Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2017;08:30:00;6;0;6
01.01.2017;08:40:00;192;0;27
01.01.2017;08:50:00;255;0;28
01.01.2017;09:00:00;323;0.1;28
01.01.2017;09:10:00;385;0.1;29
01.01.2017;09:20:00;486;0.2;29
01.01.2017;09:30:00;609;0.3;29
01.01.2017;09:40:00;775;0.4;30
01.01.2017;09:50:00;975;0.6;30
01.01.2017;10:00:00;964;0.7;30
01.01.2017;10:10:00;1300;0.9;30
01.01.2017;10:20:00;2181;1.2;31
01.01.2017;10:30:00;2362;1.6;31
01.01.2017;10:40:00;2746;2.0;32
01.01.2017;10:50:00;2927;2.5;34
01.01.2017;11:00:00;2520;2.9;34
01.01.2017;11:10:00;1940;3.3;34
01.01.2017;11:20:00;2194;3.7;35
01.01.2017;11:30:00;2377;4.1;35
01.01.2017;11:40:00;2067;4.4;35
01.01.2017;11:50:00;3638;4.9;35
01.01.2017;12:00:00;2884;5.5;37
01.01.2017;12:10:00;3500;6.0;37
01.01.2017;12:20:00;4038;6.6;38
01.01.2017;12:30:00;4382;7.3;40
01.01.2017;12:40:00;4427;8.0;41
01.01.2017;12:50:00;4192;8.7;42
01.01.2017;13:00:00;4075;9.3;42
01.01.2017;13:10:00;4155;10.0;43
01.01.2017;13:20:00;3895;10.7;43
01.01.2017;13:30:00;3642;11.3;43
01.01.2017;13:40:00;3464;11.9;43
01.01.2017;13:50:00;3091;12.4;42
01.01.2017;14:00:00;2754;12.9;41
01.01.2017;14:10:00;2281;13.3;40
01.01.2017;14:20:00;1848;13.6;39
01.01.2017;14:30:00;1514;13.8;39
01.01.2017;14:40:00;1181;14.0;38
01.01.2017;14:50:00;765;14.2;36
01.01.2017;15:00:00;712;14.3;36
01.01.2017;15:10:00;619;14.4;36
01.01.2017;15:20:00;538;14.5;36
01.01.2017;15:30:00;455;14.6;35
01.01.2017;15:40:00;388;14.6;35
01.01.2017;15:50:00;342;14.7;35
01.01.2017;16:00:00;297;14.8;35
01.01.2017;16:10:00;248;14.8;34
01.01.2017;16:20:00;204;14.8;34
01.01.2017;16:30:00;164;14.9;34
01.01.2017;16:40:00;129;14.9;34
01.01.2017;16:50:00;93;14.9;34
01.01.2017;17:00:00;0;14.9;0
02.01.2017;08:25:00;15;0;9
02.01.2017;08:35:00;143;0;27
02.01.2017;08:45:00;161;0;28
02.01.2017;08:55:00;201;0;28
02.01.2017;09:05:00;207;0.1;29
02.01.2017;09:15:00;264;0.1;29
02.01.2017;09:25:00;342;0.2;29
02.01.2017;09:35:00;615;0.3;29
02.01.2017;09:45:00;753;0.4;30
02.01.2017;09:55:00;870;0.5;30
02.01.2017;10:05:00;777;0.6;30
02.01.2017;10:15:00;723;0.8;30
02.01.2017;10:25:00;661;0.9;30
02.01.2017;10:35:00;691;1.0;31
02.01.2017;10:45:00;880;1.1;31
02.01.2017;10:55:00;2893;1.4;31
02.01.2017;11:05:00;3823;2.1;33
02.01.2017;11:15:00;4070;2.7;35
02.01.2017;11:25:00;4743;3.5;37
02.01.2017;11:35:00;4585;4.3;39
02.01.2017;11:45:00;3937;4.9;39
02.01.2017;11:55:00;4373;5.6;40
02.01.2017;12:05:00;3411;6.2;40
02.01.2017;12:15:00;3136;6.7;40
02.01.2017;12:25:00;3814;7.3;41
02.01.2017;12:35:00;3350;7.9;41
02.01.2017;12:45:00;2768;8.4;40
02.01.2017;12:55:00;3316;8.9;40
02.01.2017;13:05:00;2482;9.3;39
02.01.2017;13:15:00;2441;9.6;38
02.01.2017;13:25:00;3502;10.2;39
02.01.2017;13:35:00;2024;10.6;39
02.01.2017;13:45:00;1900;10.9;38
02.01.2017;13:55:00;2034;11.2;38
02.01.2017;14:05:00;2424;11.6;38
02.01.2017;14:15:00;2321;12.1;38
02.01.2017;14:25:00;1773;12.4;37
02.01.2017;14:35:00;1108;12.6;36
02.01.2017;14:45:00;979;12.7;35
02.01.2017;14:55:00;976;12.9;35
02.01.2017;15:05:00;931;13.1;35
02.01.2017;15:15:00;948;13.2;35
02.01.2017;15:25:00;765;13.4;34
02.01.2017;15:35:00;473;13.4;34
02.01.2017;15:45:00;343;13.5;34
02.01.2017;15:55:00;345;13.6;34
02.01.2017;16:05:00;255;13.6;34
02.01.2017;16:15:00;173;13.6;34
02.01.2017;16:25:00;29;13.7;34
02.01.2017;16:35:00;0;13.7;33
02.01.2017;16:45:00;0;13.7;0
02.01.2017;17:00:00;0;13.7;0
03.01.2017;09:55:00;0;0;1
03.01.2017;10:05:00;0;0;28
03.01.2017;10:15:00;135;0;28
03.01.2017;10:25:00;115;0;28
03.01.2017;10:35:00;117;0;28
03.01.2017;10:45:00;121;0;29
03.01.2017;10:55:00;156;0.1;29
03.01.2017;11:05:00;162;0.1;29
03.01.2017;11:15:00;173;0.1;30
03.01.2017;11:25:00;179;0.1;30
03.01.2017;11:35:00;222;0.2;30
03.01.2017;11:45:00;201;0.2;30
03.01.2017;11:55:00;174;0.2;30
03.01.2017;12:05:00;204;0.3;30
03.01.2017;12:15:00;272;0.3;31
03.01.2017;12:25:00;297;0.4;31
03.01.2017;12:35:00;305;0.4;31
03.01.2017;12:45:00;305;0.5;31
03.01.2017;12:55:00;308;0.5;31
03.01.2017;13:05:00;308;0.6;31
03.01.2017;13:15:00;308;0.6;31
03.01.2017;13:25:00;302;0.7;31
03.01.2017;13:35:00;292;0.7;31
03.01.2017;13:45:00;283;0.8;31
03.01.2017;13:55:00;265;0.8;31
03.01.2017;14:05:00;249;0.8;31
03.01.2017;14:15:00;226;0.9;32
03.01.2017;14:25:00;204;0.9;32
03.01.2017;14:35:00;179;0.9;32
03.01.2017;14:45:00;161;1.0;32
03.01.2017;14:55:00;144;1.0;32
03.01.2017;15:05:00;128;1.0;32
03.01.2017;15:15:00;118;1.0;32
03.01.2017;15:25:00;133;1.1;32
03.01.2017;15:35:00;0;1.1;32
03.01.2017;15:45:00;0;1.1;0
03.01.2017;17:00:00;0;1.1;0
04.01.2017;09:50:00;25;0;22
04.01.2017;10:00:00;63;0;27
04.01.2017;10:10:00;0;0;28
04.01.2017;10:20:00;0;0;28
04.01.2017;10:30:00;0;0;28
04.01.2017;10:40:00;132;0;28
04.01.2017;10:50:00;134;0;28
04.01.2017;11:00:00;147;0;29
04.01.2017;11:10:00;140;0.1;29
04.01.2017;11:20:00;152;0.1;29
04.01.2017;11:30:00;137;0.1;29
04.01.2017;11:40:00;109;0.1;30
04.01.2017;11:50:00;101;0.1;30
04.01.2017;12:00:00;105;0.2;30
04.01.2017;12:10:00;93;0.2;30
04.01.2017;12:20:00;92;0.2;30
04.01.2017;12:30:00;94;0.2;30
04.01.2017;12:40:00;89;0.2;30
04.01.2017;12:50:00;90;0.2;30
04.01.2017;13:00:00;98;0.2;31
04.01.2017;13:10:00;98;0.3;31
04.01.2017;13:20:00;100;0.3;31
04.01.2017;13:30:00;96;0.3;31
04.01.2017;13:40:00;102;0.3;31
04.01.2017;13:50:00;97;0.3;31
04.01.2017;14:00:00;110;0.3;31
04.01.2017;14:10:00;115;0.4;31
04.01.2017;14:20:00;98;0.4;31
04.01.2017;14:30:00;96;0.4;31
04.01.2017;14:40:00;93;0.4;31
04.01.2017;14:50:00;94;0.4;31
04.01.2017;15:00:00;94;0.4;31
04.01.2017;15:10:00;93;0.5;31
04.01.2017;15:20:00;92;0.5;31
04.01.2017;15:30:00;90;0.5;31
04.01.2017;15:40:00;90;0.5;31
04.01.2017;17:00:00;0;0.5;0
04.01.2017;17:25:00;0;0.5;0
05.01.2017;10:00:00;0;0;0
05.01.2017;12:40:00;0;0;12
05.01.2017;12:50:00;88;0;27
05.01.2017;13:05:00;29;0;7
05.01.2017;13:15:00;35;0;13
05.01.2017;13:25:00;141;0;28
05.01.2017;13:35:00;150;0;28
05.01.2017;13:45:00;148;0;29
05.01.2017;13:55:00;170;0.1;29
05.01.2017;14:05:00;121;0.1;29
05.01.2017;17:00:00;0;0.1;0
06.01.2017;10:00:00;0;0;0
06.01.2017;10:15:00;0;0;17
06.01.2017;10:55:00;16;0;13
06.01.2017;11:05:00;110;0;28
06.01.2017;11:15:00;17;0;28
06.01.2017;11:25:00;0;0;28
06.01.2017;11:35:00;0;0;28
06.01.2017;11:45:00;0;0;28
06.01.2017;11:55:00;0;0;28
06.01.2017;12:05:00;0;0;28
06.01.2017;12:15:00;75;0;28
06.01.2017;12:25:00;149;0;28
06.01.2017;12:35:00;176;0;29
06.01.2017;12:45:00;170;0.1;29
06.01.2017;12:55:00;171;0.1;29
06.01.2017;13:05:00;139;0.1;29
06.01.2017;13:15:00;142;0.1;30
06.01.2017;13:25:00;179;0.2;30
06.01.2017;13:35:00;172;0.2;30
06.01.2017;13:45:00;163;0.2;30
06.01.2017;13:55:00;158;0.3;30
06.01.2017;14:05:00;150;0.3;30
06.01.2017;14:15:00;147;0.3;30
06.01.2017;14:25:00;143;0.3;31
06.01.2017;14:35:00;139;0.4;31
06.01.2017;14:45:00;132;0.4;31
06.01.2017;14:55:00;123;0.4;31
06.01.2017;15:05:00;113;0.4;31
06.01.2017;15:15:00;104;0.4;31
06.01.2017;15:25:00;96;0.4;31
06.01.2017;17:00:00;0;0.5;0
07.01.2017;10:00:00;0;0;0
07.01.2017;10:40:00;0;0;7
07.01.2017;10:50:00;119;0;28
07.01.2017;11:00:00;132;0;28
07.01.2017;11:10:00;145;0;28
07.01.2017;11:20:00;127;0;29
07.01.2017;11:30:00;136;0.1;29
07.01.2017;11:40:00;136;0.1;29
07.01.2017;11:50:00;96;0.1;29
07.01.2017;12:00:00;162;0.1;30
07.01.2017;12:10:00;124;0.1;30
07.01.2017;12:20:00;105;0.2;30
07.01.2017;12:30:00;110;0.2;30
07.01.2017;12:40:00;120;0.2;30
07.01.2017;12:50:00;113;0.2;30
07.01.2017;13:00:00;106;0.2;30
07.01.2017;13:10:00;100;0.2;31
07.01.2017;13:20:00;95;0.3;31
07.01.2017;13:30:00;96;0.3;31
07.01.2017;13:40:00;103;0.3;31
07.01.2017;13:50:00;106;0.3;31
07.01.2017;14:00:00;109;0.3;31
07.01.2017;14:10:00;96;0.3;31
07.01.2017;14:20:00;99;0.4;31
07.01.2017;14:30:00;99;0.4;31
07.01.2017;14:40:00;94;0.4;31
07.01.2017;14:50:00;93;0.4;31
07.01.2017;15:00:00;91;0.4;31
07.01.2017;15:10:00;89;0.4;31
07.01.2017;15:20:00;90;0.5;31
07.01.2017;15:30:00;90;0.5;31
07.01.2017;15:40:00;88;0.5;31
07.01.2017;17:00:00;0;0.5;0
08.01.2017;10:00:00;0;0;0
08.01.2017;11:40:00;0;0;20
08.01.2017;11:50:00;0;0;28
08.01.2017;12:10:00;0;0;1
08.01.2017;12:20:00;0;0;28
08.01.2017;12:30:00;0;0;28
08.01.2017;12:40:00;0;0;28
08.01.2017;12:50:00;0;0;28
08.01.2017;13:00:00;0;0;28
08.01.2017;13:10:00;0;0;28
08.01.2017;13:20:00;0;0;29
08.01.2017;13:30:00;0;0;29
08.01.2017;17:00:00;0;0;0
09.01.2017;10:00:00;0;0;0
09.01.2017;17:00:00;0;0;0
10.01.2017;10:00:00;0;0;0
10.01.2017;17:00:00;0;0;0
11.01.2017;10:00:00;0;0;0
11.01.2017;11:05:00;85;0;22
11.01.2017;11:15:00;111;0;27
11.01.2017;11:25:00;104;0;28
11.01.2017;11:35:00;0;0;28
11.01.2017;11:45:00;77;0;28
11.01.2017;11:55:00;138;0;28
11.01.2017;12:05:00;113;0;29
11.01.2017;12:15:00;149;0.1;29
11.01.2017;12:25:00;134;0.1;29
11.01.2017;12:35:00;107;0.1;29
11.01.2017;12:45:00;108;0.1;30
11.01.2017;12:55:00;0;0.1;30
11.01.2017;13:05:00;0;0.1;30
11.01.2017;13:15:00;0;0.1;29
11.01.2017;13:25:00;0;0.1;29
11.01.2017;13:35:00;0;0.1;29
11.01.2017;13:45:00;0;0.1;29
11.01.2017;13:55:00;0;0.1;29
11.01.2017;14:05:00;0;0.1;29
11.01.2017;14:15:00;0;0.1;29
11.01.2017;14:25:00;0;0.1;29
11.01.2017;14:35:00;0;0.1;29
11.01.2017;14:45:00;0;0.1;10
11.01.2017;14:55:00;0;0.1;0
11.01.2017;15:05:00;0;0.1;0
11.01.2017;15:15:00;0;0.1;0
11.01.2017;15:25:00;0;0.1;0
11.01.2017;17:00:00;0;0.1;0
12.01.2017;08:45:00;7;0;11
12.01.2017;08:55:00;136;0;27
12.01.2017;09:05:00;162;0;28
12.01.2017;09:15:00;241;0;28
12.01.2017;09:25:00;226;0.1;28
12.01.2017;09:35:00;282;0.1;29
12.01.2017;09:45:00;366;0.2;29
12.01.2017;09:55:00;398;0.2;29
12.01.2017;10:05:00;350;0.3;30
12.01.2017;10:15:00;392;0.4;30
12.01.2017;10:25:00;487;0.4;30
12.01.2017;10:35:00;562;0.5;30
12.01.2017;10:45:00;803;0.6;30
12.01.2017;10:55:00;1062;0.8;30
12.01.2017;11:05:00;1582;1.0;31
12.01.2017;11:15:00;1181;1.2;31
12.01.2017;11:25:00;1372;1.5;31
12.01.2017;11:35:00;1139;1.7;31
12.01.2017;11:45:00;1456;1.9;31
12.01.2017;11:55:00;1494;2.1;32
12.01.2017;12:05:00;1512;2.4;32
12.01.2017;12:15:00;1411;2.6;32
12.01.2017;12:25:00;1456;2.9;32
12.01.2017;12:35:00;1137;3.1;32
12.01.2017;12:45:00;851;3.2;32
12.01.2017;12:55:00;1269;3.4;32
12.01.2017;13:05:00;1032;3.6;32
12.01.2017;13:15:00;1031;3.8;32
12.01.2017;13:25:00;1161;4.0;33
12.01.2017;13:35:00;1226;4.2;33
12.01.2017;13:45:00;1457;4.4;33
12.01.2017;13:55:00;1614;4.6;33
12.01.2017;14:05:00;1485;4.9;33
12.01.2017;14:15:00;1234;5.1;33
12.01.2017;14:25:00;1174;5.3;33
12.01.2017;14:35:00;1191;5.5;33
12.01.2017;14:45:00;850;5.7;33
12.01.2017;14:55:00;728;5.8;33
12.01.2017;15:05:00;787;5.9;33
12.01.2017;15:15:00;526;6.0;33
12.01.2017;15:25:00;466;6.1;33
12.01.2017;15:35:00;690;6.2;33
12.01.2017;15:45:00;651;6.3;33
12.01.2017;15:55:00;463;6.4;33
12.01.2017;16:05:00;276;6.4;33
12.01.2017;16:15:00;202;6.5;33
12.01.2017;16:25:00;225;6.5;33
12.01.2017;16:35:00;222;6.6;33
12.01.2017;16:45:00;168;6.6;33
12.01.2017;17:00:00;0;6.6;0
13.01.2017;08:40:00;0;0;0
13.01.2017;08:50:00;166;0;27
13.01.2017;09:00:00;126;0;27
13.01.2017;09:10:00;242;0;28
13.01.2017;09:20:00;315;0.1;28
13.01.2017;09:30:00;325;0.1;29
13.01.2017;09:40:00;468;0.2;29
13.01.2017;09:50:00;469;0.3;29
13.01.2017;10:00:00;566;0.4;30
13.01.2017;10:10:00;444;0.4;30
13.01.2017;10:20:00;650;0.5;30
13.01.2017;10:30:00;2271;0.9;30
13.01.2017;10:40:00;3756;1.4;31
13.01.2017;10:50:00;2687;2.0;34
13.01.2017;11:00:00;1205;2.2;32
13.01.2017;11:10:00;4584;2.8;35
13.01.2017;11:20:00;1121;3.1;34
13.01.2017;11:30:00;4246;3.6;35
13.01.2017;11:40:00;4961;4.4;38
13.01.2017;11:50:00;5127;5.3;40
13.01.2017;12:00:00;3250;5.9;40
13.01.2017;12:10:00;4402;6.7;42
13.01.2017;12:20:00;2810;7.1;40
13.01.2017;12:30:00;1389;7.4;39
13.01.2017;12:40:00;895;7.6;37
13.01.2017;12:50:00;411;7.7;35
13.01.2017;13:00:00;647;7.8;35
13.01.2017;13:10:00;752;7.9;35
13.01.2017;13:20:00;772;8.0;34
13.01.2017;13:30:00;834;8.2;34
13.01.2017;13:40:00;1982;8.4;34
13.01.2017;13:50:00;2274;8.7;34
13.01.2017;14:00:00;1282;9.0;34
13.01.2017;14:10:00;984;9.1;34
13.01.2017;14:20:00;1686;9.4;34
13.01.2017;14:30:00;721;9.5;34
13.01.2017;14:40:00;554;9.7;34
13.01.2017;14:50:00;389;9.7;34
13.01.2017;15:00:00;201;9.8;33
13.01.2017;15:10:00;920;9.9;33
13.01.2017;15:20:00;784;10.0;33
13.01.2017;15:30:00;852;10.2;33
13.01.2017;15:40:00;693;10.3;33
13.01.2017;15:50:00;483;10.4;33
13.01.2017;16:00:00;371;10.4;33
13.01.2017;16:10:00;217;10.5;33
13.01.2017;16:20:00;128;10.5;33
13.01.2017;16:30:00;125;10.5;33
13.01.2017;16:40:00;72;10.5;33
13.01.2017;16:50:00;0;10.5;0
13.01.2017;17:00:00;0;10.5;0
14.01.2017;08:35:00;0;0;11
14.01.2017;08:45:00;64;0;27
14.01.2017;08:55:00;150;0;27
14.01.2017;09:05:00;162;0;28
14.01.2017;09:15:00;177;0;28
14.01.2017;09:25:00;171;0.1;29
14.01.2017;09:35:00;174;0.1;29
14.01.2017;09:45:00;214;0.1;29
14.01.2017;09:55:00;206;0.2;30
14.01.2017;10:05:00;206;0.2;30
14.01.2017;10:15:00;219;0.2;30
14.01.2017;10:25:00;219;0.3;30
14.01.2017;10:35:00;198;0.3;30
14.01.2017;10:45:00;166;0.3;30
14.01.2017;10:55:00;155;0.4;31
14.01.2017;11:05:00;168;0.4;31
14.01.2017;11:15:00;165;0.4;31
14.01.2017;11:25:00;170;0.4;31
14.01.2017;11:35:00;163;0.5;31
14.01.2017;11:45:00;170;0.5;31
14.01.2017;11:55:00;176;0.5;31
14.01.2017;12:05:00;186;0.5;31
14.01.2017;12:15:00;191;0.6;31
14.01.2017;12:25:00;184;0.6;31
14.01.2017;12:35:00;221;0.6;31
14.01.2017;12:45:00;230;0.7;31
14.01.2017;12:55:00;232;0.7;32
14.01.2017;13:05:00;225;0.8;32
14.01.2017;13:15:00;198;0.8;32
14.01.2017;13:25:00;177;0.8;32
14.01.2017;13:35:00;239;0.9;32
14.01.2017;13:45:00;234;0.9;32
14.01.2017;13:55:00;216;0.9;32
14.01.2017;14:05:00;201;1.0;32
14.01.2017;14:15:00;228;1.0;32
14.01.2017;14:25:00;190;1.0;32
14.01.2017;14:35:00;184;1.1;32
14.01.2017;14:45:00;176;1.1;32
14.01.2017;14:55:00;150;1.1;32
14.01.2017;15:05:00;157;1.2;32
14.01.2017;15:15:00;162;1.2;32
14.01.2017;15:25:00;136;1.2;32
14.01.2017;15:35:00;89;1.2;32
14.01.2017;15:45:00;0;1.2;29
14.01.2017;17:00:00;0;1.2;0
15.01.2017;09:25:00;0;0;9
15.01.2017;09:35:00;0;0;27
15.01.2017;09:45:00;0;0;27
15.01.2017;09:55:00;115;0;28
15.01.2017;10:05:00;117;0;28
15.01.2017;10:15:00;113;0;28
15.01.2017;10:25:00;116;0;29
15.01.2017;10:35:00;132;0;29
15.01.2017;10:45:00;127;0.1;29
15.01.2017;10:55:00;119;0.1;30
15.01.2017;11:05:00;138;0.1;30
15.01.2017;11:15:00;263;0.1;30
15.01.2017;11:25:00;205;0.2;30
15.01.2017;11:35:00;141;0.2;30
15.01.2017;11:45:00;334;0.3;31
15.01.2017;11:55:00;391;0.3;31
15.01.2017;12:05:00;315;0.4;31
15.01.2017;12:15:00;176;0.4;31
15.01.2017;12:25:00;287;0.5;31
15.01.2017;12:35:00;239;0.5;31
15.01.2017;12:45:00;343;0.6;31
15.01.2017;12:55:00;342;0.6;31
15.01.2017;13:05:00;451;0.7;31
15.01.2017;13:15:00;365;0.7;32
15.01.2017;13:25:00;245;0.8;32
15.01.2017;13:35:00;195;0.8;32
15.01.2017;13:45:00;351;0.9;32
15.01.2017;13:55:00;393;0.9;32
15.01.2017;14:05:00;283;1.0;32
15.01.2017;14:15:00;166;1.0;32
15.01.2017;14:25:00;201;1.1;32
15.01.2017;14:35:00;126;1.1;32
15.01.2017;14:45:00;152;1.1;32
15.01.2017;14:55:00;213;1.1;32
15.01.2017;15:05:00;255;1.2;32
15.01.2017;15:15:00;183;1.2;32
15.01.2017;15:25:00;187;1.2;32
15.01.2017;15:35:00;145;1.3;32
15.01.2017;15:45:00;130;1.3;32
15.01.2017;15:55:00;0;1.3;32
15.01.2017;16:05:00;0;1.3;32
15.01.2017;16:15:00;0;1.3;31
15.01.2017;16:25:00;0;1.3;31
15.01.2017;17:00:00;0;1.3;0
16.01.2017;09:45:00;0;0;21
16.01.2017;09:55:00;0;0;27
16.01.2017;10:05:00;0;0;28
16.01.2017;10:15:00;0;0;28
16.01.2017;10:25:00;0;0;28
16.01.2017;10:35:00;146;0;28
16.01.2017;10:45:00;138;0;28
16.01.2017;10:55:00;125;0;29
16.01.2017;11:05:00;120;0;29
16.01.2017;11:15:00;27;0;29
16.01.2017;11:25:00;0;0;29
16.01.2017;11:35:00;0;0;29
16.01.2017;11:45:00;87;0.1;29
16.01.2017;11:55:00;135;0.1;29
16.01.2017;12:05:00;141;0.1;29
16.01.2017;12:15:00;115;0.1;30
16.01.2017;12:25:00;223;0.1;30
16.01.2017;12:35:00;297;0.2;30
16.01.2017;12:45:00;297;0.2;30
16.01.2017;12:55:00;219;0.3;30
16.01.2017;13:05:00;194;0.3;30
16.01.2017;13:15:00;208;0.4;31
16.01.2017;13:25:00;294;0.4;31
16.01.2017;13:35:00;272;0.5;31
16.01.2017;13:45:00;197;0.5;31
16.01.2017;13:55:00;165;0.5;31
16.01.2017;14:05:00;153;0.5;31
16.01.2017;14:15:00;108;0.6;31
16.01.2017;14:25:00;101;0.6;31
16.01.2017;14:35:00;104;0.6;31
16.01.2017;14:45:00;96;0.6;31
16.01.2017;14:55:00;91;0.6;31
16.01.2017;15:05:00;93;0.6;31
16.01.2017;15:15:00;106;0.7;31
16.01.2017;15:25:00;111;0.7;31
16.01.2017;15:35:00;102;0.7;31
16.01.2017;15:45:00;130;0.7;31
16.01.2017;15:55:00;94;0.7;31
16.01.2017;16:05:00;90;0.7;31
16.01.2017;16:15:00;89;0.8;31
16.01.2017;17:00:00;0;0.8;0
17.01.2017;10:00:00;0;0;0
17.01.2017;11:15:00;0;0;11
17.01.2017;11:25:00;29;0;27
17.01.2017;11:35:00;113;0;28
17.01.2017;11:45:00;111;0;28
17.01.2017;11:55:00;118;0;28
17.01.2017;12:05:00;114;0;29
17.01.2017;12:15:00;113;0.1;29
17.01.2017;12:25:00;122;0.1;29
17.01.2017;12:35:00;126;0.1;29
17.01.2017;12:45:00;128;0.1;29
17.01.2017;12:55:00;133;0.1;30
17.01.2017;13:05:00;129;0.2;30
17.01.2017;13:15:00;123;0.2;30
17.01.2017;13:25:00;113;0.2;30
17.01.2017;13:35:00;113;0.2;30
17.01.2017;13:45:00;118;0.2;30
17.01.2017;13:55:00;113;0.3;30
17.01.2017;14:05:00;107;0.3;30
17.01.2017;14:15:00;100;0.3;31
17.01.2017;14:25:00;95;0.3;31
17.01.2017;14:35:00;94;0.3;31
17.01.2017;14:45:00;93;0.3;31
17.01.2017;14:55:00;92;0.4;31
17.01.2017;15:05:00;91;0.4;31
17.01.2017;15:15:00;89;0.4;31
17.01.2017;15:25:00;88;0.4;31
17.01.2017;15:35:00;88;0.4;31
17.01.2017;15:45:00;88;0.4;31
17.01.2017;17:00:00;0;0.4;0
18.01.2017;10:00:00;0;0;0
18.01.2017;11:55:00;0;0;24
18.01.2017;12:05:00;110;0;28
18.01.2017;12:15:00;108;0;28
18.01.2017;12:25:00;103;0;28
18.01.2017;12:35:00;106;0;28
18.01.2017;12:45:00;107;0;29
18.01.2017;12:55:00;107;0.1;29
18.01.2017;13:05:00;108;0.1;29
18.01.2017;13:15:00;105;0.1;29
18.01.2017;13:25:00;106;0.1;30
18.01.2017;13:35:00;113;0.1;30
18.01.2017;13:45:00;111;0.1;30
18.01.2017;13:55:00;110;0.2;30
18.01.2017;14:05:00;107;0.2;30
18.01.2017;14:15:00;103;0.2;30
18.01.2017;14:25:00;57;0.2;30
18.01.2017;14:35:00;0;0.2;30
18.01.2017;14:45:00;0;0.2;30
18.01.2017;14:55:00;0;0.2;30
18.01.2017;15:05:00;0;0.2;29
18.01.2017;15:15:00;0;0.2;1
18.01.2017;15:25:00;0;0.2;0
18.01.2017;17:00:00;0;0.2;0
19.01.2017;10:00:00;0;0;0
19.01.2017;12:00:00;0;0;22
19.01.2017;12:10:00;0;0;28
19.01.2017;12:20:00;0;0;28
19.01.2017;12:30:00;0;0;28
19.01.2017;12:40:00;0;0;28
19.01.2017;12:50:00;0;0;28
19.01.2017;13:00:00;0;0;28
19.01.2017;13:10:00;0;0;28
19.01.2017;13:20:00;0;0;28
19.01.2017;13:30:00;0;0;28
19.01.2017;13:40:00;0;0;28
19.01.2017;13:50:00;0;0;28
19.01.2017;14:00:00;0;0;28
19.01.2017;14:10:00;0;0;28
19.01.2017;14:20:00;0;0;28
19.01.2017;14:30:00;0;0;28
19.01.2017;14:40:00;0;0;28
19.01.2017;14:50:00;0;0;28
19.01.2017;15:00:00;0;0;28
19.01.2017;15:10:00;0;0;28
19.01.2017;15:20:00;0;0;28
19.01.2017;17:00:00;0;0;0
20.01.2017;10:00:00;0;0;0
20.01.2017;11:10:00;0;0;11
20.01.2017;11:20:00;0;0;27
20.01.2017;11:30:00;0;0;27
20.01.2017;11:40:00;0;0;28
20.01.2017;11:50:00;0;0;28
20.01.2017;12:00:00;110;0;28
20.01.2017;12:10:00;115;0;28
20.01.2017;12:20:00;115;0;28
20.01.2017;12:30:00;115;0;29
20.01.2017;12:40:00;116;0;29
20.01.2017;12:50:00;118;0.1;29
20.01.2017;13:00:00;121;0.1;29
20.01.2017;13:10:00;121;0.1;29
20.01.2017;13:20:00;120;0.1;29
20.01.2017;13:30:00;117;0.1;30
20.01.2017;13:40:00;117;0.2;30
20.01.2017;13:50:00;118;0.2;30
20.01.2017;14:00:00;114;0.2;30
20.01.2017;14:10:00;111;0.2;30
20.01.2017;14:20:00;112;0.2;30
20.01.2017;14:30:00;110;0.3;30
20.01.2017;14:40:00;109;0.3;30
20.01.2017;14:50:00;114;0.3;30
20.01.2017;15:00:00;111;0.3;30
20.01.2017;15:10:00;109;0.3;30
20.01.2017;15:20:00;105;0.3;30
20.01.2017;15:30:00;100;0.4;30
20.01.2017;15:40:00;0;0.4;30
20.01.2017;15:50:00;0;0.4;30
20.01.2017;16:00:00;0;0.4;30
20.01.2017;17:00:00;0;0.4;0
21.01.2017;09:45:00;0;0;4
21.01.2017;09:55:00;121;0;27
21.01.2017;10:05:00;115;0;27
21.01.2017;10:15:00;119;0;28
21.01.2017;10:25:00;129;0;28
21.01.2017;10:35:00;132;0;28
21.01.2017;10:45:00;127;0.1;29
21.01.2017;10:55:00;134;0.1;29
21.01.2017;11:05:00;135;0.1;29
21.01.2017;11:15:00;139;0.1;29
21.01.2017;11:25:00;141;0.2;29
21.01.2017;11:35:00;142;0.2;30
21.01.2017;11:45:00;147;0.2;30
21.01.2017;11:55:00;147;0.2;30
21.01.2017;12:05:00;147;0.3;30
21.01.2017;12:15:00;153;0.3;30
21.01.2017;12:25:00;154;0.3;30
21.01.2017;12:35:00;172;0.3;30
21.01.2017;12:45:00;157;0.4;30
21.01.2017;12:55:00;165;0.4;31
21.01.2017;13:05:00;151;0.4;31
21.01.2017;13:15:00;149;0.4;31
21.01.2017;13:25:00;150;0.5;31
21.01.2017;13:35:00;148;0.5;31
21.01.2017;13:45:00;146;0.5;31
21.01.2017;13:55:00;140;0.5;31
21.01.2017;14:05:00;140;0.6;31
21.01.2017;14:15:00;135;0.6;31
21.01.2017;14:25:00;130;0.6;31
21.01.2017;14:35:00;132;0.6;31
21.01.2017;14:45:00;121;0.6;31
21.01.2017;14:55:00;120;0.7;31
21.01.2017;15:05:00;110;0.7;31
21.01.2017;15:15:00;112;0.7;31
21.01.2017;15:25:00;103;0.7;31
21.01.2017;15:35:00;102;0.7;31
21.01.2017;15:45:00;0;0.7;31
21.01.2017;15:55:00;0;0.7;31
21.01.2017;16:05:00;0;0.7;30
21.01.2017;16:15:00;0;0.7;7
21.01.2017;16:25:00;0;0.7;0
21.01.2017;16:35:00;0;0.7;0
21.01.2017;16:45:00;0;0.7;0
21.01.2017;17:00:00;0;0.7;0
22.01.2017;10:00:00;0;0;0
22.01.2017;10:10:00;0;0;18
22.01.2017;10:20:00;0;0;27
22.01.2017;10:30:00;0;0;28
22.01.2017;10:40:00;111;0;28
22.01.2017;10:50:00;120;0;28
22.01.2017;11:00:00;126;0;28
22.01.2017;11:10:00;130;0;29
22.01.2017;11:20:00;139;0;29
22.01.2017;11:30:00;150;0.1;29
22.01.2017;11:40:00;153;0.1;29
22.01.2017;11:50:00;160;0.1;30
22.01.2017;12:00:00;152;0.1;30
22.01.2017;12:10:00;153;0.2;30
22.01.2017;12:20:00;151;0.2;30
22.01.2017;12:30:00;150;0.2;30
22.01.2017;12:40:00;152;0.2;30
22.01.2017;12:50:00;148;0.3;30
22.01.2017;13:00:00;153;0.3;31
22.01.2017;13:10:00;154;0.3;31
22.01.2017;13:20:00;159;0.3;31
22.01.2017;13:30:00;154;0.4;31
22.01.2017;13:40:00;157;0.4;31
22.01.2017;13:50:00;151;0.4;31
22.01.2017;14:00:00;151;0.4;31
22.01.2017;14:10:00;148;0.5;31
22.01.2017;14:20:00;137;0.5;31
22.01.2017;14:30:00;139;0.5;31
22.01.2017;14:40:00;129;0.5;31
22.01.2017;14:50:00;133;0.6;31
22.01.2017;15:00:00;136;0.6;31
22.01.2017;15:10:00;124;0.6;31
22.01.2017;15:20:00;117;0.6;31
22.01.2017;15:30:00;107;0.6;31
22.01.2017;15:40:00;106;0.7;31
22.01.2017;15:50:00;59;0.7;31
22.01.2017;16:00:00;0;0.7;31
22.01.2017;16:10:00;0;0.7;31
22.01.2017;16:20:00;0;0.7;0
22.01.2017;17:00:00;0;0.7;0
23.01.2017;09:20:00;21;0;10
23.01.2017;09:30:00;124;0;27
23.01.2017;09:40:00;127;0;27
23.01.2017;09:50:00;135;0;27
23.01.2017;10:00:00;176;0;28
23.01.2017;10:10:00;155;0.1;28
23.01.2017;10:20:00;174;0.1;28
23.01.2017;10:30:00;223;0.1;29
23.01.2017;10:40:00;238;0.2;29
23.01.2017;10:50:00;257;0.2;29
23.01.2017;11:00:00;261;0.3;29
23.01.2017;11:10:00;277;0.3;29
23.01.2017;11:20:00;281;0.3;29
23.01.2017;11:30:00;276;0.4;30
23.01.2017;11:40:00;284;0.4;30
23.01.2017;11:50:00;324;0.5;30
23.01.2017;12:00:00;352;0.6;30
23.01.2017;12:10:00;262;0.6;30
23.01.2017;12:20:00;195;0.6;30
23.01.2017;12:30:00;194;0.7;30
23.01.2017;12:40:00;182;0.7;30
23.01.2017;12:50:00;212;0.7;30
23.01.2017;13:00:00;215;0.8;30
23.01.2017;13:10:00;260;0.8;30
23.01.2017;13:20:00;270;0.9;30
23.01.2017;13:30:00;232;0.9;31
23.01.2017;13:40:00;305;0.9;31
23.01.2017;13:50:00;309;1.0;31
23.01.2017;14:00:00;231;1.0;31
23.01.2017;14:10:00;254;1.1;31
23.01.2017;14:20:00;240;1.1;31
23.01.2017;14:30:00;217;1.2;31
23.01.2017;14:40:00;170;1.2;31
23.01.2017;14:50:00;168;1.2;31
23.01.2017;15:00:00;168;1.2;31
23.01.2017;15:10:00;156;1.3;31
23.01.2017;15:20:00;170;1.3;31
23.01.2017;15:30:00;161;1.3;31
23.01.2017;15:40:00;126;1.3;31
23.01.2017;15:50:00;123;1.4;31
23.01.2017;16:00:00;122;1.4;31
23.01.2017;16:10:00;114;1.4;31
23.01.2017;16:20:00;55;1.4;31
23.01.2017;16:30:00;0;1.4;21
23.01.2017;17:00:00;0;1.4;0
24.01.2017;10:00:00;0;0;0
24.01.2017;12:15:00;0;0;27
24.01.2017;12:25:00;0;0;27
24.01.2017;12:35:00;52;0;27
24.01.2017;12:45:00;132;0;28
24.01.2017;12:55:00;127;0;28
24.01.2017;13:05:00;118;0;28
24.01.2017;13:15:00;111;0;28
24.01.2017;13:25:00;103;0.1;29
24.01.2017;13:35:00;101;0.1;29
24.01.2017;13:45:00;0;0.1;29
24.01.2017;13:55:00;0;0.1;29
24.01.2017;14:05:00;0;0.1;29
24.01.2017;14:15:00;0;0.1;28
24.01.2017;14:25:00;0;0.1;28
24.01.2017;14:35:00;0;0.1;28
24.01.2017;14:45:00;0;0.1;28
24.01.2017;17:00:00;0;0.1;0
25.01.2017;10:00:00;0;0;0
25.01.2017;12:35:00;0;0;15
25.01.2017;12:45:00;0;0;27
25.01.2017;12:55:00;0;0;27
25.01.2017;13:05:00;0;0;27
25.01.2017;13:20:00;0;0;28
25.01.2017;13:30:00;0;0;28
25.01.2017;13:40:00;0;0;28
25.01.2017;13:50:00;0;0;28
25.01.2017;14:00:00;0;0;28
25.01.2017;14:10:00;0;0;28
25.01.2017;14:20:00;0;0;28
25.01.2017;14:30:00;0;0;28
25.01.2017;14:40:00;0;0;28
25.01.2017;14:50:00;0;0;28
25.01.2017;15:00:00;0;0;28
25.01.2017;15:10:00;0;0;28
25.01.2017;15:20:00;0;0;28
25.01.2017;15:30:00;0;0;28
25.01.2017;15:40:00;0;0;28
25.01.2017;15:50:00;0;0;28
25.01.2017;16:00:00;0;0;27
25.01.2017;17:00:00;0;0;0
26.01.2017;10:00:00;0;0;0
26.01.2017;10:15:00;0;0;16
26.01.2017;10:25:00;0;0;27
26.01.2017;10:35:00;0;0;27
26.01.2017;10:45:00;0;0;27
26.01.2017;10:55:00;116;0;27
26.01.2017;11:05:00;117;0;27
26.01.2017;11:15:00;124;0;28
26.01.2017;11:25:00;129;0;28
26.01.2017;11:35:00;130;0;28
26.01.2017;11:45:00;138;0.1;28
26.01.2017;11:55:00;141;0.1;29
26.01.2017;12:05:00;138;0.1;29
26.01.2017;12:15:00;135;0.1;29
26.01.2017;12:25:00;137;0.2;29
26.01.2017;12:35:00;140;0.2;29
26.01.2017;12:45:00;142;0.2;29
26.01.2017;12:55:00;142;0.2;29
26.01.2017;13:05:00;137;0.3;30
26.01.2017;13:15:00;140;0.3;30
26.01.2017;13:25:00;140;0.3;30
26.01.2017;13:35:00;141;0.3;30
26.01.2017;13:45:00;139;0.3;30
26.01.2017;13:55:00;138;0.4;30
26.01.2017;14:05:00;134;0.4;30
26.01.2017;14:15:00;137;0.4;30
26.01.2017;14:25:00;141;0.4;30
26.01.2017;14:35:00;141;0.5;30
26.01.2017;14:45:00;142;0.5;30
26.01.2017;14:55:00;142;0.5;30
26.01.2017;15:05:00;130;0.5;30
26.01.2017;15:15:00;130;0.6;30
26.01.2017;15:25:00;122;0.6;30
26.01.2017;15:35:00;123;0.6;30
26.01.2017;15:45:00;124;0.6;30
26.01.2017;15:55:00;116;0.6;30
26.01.2017;16:05:00;0;0.6;30
26.01.2017;16:15:00;0;0.6;30
26.01.2017;16:25:00;0;0.6;30
26.01.2017;16:35:00;0;0.6;29
26.01.2017;16:45:00;0;0.6;29
26.01.2017;17:00:00;0;0.6;0
27.01.2017;09:20:00;0;0;20
27.01.2017;09:30:00;120;0;26
27.01.2017;09:40:00;134;0;27
27.01.2017;09:50:00;147;0;27
27.01.2017;10:00:00;169;0;27
27.01.2017;10:10:00;149;0.1;28
27.01.2017;10:20:00;173;0.1;28
27.01.2017;10:30:00;179;0.1;28
27.01.2017;10:40:00;174;0.2;28
27.01.2017;10:50:00;167;0.2;29
27.01.2017;11:00:00;179;0.2;29
27.01.2017;11:10:00;228;0.2;29
27.01.2017;11:20:00;221;0.3;29
27.01.2017;11:30:00;316;0.3;29
27.01.2017;11:40:00;325;0.4;29
27.01.2017;11:50:00;347;0.4;29
27.01.2017;12:00:00;348;0.5;30
27.01.2017;12:10:00;353;0.6;30
27.01.2017;12:20:00;363;0.6;30
27.01.2017;12:30:00;370;0.7;30
27.01.2017;12:40:00;367;0.7;30
27.01.2017;12:50:00;362;0.8;30
27.01.2017;13:00:00;375;0.9;30
27.01.2017;13:10:00;378;0.9;30
27.01.2017;13:20:00;378;1.0;30
27.01.2017;13:30:00;383;1.0;30
27.01.2017;13:40:00;384;1.1;30
27.01.2017;13:50:00;383;1.2;30
27.01.2017;14:00:00;387;1.2;31
27.01.2017;14:10:00;378;1.3;31
27.01.2017;14:20:00;361;1.4;31
27.01.2017;14:30:00;342;1.4;31
27.01.2017;14:40:00;333;1.5;31
27.01.2017;14:50:00;301;1.5;31
27.01.2017;15:00:00;308;1.6;31
27.01.2017;15:10:00;275;1.6;31
27.01.2017;15:20:00;265;1.7;31
27.01.2017;15:30:00;175;1.7;31
27.01.2017;15:40:00;114;1.7;31
27.01.2017;15:50:00;0;1.7;31
27.01.2017;16:00:00;0;1.7;30
27.01.2017;16:10:00;0;1.7;30
27.01.2017;16:20:00;0;1.7;30
27.01.2017;16:30:00;0;1.7;30
27.01.2017;16:40:00;0;1.7;29
27.01.2017;16:50:00;0;1.7;29
27.01.2017;17:00:00;0;1.7;29
27.01.2017;17:10:00;0;1.7;24
28.01.2017;08:55:00;0;0;13
28.01.2017;09:05:00;124;0;27
28.01.2017;09:15:00;127;0;27
28.01.2017;09:25:00;137;0;27
28.01.2017;09:35:00;166;0;28
28.01.2017;09:45:00;201;0.1;28
28.01.2017;09:55:00;236;0.1;28
28.01.2017;10:05:00;239;0.1;29
28.01.2017;10:15:00;220;0.2;29
28.01.2017;10:25:00;291;0.2;29
28.01.2017;10:35:00;274;0.3;29
28.01.2017;10:45:00;312;0.3;29
28.01.2017;10:55:00;322;0.4;30
28.01.2017;11:05:00;349;0.4;30
28.01.2017;11:15:00;382;0.5;30
28.01.2017;11:25:00;383;0.5;30
28.01.2017;11:35:00;417;0.6;30
28.01.2017;11:45:00;440;0.7;30
28.01.2017;11:55:00;465;0.8;30
28.01.2017;12:05:00;483;0.8;30
28.01.2017;12:15:00;505;0.9;31
28.01.2017;12:25:00;518;1.0;31
28.01.2017;12:35:00;555;1.1;31
28.01.2017;12:45:00;582;1.2;31
28.01.2017;12:55:00;609;1.3;31
28.01.2017;13:05:00;638;1.4;31
28.01.2017;13:15:00;668;1.5;31
28.01.2017;13:25:00;701;1.6;31
28.01.2017;13:35:00;743;1.7;31
28.01.2017;13:45:00;779;1.9;31
28.01.2017;13:55:00;826;2.0;31
28.01.2017;14:05:00;868;2.1;31
28.01.2017;14:15:00;900;2.3;31
28.01.2017;14:25:00;922;2.4;31
28.01.2017;14:35:00;940;2.6;31
28.01.2017;14:45:00;956;2.8;32
28.01.2017;14:55:00;980;2.9;32
28.01.2017;15:05:00;990;3.1;32
28.01.2017;15:15:00;937;3.2;32
28.01.2017;15:25:00;1282;3.4;32
28.01.2017;15:35:00;1439;3.7;32
28.01.2017;15:45:00;1300;3.9;32
28.01.2017;15:55:00;1106;4.1;32
28.01.2017;16:05:00;974;4.2;32
28.01.2017;16:15:00;277;4.3;32
28.01.2017;16:25:00;223;4.4;32
28.01.2017;16:35:00;199;4.4;32
28.01.2017;16:45:00;159;4.4;32
28.01.2017;16:55:00;133;4.5;32
28.01.2017;17:05:00;120;4.5;32
28.01.2017;17:15:00;0;4.5;32
28.01.2017;17:25:00;0;4.5;3
29.01.2017;08:15:00;27;0;8
29.01.2017;08:25:00;138;0;27
29.01.2017;08:35:00;179;0;27
29.01.2017;08:45:00;237;0;28
29.01.2017;08:55:00;295;0.1;28
29.01.2017;09:05:00;403;0.1;28
29.01.2017;09:15:00;587;0.2;29
29.01.2017;09:25:00;684;0.3;29
29.01.2017;09:35:00;821;0.5;29
29.01.2017;09:45:00;993;0.6;29
29.01.2017;09:55:00;1169;0.8;30
29.01.2017;10:05:00;1274;1.0;30
29.01.2017;10:15:00;1402;1.2;30
29.01.2017;10:25:00;1536;1.5;31
29.01.2017;10:35:00;1645;1.8;31
29.01.2017;10:45:00;1777;2.0;31
29.01.2017;10:55:00;1911;2.4;32
29.01.2017;11:05:00;2025;2.7;32
29.01.2017;11:15:00;2138;3.0;33
29.01.2017;11:25:00;2298;3.4;33
29.01.2017;11:35:00;2539;3.8;34
29.01.2017;11:45:00;2741;4.3;35
29.01.2017;11:55:00;2971;4.7;35
29.01.2017;12:05:00;3156;5.3;36
29.01.2017;12:15:00;3275;5.8;37
29.01.2017;12:25:00;3395;6.3;38
29.01.2017;12:35:00;3591;6.9;38
29.01.2017;12:45:00;3841;7.5;39
29.01.2017;12:55:00;4076;8.2;40
29.01.2017;13:05:00;4278;8.9;41
29.01.2017;13:15:00;4605;9.7;42
29.01.2017;13:25:00;4806;10.4;43
29.01.2017;13:35:00;4948;11.2;44
29.01.2017;13:45:00;5059;12.1;45
29.01.2017;13:55:00;5074;12.9;46
29.01.2017;14:05:00;4995;13.7;46
29.01.2017;14:15:00;4885;14.6;47
29.01.2017;14:25:00;4757;15.3;47
29.01.2017;14:35:00;4610;16.1;47
29.01.2017;14:45:00;4386;16.8;46
29.01.2017;14:55:00;3977;17.5;46
29.01.2017;15:05:00;3426;18.1;45
29.01.2017;15:15:00;2777;18.6;44
29.01.2017;15:25:00;2028;19.0;42
29.01.2017;15:35:00;1551;19.2;40
29.01.2017;15:45:00;956;19.4;39
29.01.2017;15:55:00;670;19.5;38
29.01.2017;16:05:00;552;19.6;37
29.01.2017;16:15:00;469;19.7;36
29.01.2017;16:25:00;426;19.8;36
29.01.2017;16:35:00;392;19.9;35
29.01.2017;16:45:00;342;19.9;35
29.01.2017;16:55:00;258;20.0;35
29.01.2017;17:05:00;231;20.0;35
29.01.2017;17:15:00;154;20.0;34
29.01.2017;17:25:00;82;20.0;34
29.01.2017;17:35:00;0;20.0;0
29.01.2017;17:45:00;0;20.0;0
30.01.2017;14:40:00;655;6.5;33
30.01.2017;14:50:00;499;6.6;33
30.01.2017;15:00:00;448;6.7;33
30.01.2017;15:10:00;593;6.7;33
30.01.2017;16:00:00;396;7.3;33
30.01.2017;16:10:00;247;7.4;33
30.01.2017;16:20:00;251;7.4;32
30.01.2017;16:30:00;239;7.5;32
30.01.2017;16:50:00;182;7.5;32
30.01.2017;17:10:00;64;7.6;32
30.01.2017;17:20:00;0;7.6;0
30.01.2017;17:30:00;0;7.6;0
31.01.2017;08:20:00;177;0;27
31.01.2017;08:30:00;229;0;27
31.01.2017;08:40:00;262;0.1;28
31.01.2017;08:50:00;239;0.1;28
31.01.2017;09:00:00;478;0.2;29
31.01.2017;09:10:00;517;0.2;29
31.01.2017;09:20:00;493;0.3;29
31.01.2017;09:30:00;574;0.4;29
31.01.2017;09:40:00;746;0.5;30
31.01.2017;09:50:00;706;0.6;30
31.01.2017;10:00:00;768;0.8;30
31.01.2017;10:10:00;807;0.9;30
31.01.2017;10:20:00;1050;1.0;31
31.01.2017;10:30:00;853;1.2;31
31.01.2017;10:40:00;784;1.3;31
31.01.2017;10:50:00;1122;1.5;31
31.01.2017;11:00:00;1368;1.7;31
31.01.2017;11:10:00;723;1.9;31
31.01.2017;11:20:00;816;2.0;32
31.01.2017;11:30:00;1330;2.2;32
31.01.2017;11:40:00;1603;2.5;32
31.01.2017;11:50:00;1593;2.8;32
31.01.2017;12:00:00;1223;3.0;32
31.01.2017;12:10:00;873;3.1;32
31.01.2017;12:20:00;743;3.3;32
31.01.2017;12:30:00;1696;3.5;32
31.01.2017;12:40:00;1225;3.7;32
31.01.2017;12:50:00;844;3.9;33
31.01.2017;13:00:00;593;4.0;33
31.01.2017;13:10:00;497;4.1;33
31.01.2017;13:20:00;814;4.2;33
31.01.2017;13:30:00;728;4.3;33
31.01.2017;13:40:00;627;4.4;33
31.01.2017;13:50:00;786;4.6;33
31.01.2017;14:00:00;589;4.7;33
31.01.2017;14:10:00;1257;4.8;33
31.01.2017;14:20:00;1174;5.0;33
31.01.2017;14:30:00;883;5.2;33
31.01.2017;14:40:00;1281;5.4;33
31.01.2017;14:50:00;745;5.5;33
31.01.2017;15:00:00;460;5.6;33
31.01.2017;15:10:00;673;5.7;33
31.01.2017;15:20:00;491;5.8;33
31.01.2017;15:30:00;497;5.9;33
31.01.2017;15:40:00;391;6.0;33
31.01.2017;15:50:00;358;6.0;33
31.01.2017;16:00:00;318;6.1;33
31.01.2017;16:10:00;249;6.1;32
31.01.2017;16:20:00;188;6.2;32
31.01.2017;16:30:00;134;6.2;32
31.01.2017;16:40:00;155;6.2;32
31.01.2017;16:50:00;100;6.2;32
31.01.2017;17:00:00;0;6.2;0
01.02.2017;08:25:00;0;0;5
01.02.2017;08:35:00;145;0;27
01.02.2017;08:45:00;159;0;27
01.02.2017;08:55:00;193;0;28
01.02.2017;09:05:00;241;0.1;28
01.02.2017;09:15:00;300;0.1;29
01.02.2017;09:25:00;358;0.2;29
01.02.2017;09:35:00;428;0.2;29
01.02.2017;09:45:00;415;0.3;29
01.02.2017;09:55:00;359;0.4;30
01.02.2017;10:05:00;373;0.4;30
01.02.2017;10:15:00;349;0.5;30
01.02.2017;10:25:00;378;0.5;30
01.02.2017;10:35:00;465;0.6;30
01.02.2017;10:45:00;485;0.7;31
01.02.2017;10:55:00;475;0.8;31
01.02.2017;11:05:00;496;0.9;31
01.02.2017;11:15:00;443;0.9;31
01.02.2017;11:25:00;562;1.0;31
01.02.2017;11:35:00;490;1.1;31
01.02.2017;11:45:00;674;1.2;31
01.02.2017;11:55:00;829;1.3;31
01.02.2017;12:05:00;1083;1.5;31
01.02.2017;12:15:00;1642;1.7;32
01.02.2017;12:25:00;2204;2.1;32
01.02.2017;12:35:00;1755;2.4;32
01.02.2017;12:45:00;2145;2.7;32
01.02.2017;12:55:00;2547;3.2;34
01.02.2017;13:05:00;2861;3.6;34
01.02.2017;13:15:00;2132;4.1;35
01.02.2017;13:25:00;1707;4.4;35
01.02.2017;13:35:00;1174;4.6;34
01.02.2017;13:45:00;2240;4.9;34
01.02.2017;13:55:00;2433;5.3;34
01.02.2017;14:05:00;2101;5.7;35
01.02.2017;14:15:00;1835;5.9;35
01.02.2017;14:25:00;1325;6.2;34
01.02.2017;14:35:00;2030;6.5;34
01.02.2017;14:45:00;1981;6.8;35
01.02.2017;14:55:00;906;7.0;34
01.02.2017;15:05:00;801;7.1;34
01.02.2017;15:15:00;783;7.3;34
01.02.2017;15:25:00;399;7.4;33
01.02.2017;15:35:00;559;7.5;33
01.02.2017;15:45:00;414;7.5;33
01.02.2017;15:55:00;427;7.6;33
01.02.2017;16:05:00;252;7.7;33
01.02.2017;16:15:00;369;7.7;33
01.02.2017;16:25:00;405;7.8;33
01.02.2017;16:35:00;384;7.9;33
01.02.2017;16:45:00;316;7.9;33
01.02.2017;16:55:00;235;7.9;33
01.02.2017;17:05:00;143;8.0;33
01.02.2017;17:15:00;97;8.0;33
01.02.2017;17:25:00;0;8.0;0
01.02.2017;18:00:00;0;8.0;0
02.02.2017;08:10:00;186;0;27
02.02.2017;08:20:00;211;0;27
02.02.2017;08:30:00;288;0.1;28
02.02.2017;08:40:00;393;0.1;28
02.02.2017;08:50:00;491;0.2;29
02.02.2017;09:00:00;660;0.3;29
02.02.2017;09:10:00;758;0.4;29
02.02.2017;09:20:00;871;0.5;29
02.02.2017;09:30:00;1001;0.7;30
02.02.2017;09:40:00;961;0.9;30
02.02.2017;09:50:00;1055;1.0;30
02.02.2017;10:00:00;1281;1.2;30
02.02.2017;10:10:00;1366;1.4;31
02.02.2017;10:20:00;1243;1.7;31
02.02.2017;10:30:00;1328;1.9;31
02.02.2017;10:40:00;1332;2.1;31
02.02.2017;10:50:00;1484;2.3;31
02.02.2017;11:00:00;1750;2.6;31
02.02.2017;11:10:00;1460;2.9;32
02.02.2017;11:20:00;1870;3.2;32
02.02.2017;11:30:00;2189;3.5;32
02.02.2017;11:40:00;1703;3.8;33
02.02.2017;11:50:00;1435;4.1;33
02.02.2017;12:00:00;1361;4.3;33
02.02.2017;12:10:00;1663;4.6;33
02.02.2017;12:20:00;1824;4.8;33
02.02.2017;12:30:00;3080;5.3;34
02.02.2017;12:40:00;2763;5.8;35
02.02.2017;12:50:00;3304;6.3;36
02.02.2017;13:00:00;2354;6.7;36
02.02.2017;13:10:00;2566;7.2;36
02.02.2017;13:20:00;4634;7.8;37
02.02.2017;13:30:00;2890;8.3;38
02.02.2017;13:40:00;4966;9.1;40
02.02.2017;13:50:00;3633;9.8;41
02.02.2017;14:00:00;3028;10.4;41
02.02.2017;14:10:00;3542;11.0;41
02.02.2017;14:20:00;5251;11.8;42
02.02.2017;14:30:00;3540;12.4;43
02.02.2017;14:40:00;3291;13.0;42
02.02.2017;14:50:00;3239;13.5;41
02.02.2017;15:00:00;3089;14.0;41
02.02.2017;15:10:00;2492;14.4;40
02.02.2017;15:20:00;1462;14.7;39
02.02.2017;15:30:00;1325;14.9;38
02.02.2017;15:40:00;1563;15.2;37
02.02.2017;15:50:00;1570;15.4;37
02.02.2017;16:00:00;1218;15.6;36
02.02.2017;16:10:00;874;15.8;35
02.02.2017;16:20:00;684;15.9;35
02.02.2017;16:30:00;540;16.0;35
02.02.2017;16:40:00;446;16.1;35
02.02.2017;16:50:00;300;16.2;34
02.02.2017;17:00:00;254;16.2;34
02.02.2017;17:10:00;182;16.2;34
02.02.2017;17:20:00;123;16.3;34
02.02.2017;17:30:00;0;16.3;4
02.02.2017;18:00:00;0;16.3;0
03.02.2017;08:20:00;87;0;22
03.02.2017;08:30:00;163;0;27
03.02.2017;08:40:00;174;0;27
03.02.2017;08:50:00;167;0;28
03.02.2017;09:00:00;249;0.1;28
03.02.2017;09:10:00;259;0.1;29
03.02.2017;09:20:00;206;0.2;29
03.02.2017;09:30:00;267;0.2;29
03.02.2017;09:40:00;319;0.3;30
03.02.2017;09:50:00;412;0.3;30
03.02.2017;10:00:00;492;0.4;30
03.02.2017;10:10:00;573;0.5;30
03.02.2017;10:20:00;971;0.6;30
03.02.2017;10:30:00;1309;0.8;30
03.02.2017;10:40:00;1038;1.0;31
03.02.2017;10:50:00;1086;1.2;31
03.02.2017;11:00:00;1790;1.5;31
03.02.2017;11:10:00;1615;1.8;31
03.02.2017;11:20:00;3462;2.2;32
03.02.2017;11:30:00;4577;2.9;35
03.02.2017;11:40:00;5049;3.6;37
03.02.2017;11:50:00;4443;4.3;38
03.02.2017;12:00:00;5722;5.3;41
03.02.2017;12:10:00;2129;5.9;41
03.02.2017;12:20:00;2108;6.2;39
03.02.2017;12:30:00;2282;6.6;38
03.02.2017;12:40:00;3241;7.0;38
03.02.2017;12:50:00;5501;7.8;40
03.02.2017;13:00:00;2384;8.2;39
03.02.2017;13:10:00;1825;8.6;38
03.02.2017;13:20:00;2206;8.9;38
03.02.2017;13:30:00;4774;9.6;39
03.02.2017;13:40:00;3502;10.2;40
03.02.2017;13:50:00;3403;10.7;40
03.02.2017;14:00:00;2301;11.5;42
03.02.2017;14:10:00;4296;12.1;41
03.02.2017;14:20:00;1490;12.6;41
03.02.2017;14:30:00;1228;12.8;39
03.02.2017;14:40:00;1928;13.1;38
03.02.2017;14:50:00;1373;13.4;38
03.02.2017;15:00:00;5238;14.2;41
03.02.2017;15:10:00;4469;15.0;42
03.02.2017;15:20:00;3478;15.6;42
03.02.2017;15:30:00;2727;16.1;42
03.02.2017;15:40:00;1802;16.4;40
03.02.2017;15:50:00;1316;16.7;39
03.02.2017;16:00:00;644;16.8;37
03.02.2017;16:10:00;1129;17.0;37
03.02.2017;16:20:00;1067;17.1;36
05.02.2017;17:10:00;117;7.8;33
05.02.2017;17:20:00;0;7.9;2
05.02.2017;17:30:00;0;7.9;0
05.02.2017;18:00:00;0;7.9;0
06.02.2017;08:05:00;40;0;21
06.02.2017;08:15:00;174;0;27
06.02.2017;08:25:00;245;0;28
06.02.2017;08:35:00;379;0.1;28
06.02.2017;08:45:00;510;0.2;29
06.02.2017;08:55:00;550;0.2;29
06.02.2017;09:05:00;489;0.3;29
06.02.2017;09:15:00;422;0.4;30
06.02.2017;09:25:00;490;0.5;30
06.02.2017;09:35:00;586;0.6;30
06.02.2017;09:45:00;937;0.7;30
06.02.2017;09:55:00;949;0.9;30
06.02.2017;10:05:00;1193;1.1;31
06.02.2017;10:15:00;1334;1.3;31
06.02.2017;10:25:00;1716;1.6;31
06.02.2017;10:35:00;2404;1.9;31
06.02.2017;10:45:00;2934;2.4;33
06.02.2017;10:55:00;2512;2.9;34
06.02.2017;11:05:00;3523;3.4;35
06.02.2017;11:15:00;2362;3.9;36
06.02.2017;11:25:00;2143;4.2;35
06.02.2017;11:35:00;1910;4.6;35
06.02.2017;11:45:00;1964;4.9;35
06.02.2017;11:55:00;2781;5.3;35
06.02.2017;12:05:00;4174;5.9;37
06.02.2017;12:15:00;4865;6.8;40
06.02.2017;12:25:00;7450;7.9;44
06.02.2017;12:35:00;5888;9.0;47
06.02.2017;12:45:00;7577;10.3;44
06.02.2017;12:55:00;8178;11.5;47
06.02.2017;13:05:00;2498;12.2;42
06.02.2017;13:15:00;1592;12.6;40
06.02.2017;13:25:00;1081;12.8;39
06.02.2017;13:35:00;1373;13.0;38
06.02.2017;13:45:00;1855;13.2;37
06.02.2017;13:55:00;2561;13.8;39
06.02.2017;14:05:00;3845;14.3;39
06.02.2017;14:15:00;6122;15.2;43
06.02.2017;14:25:00;1670;15.6;41
06.02.2017;14:35:00;3344;16.2;41
06.02.2017;14:45:00;4885;17.0;44
06.02.2017;14:55:00;5499;17.9;45
06.02.2017;15:05:00;1677;18.4;44
06.02.2017;15:15:00;1364;18.6;41
06.02.2017;15:25:00;3845;19.2;42
06.02.2017;15:35:00;2962;19.7;41
06.02.2017;15:45:00;2230;20.1;41
06.02.2017;15:55:00;881;20.2;39
06.02.2017;16:05:00;1161;20.4;38
06.02.2017;16:15:00;1176;20.6;37
06.02.2017;16:25:00;1145;20.8;36
06.02.2017;16:35:00;990;20.9;36
06.02.2017;16:45:00;734;21.1;36
06.02.2017;16:55:00;495;21.2;35
06.02.2017;17:05:00;318;21.2;35
06.02.2017;17:15:00;213;21.3;35
06.02.2017;17:25:00;169;21.3;35
06.02.2017;17:35:00;115;21.3;35
06.02.2017;18:00:00;0;21.3;0
07.02.2017;07:55:00;145;0;26
07.02.2017;08:05:00;229;0;27
07.02.2017;08:15:00;381;0.1;28
07.02.2017;08:25:00;448;0.1;28
07.02.2017;08:35:00;747;0.2;29
07.02.2017;08:45:00;828;0.4;29
07.02.2017;08:55:00;705;0.5;29
07.02.2017;09:05:00;816;0.6;30
07.02.2017;09:15:00;799;0.7;30
07.02.2017;09:25:00;1049;0.9;30
07.02.2017;09:35:00;1027;1.1;30
07.02.2017;09:45:00;935;1.2;31
07.02.2017;09:55:00;982;1.4;31
07.02.2017;10:05:00;1283;1.6;31
07.02.2017;10:15:00;1618;1.8;31
07.02.2017;10:25:00;1632;2.1;31
07.02.2017;10:35:00;1858;2.4;32
07.02.2017;10:45:00;1881;2.7;32
07.02.2017;10:55:00;1792;3.0;32
07.02.2017;11:05:00;1572;3.3;33
07.02.2017;11:15:00;1475;3.5;33
07.02.2017;11:25:00;1506;3.8;33
07.02.2017;11:35:00;1702;4.1;33
07.02.2017;11:45:00;1553;4.3;33
07.02.2017;11:55:00;1894;4.6;33
07.02.2017;12:05:00;1844;4.9;34
07.02.2017;12:15:00;1999;5.2;34
07.02.2017;12:25:00;2207;5.6;34
07.02.2017;12:35:00;2027;5.9;35
07.02.2017;12:45:00;1770;6.2;34
07.02.2017;12:55:00;1652;6.5;34
07.02.2017;13:05:00;2846;6.9;35
07.02.2017;13:15:00;2671;7.4;36
07.02.2017;13:25:00;2123;7.8;36
07.02.2017;13:35:00;2260;8.2;36
07.02.2017;13:45:00;2113;8.6;36
07.02.2017;13:55:00;1983;8.9;36
07.02.2017;14:05:00;2015;9.2;36
07.02.2017;14:15:00;1506;9.5;35
07.02.2017;14:25:00;1468;9.7;35
07.02.2017;14:35:00;1551;10.0;35
07.02.2017;14:45:00;1346;10.2;35
07.02.2017;14:55:00;925;10.4;34
07.02.2017;15:05:00;827;10.5;34
07.02.2017;15:15:00;978;10.7;34
07.02.2017;15:25:00;737;10.8;34
07.02.2017;15:35:00;783;10.9;34
07.02.2017;15:45:00;974;11.1;34
07.02.2017;15:55:00;823;11.2;34
07.02.2017;16:05:00;612;11.3;33
07.02.2017;16:15:00;468;11.4;33
07.02.2017;16:25:00;500;11.5;33
07.02.2017;16:35:00;460;11.6;33
07.02.2017;16:45:00;320;11.6;33
07.02.2017;16:55:00;212;11.7;33
07.02.2017;17:05:00;170;11.7;33
07.02.2017;17:15:00;113;11.7;33
07.02.2017;17:25:00;0;11.7;0
07.02.2017;17:35:00;0;11.7;0
07.02.2017;18:00:00;0;11.7;0
08.02.2017;08:15:00;16;0;16
08.02.2017;08:25:00;144;0;28
08.02.2017;08:35:00;157;0;28
08.02.2017;08:45:00;209;0;28
08.02.2017;08:55:00;311;0.1;29
08.02.2017;09:05:00;360;0.1;29
08.02.2017;09:15:00;393;0.2;29
08.02.2017;09:25:00;330;0.3;29
08.02.2017;09:35:00;324;0.3;30
08.02.2017;09:45:00;397;0.4;30
08.02.2017;09:55:00;444;0.4;30
08.02.2017;10:05:00;430;0.5;30
08.02.2017;10:15:00;598;0.6;30
08.02.2017;10:25:00;662;0.7;31
08.02.2017;10:35:00;479;0.8;31
08.02.2017;10:45:00;591;0.9;31
08.02.2017;10:55:00;802;1.0;31
08.02.2017;11:05:00;905;1.2;31
08.02.2017;11:15:00;1061;1.3;31
08.02.2017;11:25:00;1067;1.5;31
08.02.2017;11:35:00;840;1.7;32
08.02.2017;11:45:00;713;1.8;32
08.02.2017;11:55:00;619;1.9;32
08.02.2017;12:05:00;561;2.0;32
08.02.2017;12:15:00;503;2.1;32
08.02.2017;12:25:00;566;2.2;32
08.02.2017;12:35:00;471;2.2;32
08.02.2017;12:45:00;603;2.3;32
08.02.2017;12:55:00;553;2.4;32
08.02.2017;13:05:00;495;2.5;32
08.02.2017;13:15:00;599;2.6;32
08.02.2017;13:25:00;588;2.7;32
08.02.2017;13:35:00;541;2.8;32
08.02.2017;13:45:00;447;2.9;32
08.02.2017;13:55:00;411;2.9;32
08.02.2017;14:05:00;423;3.0;32
08.02.2017;14:15:00;593;3.1;32
08.02.2017;14:25:00;598;3.2;32
08.02.2017;14:35:00;483;3.3;32
08.02.2017;14:45:00;455;3.4;32
08.02.2017;14:55:00;496;3.4;32
08.02.2017;15:05:00;353;3.5;32
08.02.2017;15:15:00;411;3.6;32
08.02.2017;15:25:00;424;3.6;32
08.02.2017;15:35:00;392;3.7;32
08.02.2017;15:45:00;326;3.7;32
08.02.2017;15:55:00;279;3.8;32
08.02.2017;16:05:00;208;3.8;32
08.02.2017;16:15:00;178;3.9;32
08.02.2017;16:25:00;135;3.9;32
08.02.2017;16:35:00;123;3.9;32
08.02.2017;16:45:00;143;3.9;32
08.02.2017;16:55:00;128;4.0;32
08.02.2017;17:05:00;45;4.0;32
08.02.2017;18:00:00;0;4.0;0
09.02.2017;07:55:00;15;0;9
09.02.2017;08:05:00;142;0;27
09.02.2017;08:15:00;169;0;27
09.02.2017;08:25:00;208;0;28
09.02.2017;08:35:00;240;0.1;28
09.02.2017;08:45:00;348;0.1;28
09.02.2017;08:55:00;563;0.2;29
09.02.2017;09:05:00;673;0.3;29
09.02.2017;09:15:00;571;0.4;29
09.02.2017;09:25:00;856;0.5;30
09.02.2017;09:35:00;871;0.7;30
09.02.2017;09:45:00;929;0.8;30
09.02.2017;09:55:00;956;1.0;30
09.02.2017;10:05:00;1066;1.2;30
09.02.2017;10:15:00;1187;1.4;31
09.02.2017;10:25:00;1064;1.5;31
09.02.2017;10:35:00;1210;1.7;31
09.02.2017;10:45:00;994;1.9;31
09.02.2017;10:55:00;920;2.1;31
09.02.2017;11:05:00;850;2.2;31
09.02.2017;11:15:00;1093;2.4;31
09.02.2017;11:25:00;1334;2.6;32
09.02.2017;11:35:00;1408;2.8;32
09.02.2017;11:45:00;1401;3.1;32
09.02.2017;11:55:00;1453;3.3;32
09.02.2017;12:05:00;1270;3.5;32
09.02.2017;12:15:00;1197;3.7;32
09.02.2017;12:25:00;849;3.9;32
09.02.2017;12:35:00;782;4.0;32
09.02.2017;12:45:00;687;4.1;32
09.02.2017;12:55:00;691;4.3;32
09.02.2017;13:05:00;809;4.4;32
09.02.2017;13:15:00;747;4.5;32
09.02.2017;13:25:00;707;4.6;32
09.02.2017;13:35:00;607;4.7;32
09.02.2017;13:45:00;694;4.8;32
09.02.2017;13:55:00;748;5.0;32
09.02.2017;14:05:00;723;5.1;32
09.02.2017;14:15:00;640;5.2;32
09.02.2017;14:25:00;559;5.3;32
09.02.2017;14:35:00;582;5.4;32
09.02.2017;14:45:00;520;5.5;32
09.02.2017;14:55:00;511;5.6;32
09.02.2017;15:05:00;508;5.6;32
09.02.2017;15:15:00;476;5.7;32
09.02.2017;15:25:00;418;5.8;32
09.02.2017;15:35:00;363;5.8;32
09.02.2017;15:45:00;318;5.9;32
09.02.2017;15:55:00;297;5.9;32
09.02.2017;16:05:00;268;6.0;32
09.02.2017;16:15:00;231;6.0;32
09.02.2017;16:25:00;201;6.1;32
09.02.2017;16:35:00;170;6.1;32
09.02.2017;16:45:00;136;6.1;32
09.02.2017;16:55:00;103;6.1;32
09.02.2017;17:05:00;0;6.1;32
09.02.2017;18:00:00;0;6.1;0
10.02.2017;07:55:00;160;0;26
10.02.2017;08:05:00;224;0;27
10.02.2017;08:15:00;345;0.1;28
10.02.2017;08:25:00;348;0.1;28
10.02.2017;08:35:00;442;0.2;28
10.02.2017;08:45:00;654;0.3;29
10.02.2017;08:55:00;558;0.4;29
10.02.2017;09:05:00;640;0.5;29
10.02.2017;09:15:00;664;0.6;30
10.02.2017;09:25:00;712;0.7;30
10.02.2017;09:35:00;772;0.8;30
10.02.2017;09:45:00;910;1.0;30
10.02.2017;09:55:00;1103;1.1;30
10.02.2017;10:05:00;1322;1.4;31
10.02.2017;10:15:00;1520;1.6;31
10.02.2017;10:25:00;1736;1.9;31
10.02.2017;10:35:00;1534;2.1;31
10.02.2017;10:45:00;1677;2.4;31
10.02.2017;10:55:00;2044;2.7;32
10.02.2017;11:05:00;3336;3.3;33
10.02.2017;11:15:00;2354;3.7;34
10.02.2017;11:25:00;2306;4.0;34
10.02.2017;11:35:00;2169;4.4;35
10.02.2017;11:45:00;2425;4.8;35
10.02.2017;11:55:00;2816;5.2;35
10.02.2017;12:05:00;3537;5.7;36
10.02.2017;12:15:00;1712;6.0;35
10.02.2017;12:25:00;2796;6.4;35
10.02.2017;12:35:00;3065;7.0;37
10.02.2017;12:45:00;1943;7.3;36
10.02.2017;12:55:00;2804;7.7;36
10.02.2017;13:05:00;2471;8.2;37
10.02.2017;13:15:00;2203;8.6;37
10.02.2017;13:25:00;2364;9.0;37
10.02.2017;13:35:00;1752;9.3;36
10.02.2017;13:45:00;1749;9.6;36
10.02.2017;13:55:00;1104;9.8;35
10.02.2017;14:05:00;938;9.9;34
10.02.2017;14:15:00;932;10.1;34
10.02.2017;14:25:00;865;10.2;34
10.02.2017;14:35:00;832;10.4;34
10.02.2017;14:45:00;761;10.5;34
10.02.2017;14:55:00;760;10.6;33
10.02.2017;15:05:00;746;10.8;33
10.02.2017;15:15:00;749;10.9;33
10.02.2017;15:25:00;772;11.0;33
