Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.02.2017;15:35:00;672;11.1;33
10.02.2017;15:45:00;621;11.2;33
10.02.2017;15:55:00;568;11.3;33
10.02.2017;16:05:00;506;11.4;33
10.02.2017;16:15:00;584;11.5;33
10.02.2017;16:25:00;441;11.6;33
10.02.2017;16:35:00;320;11.6;33
10.02.2017;16:45:00;352;11.7;33
10.02.2017;16:55:00;323;11.7;33
10.02.2017;17:05:00;325;11.8;33
10.02.2017;17:15:00;350;11.9;33
10.02.2017;17:25:00;312;11.9;33
10.02.2017;17:35:00;165;11.9;32
10.02.2017;18:00:00;0;12.0;0
11.02.2017;08:00:00;8;0;12
11.02.2017;08:10:00;147;0;27
11.02.2017;08:20:00;198;0;27
11.02.2017;08:30:00;260;0;28
11.02.2017;08:40:00;285;0.1;28
11.02.2017;08:50:00;300;0.1;29
11.02.2017;09:00:00;361;0.2;29
11.02.2017;09:10:00;401;0.3;29
11.02.2017;09:20:00;527;0.3;29
11.02.2017;09:30:00;541;0.4;30
11.02.2017;09:40:00;615;0.5;30
11.02.2017;09:50:00;666;0.6;30
11.02.2017;10:00:00;682;0.7;30
11.02.2017;10:10:00;700;0.9;30
11.02.2017;10:20:00;728;1.0;31
11.02.2017;10:30:00;718;1.1;31
11.02.2017;10:40:00;739;1.2;31
11.02.2017;10:50:00;944;1.4;31
11.02.2017;11:00:00;949;1.5;31
11.02.2017;11:10:00;1046;1.7;31
11.02.2017;11:20:00;1177;1.9;31
11.02.2017;11:30:00;1193;2.1;32
11.02.2017;11:40:00;1179;2.3;32
11.02.2017;11:50:00;1211;2.5;32
11.02.2017;12:00:00;1148;2.7;32
11.02.2017;12:10:00;1174;2.9;32
11.02.2017;12:20:00;1351;3.1;32
11.02.2017;12:30:00;1425;3.3;32
11.02.2017;12:40:00;1221;3.5;32
11.02.2017;12:50:00;1458;3.7;32
11.02.2017;13:00:00;1443;4.0;33
11.02.2017;13:10:00;1674;4.3;33
11.02.2017;13:20:00;1532;4.5;33
11.02.2017;13:30:00;1601;4.8;33
11.02.2017;13:40:00;1468;5.0;33
11.02.2017;13:50:00;1682;5.3;33
11.02.2017;14:00:00;1498;5.6;33
11.02.2017;14:10:00;1553;5.8;33
11.02.2017;14:20:00;1411;6.1;33
11.02.2017;14:30:00;1382;6.3;33
11.02.2017;14:40:00;1471;6.5;33
11.02.2017;14:50:00;1283;6.7;33
11.02.2017;15:00:00;1382;7.0;33
11.02.2017;15:10:00;1313;7.2;33
11.02.2017;15:20:00;1301;7.4;33
11.02.2017;15:30:00;1169;7.6;33
11.02.2017;15:40:00;1010;7.8;33
11.02.2017;15:50:00;943;7.9;33
11.02.2017;16:00:00;774;8.1;33
11.02.2017;16:10:00;644;8.2;33
11.02.2017;16:20:00;583;8.3;33
11.02.2017;16:30:00;439;8.4;33
11.02.2017;16:40:00;364;8.4;33
11.02.2017;16:50:00;207;8.5;33
11.02.2017;17:00:00;232;8.5;33
11.02.2017;17:10:00;228;8.6;33
11.02.2017;17:20:00;190;8.6;33
11.02.2017;17:30:00;119;8.6;33
11.02.2017;17:40:00;0;8.6;15
11.02.2017;18:00:00;0;8.6;0
12.02.2017;07:55:00;24;0;15
12.02.2017;08:05:00;172;0;27
12.02.2017;08:15:00;197;0;27
12.02.2017;08:25:00;215;0;28
12.02.2017;08:35:00;272;0.1;28
12.02.2017;08:45:00;367;0.1;29
12.02.2017;08:55:00;545;0.2;29
12.02.2017;09:05:00;627;0.3;29
12.02.2017;09:15:00;586;0.4;30
12.02.2017;09:25:00;677;0.5;30
12.02.2017;09:35:00;637;0.6;30
12.02.2017;09:45:00;521;0.7;30
12.02.2017;09:55:00;646;0.8;30
12.02.2017;10:05:00;699;0.9;31
12.02.2017;10:15:00;739;1.1;31
12.02.2017;10:25:00;737;1.2;31
12.02.2017;10:35:00;811;1.3;31
12.02.2017;10:45:00;808;1.4;31
12.02.2017;10:55:00;882;1.6;31
12.02.2017;11:05:00;1055;1.7;31
12.02.2017;11:15:00;1042;1.9;32
12.02.2017;11:25:00;1301;2.1;32
12.02.2017;11:35:00;1287;2.3;32
12.02.2017;11:45:00;1209;2.5;32
12.02.2017;11:55:00;1378;2.8;32
12.02.2017;12:05:00;1422;3.0;32
12.02.2017;12:15:00;1215;3.2;32
12.02.2017;12:25:00;1240;3.4;33
12.02.2017;12:35:00;1218;3.6;33
12.02.2017;12:45:00;1160;3.8;33
12.02.2017;12:55:00;1228;4.0;33
12.02.2017;13:05:00;1260;4.2;33
12.02.2017;13:15:00;1192;4.4;33
12.02.2017;13:25:00;1214;4.6;33
12.02.2017;13:35:00;1376;4.8;33
12.02.2017;13:45:00;1438;5.0;33
12.02.2017;13:55:00;1360;5.3;33
12.02.2017;14:05:00;1374;5.5;33
12.02.2017;14:15:00;2191;5.8;33
12.02.2017;14:25:00;2575;6.2;34
12.02.2017;14:35:00;2659;6.6;35
12.02.2017;14:45:00;2128;7.0;35
12.02.2017;14:55:00;2115;7.4;35
12.02.2017;15:05:00;2725;7.8;36
12.02.2017;15:15:00;2564;8.3;37
12.02.2017;15:25:00;2447;8.7;37
12.02.2017;15:35:00;2762;9.1;37
12.02.2017;15:45:00;2631;9.6;37
12.02.2017;15:55:00;2168;10.0;37
12.02.2017;16:05:00;1678;10.3;36
12.02.2017;16:15:00;1406;10.5;36
12.02.2017;16:25:00;1129;10.7;35
12.02.2017;16:35:00;1029;10.9;35
12.02.2017;16:45:00;942;11.0;35
12.02.2017;16:55:00;814;11.2;34
12.02.2017;17:05:00;664;11.3;34
12.02.2017;17:15:00;504;11.4;34
12.02.2017;17:25:00;339;11.4;34
12.02.2017;17:35:00;180;11.5;34
12.02.2017;17:45:00;23;11.5;15
12.02.2017;18:00:00;0;11.5;0
13.02.2017;08:15:00;126;0;27
13.02.2017;08:25:00;141;0;27
13.02.2017;08:35:00;175;0;28
13.02.2017;08:45:00;222;0;28
13.02.2017;08:55:00;258;0.1;29
13.02.2017;09:05:00;245;0.1;29
13.02.2017;09:15:00;261;0.2;29
13.02.2017;09:25:00;288;0.2;30
13.02.2017;09:35:00;314;0.3;30
13.02.2017;09:45:00;360;0.3;30
13.02.2017;09:55:00;398;0.4;30
13.02.2017;10:05:00;441;0.5;30
13.02.2017;10:15:00;456;0.5;30
13.02.2017;10:25:00;521;0.6;31
13.02.2017;10:35:00;601;0.7;31
13.02.2017;10:45:00;634;0.8;31
13.02.2017;10:55:00;664;0.9;31
13.02.2017;11:05:00;664;1.0;31
13.02.2017;11:15:00;722;1.2;31
13.02.2017;11:25:00;799;1.3;31
13.02.2017;11:35:00;800;1.4;31
13.02.2017;11:45:00;790;1.5;31
13.02.2017;11:55:00;789;1.7;31
13.02.2017;12:05:00;792;1.8;32
13.02.2017;12:15:00;836;1.9;32
13.02.2017;12:25:00;788;2.1;32
13.02.2017;12:35:00;733;2.2;32
13.02.2017;12:45:00;898;2.3;32
13.02.2017;12:55:00;1067;2.5;32
13.02.2017;13:05:00;1150;2.7;32
13.02.2017;13:15:00;1043;2.9;32
13.02.2017;13:25:00;1170;3.1;32
13.02.2017;13:35:00;1191;3.3;32
13.02.2017;13:45:00;1163;3.5;32
13.02.2017;13:55:00;877;3.6;32
13.02.2017;14:05:00;831;3.7;32
13.02.2017;14:15:00;788;3.9;32
13.02.2017;14:25:00;775;4.0;32
13.02.2017;14:35:00;752;4.1;32
13.02.2017;14:45:00;681;4.2;32
13.02.2017;14:55:00;687;4.4;32
13.02.2017;15:05:00;740;4.5;32
13.02.2017;15:15:00;524;4.6;32
13.02.2017;15:25:00;481;4.7;32
13.02.2017;15:35:00;461;4.7;32
13.02.2017;15:45:00;450;4.8;32
13.02.2017;15:55:00;389;4.9;32
13.02.2017;16:05:00;398;4.9;32
13.02.2017;16:15:00;339;5.0;32
13.02.2017;16:25:00;356;5.1;32
13.02.2017;16:35:00;326;5.1;32
13.02.2017;16:45:00;239;5.2;32
13.02.2017;16:55:00;209;5.2;32
13.02.2017;17:05:00;180;5.2;32
13.02.2017;17:15:00;155;5.3;32
13.02.2017;17:25:00;120;5.3;32
13.02.2017;17:35:00;52;5.3;32
13.02.2017;17:45:00;0;5.3;0
13.02.2017;18:00:00;0;5.3;0
14.02.2017;07:55:00;0;0;2
14.02.2017;08:05:00;138;0;27
14.02.2017;08:15:00;153;0;27
14.02.2017;08:25:00;191;0;28
14.02.2017;08:35:00;244;0.1;28
14.02.2017;08:45:00;270;0.1;28
14.02.2017;08:55:00;349;0.2;29
14.02.2017;09:05:00;405;0.2;29
14.02.2017;09:15:00;490;0.3;29
14.02.2017;09:25:00;505;0.4;30
14.02.2017;09:35:00;576;0.5;30
14.02.2017;09:45:00;659;0.6;30
14.02.2017;09:55:00;702;0.7;30
14.02.2017;10:05:00;837;0.8;30
14.02.2017;10:15:00;905;1.0;30
14.02.2017;10:25:00;1096;1.1;31
14.02.2017;10:35:00;1202;1.3;31
14.02.2017;10:45:00;1205;1.5;31
14.02.2017;10:55:00;1246;1.7;31
14.02.2017;11:05:00;1279;2.0;31
14.02.2017;11:15:00;1548;2.2;31
14.02.2017;11:25:00;1493;2.4;32
14.02.2017;11:35:00;1510;2.7;32
14.02.2017;11:45:00;1928;3.0;32
14.02.2017;11:55:00;2234;3.3;33
14.02.2017;12:05:00;2037;3.7;33
14.02.2017;12:15:00;2370;4.1;34
14.02.2017;12:25:00;2267;4.4;34
14.02.2017;12:35:00;2369;4.8;35
14.02.2017;12:45:00;2460;5.2;35
14.02.2017;12:55:00;2418;5.6;35
14.02.2017;13:05:00;2965;6.1;36
14.02.2017;13:15:00;3067;6.6;36
14.02.2017;13:25:00;3856;7.2;37
14.02.2017;13:35:00;4805;8.0;39
14.02.2017;13:45:00;3855;8.7;41
14.02.2017;13:55:00;5601;9.5;42
14.02.2017;14:05:00;5428;10.3;44
14.02.2017;14:15:00;5329;11.2;45
14.02.2017;14:25:00;5211;12.1;46
14.02.2017;14:35:00;5043;12.9;46
14.02.2017;14:45:00;4963;13.8;47
14.02.2017;14:55:00;4766;14.6;47
14.02.2017;15:05:00;4514;15.3;47
14.02.2017;15:15:00;4248;16.0;46
14.02.2017;15:25:00;3941;16.7;46
14.02.2017;15:35:00;3595;17.3;45
14.02.2017;15:45:00;3242;17.8;44
14.02.2017;15:55:00;2816;18.3;43
14.02.2017;16:05:00;2252;18.7;42
14.02.2017;16:15:00;1588;19.0;40
14.02.2017;16:25:00;1037;19.2;39
14.02.2017;16:35:00;759;19.3;37
14.02.2017;16:45:00;558;19.4;36
14.02.2017;16:55:00;479;19.5;36
14.02.2017;17:05:00;377;19.6;36
14.02.2017;17:15:00;312;19.6;35
14.02.2017;17:25:00;241;19.7;35
14.02.2017;17:35:00;174;19.7;35
14.02.2017;17:45:00;115;19.7;35
14.02.2017;18:00:00;0;19.7;0
15.02.2017;07:50:00;184;0;27
15.02.2017;08:00:00;273;0;27
15.02.2017;08:10:00;354;0.1;28
15.02.2017;08:20:00;432;0.1;28
15.02.2017;08:30:00;543;0.2;29
15.02.2017;08:40:00;748;0.3;29
15.02.2017;08:50:00;851;0.5;29
15.02.2017;09:00:00;973;0.6;30
15.02.2017;09:10:00;1091;0.8;30
15.02.2017;09:20:00;1216;1.0;30
15.02.2017;09:30:00;1265;1.2;30
15.02.2017;09:40:00;1571;1.5;31
15.02.2017;09:50:00;2026;1.8;31
15.02.2017;10:00:00;2134;2.1;32
15.02.2017;10:10:00;3060;2.6;33
15.02.2017;10:20:00;4049;3.3;35
15.02.2017;10:30:00;4561;4.0;37
15.02.2017;10:40:00;4869;4.8;39
15.02.2017;10:50:00;5086;5.6;41
15.02.2017;11:00:00;5277;6.5;42
15.02.2017;11:10:00;5474;7.4;43
15.02.2017;11:20:00;5596;8.3;45
15.02.2017;11:30:00;5685;9.2;46
15.02.2017;11:40:00;5820;10.2;47
15.02.2017;11:50:00;5927;11.2;48
15.02.2017;12:00:00;6013;12.2;45
15.02.2017;12:10:00;6058;13.1;46
15.02.2017;12:20:00;6088;14.2;48
15.02.2017;12:30:00;6139;15.2;44
15.02.2017;12:40:00;6116;16.2;47
15.02.2017;12:50:00;6100;17.2;46
15.02.2017;13:00:00;6103;18.2;46
15.02.2017;13:10:00;6077;19.2;48
15.02.2017;13:20:00;6027;20.2;44
15.02.2017;13:30:00;5983;21.2;47
15.02.2017;13:40:00;5917;22.2;44
15.02.2017;13:50:00;5814;23.1;46
15.02.2017;14:00:00;5723;24.1;48
15.02.2017;14:10:00;5586;25.0;44
15.02.2017;14:20:00;5427;25.9;46
15.02.2017;14:30:00;5299;26.8;48
15.02.2017;14:40:00;5163;27.6;48
15.02.2017;14:50:00;5022;28.5;48
15.02.2017;15:00:00;4935;29.3;44
15.02.2017;15:10:00;4678;30.1;46
15.02.2017;15:20:00;4431;30.8;47
15.02.2017;15:30:00;4061;31.5;46
15.02.2017;15:40:00;3712;32.1;46
15.02.2017;15:50:00;3353;32.7;45
15.02.2017;16:00:00;2836;33.2;44
15.02.2017;16:10:00;2190;33.6;43
15.02.2017;16:20:00;1452;33.9;41
15.02.2017;16:30:00;1207;34.1;40
15.02.2017;16:40:00;892;34.2;39
15.02.2017;16:50:00;896;34.4;38
15.02.2017;17:00:00;295;34.4;37
15.02.2017;17:10:00;300;34.5;37
15.02.2017;17:20:00;254;34.5;36
15.02.2017;17:30:00;204;34.6;36
15.02.2017;17:40:00;151;34.6;36
15.02.2017;17:50:00;63;34.6;35
15.02.2017;18:00:00;0;34.6;0
15.02.2017;18:05:00;0;34.6;0
16.02.2017;07:35:00;34;0;18
16.02.2017;07:45:00;173;0;27
16.02.2017;07:55:00;216;0;28
16.02.2017;08:05:00;263;0.1;28
16.02.2017;08:15:00;320;0.1;29
16.02.2017;08:25:00;447;0.2;29
16.02.2017;08:35:00;736;0.3;29
16.02.2017;08:45:00;884;0.4;29
16.02.2017;08:55:00;1067;0.6;30
16.02.2017;09:05:00;1238;0.8;30
16.02.2017;09:15:00;1407;1.0;30
16.02.2017;09:25:00;1589;1.3;31
16.02.2017;09:35:00;2683;1.6;31
16.02.2017;09:45:00;3175;2.1;32
16.02.2017;09:55:00;3487;2.7;34
16.02.2017;10:05:00;3831;3.3;36
16.02.2017;10:15:00;4211;4.0;37
16.02.2017;10:25:00;4564;4.7;39
16.02.2017;10:35:00;4813;5.5;40
16.02.2017;10:45:00;4985;6.3;42
16.02.2017;10:55:00;5163;7.2;43
16.02.2017;11:05:00;5333;8.1;44
16.02.2017;11:15:00;5468;9.0;45
16.02.2017;11:25:00;5599;9.9;46
16.02.2017;11:35:00;5700;10.8;47
16.02.2017;11:45:00;5799;11.8;48
16.02.2017;11:55:00;5851;12.7;46
16.02.2017;12:05:00;5948;13.7;45
16.02.2017;12:15:00;5974;14.7;48
16.02.2017;12:25:00;6016;15.7;44
16.02.2017;12:35:00;6076;16.7;46
16.02.2017;12:45:00;6064;17.7;48
16.02.2017;12:55:00;6057;18.7;45
16.02.2017;13:05:00;6038;19.7;48
16.02.2017;13:15:00;5994;20.7;44
16.02.2017;13:25:00;5947;21.7;47
16.02.2017;13:35:00;5892;22.6;47
16.02.2017;13:45:00;5793;23.6;45
16.02.2017;13:55:00;5676;24.5;48
16.02.2017;14:05:00;5580;25.5;47
16.02.2017;14:15:00;5452;26.4;45
16.02.2017;14:25:00;5293;27.2;47
16.02.2017;14:35:00;5141;28.1;48
16.02.2017;14:45:00;4943;28.9;48
16.02.2017;14:55:00;4771;29.7;49
16.02.2017;15:05:00;4585;30.5;49
16.02.2017;15:15:00;4306;31.2;48
16.02.2017;15:25:00;4048;31.9;48
16.02.2017;15:35:00;3629;32.5;47
16.02.2017;15:45:00;3362;33.1;46
16.02.2017;15:55:00;3001;33.6;45
16.02.2017;16:05:00;2520;34.0;44
16.02.2017;16:15:00;1919;34.4;42
16.02.2017;16:25:00;1254;34.6;41
16.02.2017;16:35:00;873;34.7;39
16.02.2017;16:45:00;553;34.8;38
16.02.2017;16:55:00;442;34.9;37
16.02.2017;17:05:00;367;35.0;37
16.02.2017;17:15:00;331;35.0;37
16.02.2017;17:25:00;275;35.1;36
16.02.2017;17:35:00;185;35.1;36
16.02.2017;17:45:00;125;35.2;36
16.02.2017;17:55:00;0;35.2;10
16.02.2017;18:05:00;0;35.2;0
17.02.2017;08:05:00;6;0;4
17.02.2017;08:15:00;224;0;28
17.02.2017;08:25:00;138;0;28
17.02.2017;08:35:00;167;0;29
17.02.2017;08:45:00;111;0.1;29
17.02.2017;08:55:00;183;0.1;29
17.02.2017;09:05:00;270;0.1;30
17.02.2017;09:15:00;336;0.2;30
17.02.2017;09:25:00;387;0.2;30
17.02.2017;09:35:00;490;0.3;30
17.02.2017;09:45:00;435;0.4;30
17.02.2017;09:55:00;469;0.5;31
17.02.2017;10:05:00;789;0.6;31
17.02.2017;10:15:00;501;0.7;31
17.02.2017;10:25:00;227;0.7;31
17.02.2017;10:35:00;239;0.8;31
17.02.2017;10:45:00;305;0.8;31
17.02.2017;10:55:00;344;0.9;31
17.02.2017;11:05:00;331;0.9;31
17.02.2017;11:15:00;304;1.0;31
17.02.2017;11:25:00;402;1.0;32
17.02.2017;11:35:00;635;1.1;32
17.02.2017;11:45:00;946;1.2;32
17.02.2017;11:55:00;1065;1.4;32
17.02.2017;12:05:00;939;1.6;32
17.02.2017;12:15:00;552;1.7;32
17.02.2017;12:25:00;560;1.8;32
17.02.2017;12:35:00;828;1.9;32
17.02.2017;12:45:00;727;2.0;32
17.02.2017;12:55:00;664;2.1;32
17.02.2017;13:05:00;650;2.2;32
17.02.2017;13:15:00;677;2.4;32
17.02.2017;13:25:00;498;2.5;32
17.02.2017;13:35:00;425;2.5;32
17.02.2017;13:45:00;507;2.6;32
17.02.2017;13:55:00;683;2.7;32
17.02.2017;14:05:00;998;2.9;32
17.02.2017;14:15:00;773;3.0;32
17.02.2017;14:25:00;981;3.1;32
17.02.2017;14:35:00;716;3.3;32
17.02.2017;14:45:00;678;3.4;32
17.02.2017;14:55:00;639;3.5;32
17.02.2017;15:05:00;647;3.6;32
17.02.2017;15:15:00;704;3.7;32
17.02.2017;15:25:00;587;3.8;32
17.02.2017;15:35:00;495;3.9;32
17.02.2017;15:45:00;557;4.0;32
17.02.2017;15:55:00;524;4.1;32
17.02.2017;16:05:00;400;4.1;32
17.02.2017;16:15:00;317;4.2;32
17.02.2017;16:25:00;335;4.3;32
17.02.2017;16:35:00;389;4.3;32
17.02.2017;16:45:00;389;4.4;32
17.02.2017;16:55:00;257;4.4;32
17.02.2017;17:05:00;175;4.5;32
17.02.2017;17:15:00;141;4.5;32
17.02.2017;17:25:00;149;4.5;32
17.02.2017;17:35:00;155;4.5;32
17.02.2017;17:45:00;119;4.6;32
17.02.2017;17:55:00;0;4.6;6
17.02.2017;18:05:00;0;4.6;0
18.02.2017;07:35:00;16;0;15
18.02.2017;07:45:00;171;0;27
18.02.2017;07:55:00;315;0;28
18.02.2017;08:05:00;542;0.1;28
18.02.2017;08:15:00;554;0.2;29
18.02.2017;08:25:00;662;0.3;29
18.02.2017;08:35:00;584;0.4;29
18.02.2017;08:45:00;834;0.5;30
18.02.2017;08:55:00;885;0.7;30
18.02.2017;09:05:00;871;0.8;30
18.02.2017;09:15:00;947;1.0;30
18.02.2017;09:25:00;1231;1.1;31
18.02.2017;09:35:00;1354;1.4;31
18.02.2017;09:45:00;1640;1.6;31
18.02.2017;09:55:00;1552;1.9;31
18.02.2017;10:05:00;1276;2.1;32
18.02.2017;10:15:00;1488;2.3;32
18.02.2017;10:25:00;1269;2.5;32
18.02.2017;10:35:00;1213;2.8;32
18.02.2017;10:45:00;1214;3.0;32
18.02.2017;10:55:00;1115;3.1;32
18.02.2017;11:05:00;948;3.3;33
18.02.2017;11:15:00;985;3.5;33
18.02.2017;11:25:00;1367;3.7;33
18.02.2017;11:35:00;1741;3.9;33
18.02.2017;11:45:00;1695;4.2;33
18.02.2017;11:55:00;1766;4.5;33
18.02.2017;12:05:00;1995;4.8;33
18.02.2017;12:15:00;3053;5.3;34
18.02.2017;12:25:00;2984;5.8;36
18.02.2017;12:35:00;4684;6.5;37
18.02.2017;12:45:00;7072;7.4;41
18.02.2017;12:55:00;5618;8.4;44
18.02.2017;13:05:00;3043;9.1;43
18.02.2017;13:15:00;7808;10.2;46
18.02.2017;13:25:00;6854;11.4;44
18.02.2017;13:35:00;5669;12.5;47
18.02.2017;13:45:00;6401;13.6;44
18.02.2017;13:55:00;6449;14.6;47
18.02.2017;14:05:00;6171;15.7;44
18.02.2017;14:15:00;6358;16.7;47
18.02.2017;14:25:00;6285;17.7;45
18.02.2017;14:35:00;6061;18.7;46
18.02.2017;14:45:00;5804;19.7;48
18.02.2017;14:55:00;5333;20.6;44
18.02.2017;15:05:00;5381;21.5;46
18.02.2017;15:15:00;5097;22.3;48
18.02.2017;15:25:00;4936;23.2;48
18.02.2017;15:35:00;3359;23.8;48
18.02.2017;15:45:00;1704;24.1;44
18.02.2017;15:55:00;3311;24.6;44
18.02.2017;16:05:00;1764;24.9;43
18.02.2017;16:15:00;2616;25.3;42
18.02.2017;16:25:00;1811;25.7;41
18.02.2017;16:35:00;1096;25.9;40
18.02.2017;16:45:00;770;26.0;38
18.02.2017;16:55:00;667;26.2;37
18.02.2017;17:05:00;387;26.2;37
18.02.2017;17:15:00;336;26.3;37
18.02.2017;17:25:00;271;26.3;36
18.02.2017;17:35:00;208;26.4;36
18.02.2017;17:45:00;153;26.4;36
18.02.2017;17:55:00;107;26.4;35
18.02.2017;18:05:00;0;26.4;0
18.02.2017;18:15:00;0;26.4;0
19.02.2017;07:30:00;16;0;15
19.02.2017;07:40:00;174;0;27
19.02.2017;07:50:00;222;0;28
19.02.2017;08:00:00;294;0.1;28
19.02.2017;08:10:00;342;0.1;29
19.02.2017;08:20:00;405;0.2;29
19.02.2017;08:30:00;659;0.3;29
19.02.2017;08:40:00;836;0.4;30
19.02.2017;08:50:00;956;0.6;30
19.02.2017;09:00:00;1156;0.7;30
19.02.2017;09:10:00;1398;1.0;31
19.02.2017;09:20:00;1643;1.2;31
19.02.2017;09:30:00;1834;1.5;31
19.02.2017;09:40:00;2771;1.9;32
19.02.2017;09:50:00;3512;2.5;34
19.02.2017;10:00:00;3899;3.1;35
19.02.2017;10:10:00;4325;3.8;37
19.02.2017;10:20:00;4698;4.5;39
19.02.2017;10:30:00;4942;5.3;41
19.02.2017;10:40:00;5059;6.2;42
19.02.2017;10:50:00;5453;7.0;44
19.02.2017;11:00:00;5634;8.0;45
19.02.2017;11:10:00;5769;8.9;46
19.02.2017;11:20:00;5917;9.9;48
19.02.2017;11:30:00;6054;10.9;46
19.02.2017;11:40:00;6180;11.9;46
19.02.2017;11:50:00;6360;12.9;48
19.02.2017;12:00:00;6496;14.0;45
19.02.2017;12:15:00;6603;15.6;44
19.02.2017;12:25:00;6552;16.7;47
19.02.2017;12:35:00;6580;17.8;44
19.02.2017;12:45:00;6612;18.9;48
19.02.2017;12:55:00;6683;20.0;44
19.02.2017;13:05:00;6661;21.1;47
19.02.2017;13:15:00;6585;22.2;46
19.02.2017;13:25:00;6544;23.3;45
19.02.2017;13:35:00;6455;24.3;47
19.02.2017;13:45:00;6395;25.4;44
19.02.2017;13:55:00;5236;26.3;46
19.02.2017;14:05:00;4958;27.1;48
19.02.2017;14:15:00;6432;28.1;46
19.02.2017;14:25:00;5369;29.1;46
19.02.2017;14:35:00;2675;29.6;45
19.02.2017;14:45:00;3308;30.1;44
19.02.2017;14:55:00;2388;30.6;44
19.02.2017;15:05:00;3370;31.1;44
19.02.2017;15:15:00;2972;31.6;43
19.02.2017;15:25:00;2767;32.2;44
19.02.2017;15:35:00;2316;32.7;44
19.02.2017;15:45:00;2578;33.1;43
19.02.2017;15:55:00;1888;33.5;42
19.02.2017;16:05:00;1286;33.7;40
19.02.2017;16:15:00;1111;33.9;39
19.02.2017;16:25:00;1207;34.1;39
19.02.2017;16:35:00;998;34.3;38
19.02.2017;16:45:00;679;34.4;37
19.02.2017;16:55:00;617;34.5;37
19.02.2017;17:05:00;545;34.6;37
19.02.2017;17:15:00;342;34.7;36
19.02.2017;17:25:00;323;34.7;36
19.02.2017;17:35:00;254;34.8;36
19.02.2017;17:45:00;185;34.8;35
19.02.2017;17:55:00;112;34.8;35
19.02.2017;18:05:00;0;34.8;0
20.02.2017;07:50:00;145;0;28
20.02.2017;08:00:00;251;0;28
20.02.2017;08:10:00;332;0;29
20.02.2017;08:20:00;501;0.1;29
20.02.2017;08:30:00;763;0.2;29
20.02.2017;08:40:00;944;0.4;30
20.02.2017;08:50:00;975;0.5;30
20.02.2017;09:00:00;1073;0.7;30
20.02.2017;09:10:00;1166;0.9;31
20.02.2017;09:20:00;1327;1.1;31
20.02.2017;09:30:00;1613;1.4;31
20.02.2017;09:40:00;1608;1.6;31
20.02.2017;09:50:00;1334;1.9;32
20.02.2017;10:00:00;4123;2.4;33
20.02.2017;10:10:00;4608;3.1;36
20.02.2017;10:20:00;4909;3.8;37
20.02.2017;10:30:00;5187;4.7;40
20.02.2017;10:40:00;4502;5.4;41
20.02.2017;10:50:00;3567;6.1;41
20.02.2017;11:00:00;4926;6.8;42
20.02.2017;11:10:00;5737;7.7;44
20.02.2017;11:20:00;5994;8.7;46
20.02.2017;11:30:00;6111;9.7;48
20.02.2017;11:40:00;6276;10.7;44
20.02.2017;11:50:00;6631;11.8;47
20.02.2017;12:00:00;7489;13.0;44
20.02.2017;12:10:00;5013;13.8;45
20.02.2017;12:20:00;4658;14.6;46
20.02.2017;12:30:00;4063;15.3;46
20.02.2017;12:40:00;3972;16.0;46
20.02.2017;12:50:00;3733;16.6;45
20.02.2017;13:00:00;7000;17.6;47
20.02.2017;13:10:00;6486;18.7;44
20.02.2017;13:20:00;3651;19.3;44
20.02.2017;13:30:00;3458;19.9;44
20.02.2017;13:40:00;4001;20.6;45
20.02.2017;13:50:00;3016;21.1;44
20.02.2017;14:00:00;2307;21.5;43
20.02.2017;14:10:00;2447;21.9;42
20.02.2017;14:20:00;2554;22.4;42
20.02.2017;14:30:00;2888;22.8;42
20.02.2017;14:40:00;2842;23.3;41
20.02.2017;14:50:00;2752;23.7;41
20.02.2017;15:00:00;4306;24.4;42
20.02.2017;15:10:00;2731;24.9;42
20.02.2017;15:20:00;2161;25.3;41
20.02.2017;15:30:00;1682;25.6;40
20.02.2017;15:40:00;1392;25.9;39
20.02.2017;15:50:00;1267;26.1;38
20.02.2017;16:00:00;1331;26.3;38
20.02.2017;16:10:00;1098;26.5;37
20.02.2017;16:20:00;933;26.6;36
20.02.2017;16:30:00;785;26.8;36
20.02.2017;16:40:00;631;26.9;36
20.02.2017;16:50:00;586;27.0;36
20.02.2017;17:00:00;462;27.1;35
20.02.2017;17:10:00;406;27.1;35
20.02.2017;17:20:00;299;27.2;35
20.02.2017;17:30:00;220;27.2;35
20.02.2017;17:40:00;123;27.2;35
20.02.2017;17:50:00;86;27.3;34
20.02.2017;18:00:00;0;27.3;0
20.02.2017;18:10:00;0;27.3;0
21.02.2017;07:35:00;0;0;2
21.02.2017;07:45:00;123;0;27
21.02.2017;07:55:00;158;0;28
21.02.2017;08:05:00;189;0;28
21.02.2017;08:15:00;227;0.1;29
21.02.2017;08:25:00;204;0.1;29
21.02.2017;08:35:00;263;0.1;29
21.02.2017;08:45:00;351;0.2;30
21.02.2017;08:55:00;283;0.2;30
21.02.2017;09:05:00;289;0.3;30
21.02.2017;09:15:00;341;0.3;30
21.02.2017;09:25:00;310;0.4;31
21.02.2017;09:35:00;328;0.4;31
21.02.2017;09:45:00;510;0.5;31
21.02.2017;09:55:00;688;0.6;31
21.02.2017;10:05:00;1129;0.8;31
21.02.2017;10:15:00;1253;1.0;31
21.02.2017;10:25:00;1117;1.2;32
21.02.2017;10:35:00;1230;1.4;32
21.02.2017;10:45:00;1780;1.6;32
21.02.2017;10:55:00;1806;2.0;32
21.02.2017;11:05:00;1041;2.2;32
21.02.2017;11:15:00;833;2.3;32
21.02.2017;11:25:00;785;2.4;33
21.02.2017;11:35:00;718;2.6;33
21.02.2017;11:45:00;805;2.7;33
21.02.2017;11:55:00;688;2.8;33
21.02.2017;12:05:00;1462;3.0;33
21.02.2017;12:15:00;2401;3.4;33
21.02.2017;12:25:00;2124;3.7;33
21.02.2017;12:35:00;2762;4.2;34
21.02.2017;12:45:00;2951;4.6;35
21.02.2017;12:55:00;2530;5.1;36
21.02.2017;13:05:00;3072;5.6;37
21.02.2017;13:15:00;4208;6.2;38
21.02.2017;13:25:00;1369;6.5;37
21.02.2017;13:35:00;1033;6.7;36
21.02.2017;13:45:00;994;6.9;35
21.02.2017;13:55:00;860;7.0;35
21.02.2017;14:05:00;1148;7.2;34
21.02.2017;14:15:00;1349;7.4;34
21.02.2017;14:25:00;1206;7.6;34
21.02.2017;14:35:00;1030;7.8;34
21.02.2017;14:45:00;1403;8.1;34
21.02.2017;14:55:00;989;8.3;34
21.02.2017;15:05:00;1049;8.4;34
21.02.2017;15:15:00;923;8.6;34
21.02.2017;15:25:00;961;8.8;34
21.02.2017;15:35:00;719;8.9;34
21.02.2017;15:45:00;598;9.0;34
21.02.2017;15:55:00;675;9.1;34
21.02.2017;16:05:00;956;9.3;34
21.02.2017;16:15:00;767;9.4;34
21.02.2017;16:25:00;1225;9.6;34
21.02.2017;16:35:00;1156;9.8;34
21.02.2017;16:45:00;630;9.9;34
21.02.2017;16:55:00;452;10.0;34
21.02.2017;17:05:00;294;10.0;34
21.02.2017;17:15:00;357;10.1;33
21.02.2017;17:25:00;315;10.1;33
21.02.2017;17:35:00;254;10.2;33
21.02.2017;17:45:00;150;10.2;33
21.02.2017;17:55:00;34;10.2;22
21.02.2017;18:05:00;0;10.2;0
21.02.2017;18:15:00;0;10.2;0
22.02.2017;07:25:00;0;0;2
22.02.2017;07:35:00;127;0;27
22.02.2017;07:45:00;146;0;28
22.02.2017;07:55:00;210;0;28
22.02.2017;08:05:00;313;0.1;29
22.02.2017;08:15:00;438;0.1;29
22.02.2017;08:25:00;620;0.2;30
22.02.2017;08:35:00;858;0.4;30
22.02.2017;08:45:00;1565;0.6;30
22.02.2017;08:55:00;1220;0.8;30
22.02.2017;09:05:00;913;1.0;31
22.02.2017;09:15:00;727;1.1;31
22.02.2017;09:25:00;485;1.2;31
22.02.2017;09:35:00;698;1.3;31
22.02.2017;09:45:00;918;1.4;32
22.02.2017;09:55:00;1223;1.6;32
22.02.2017;10:05:00;951;1.8;32
22.02.2017;10:15:00;1195;2.0;32
22.02.2017;10:25:00;1737;2.2;32
22.02.2017;10:35:00;1764;2.4;32
22.02.2017;10:45:00;1722;2.8;33
22.02.2017;10:55:00;1487;3.0;33
22.02.2017;11:05:00;1988;3.3;33
22.02.2017;11:15:00;1528;3.6;33
22.02.2017;11:25:00;1124;3.8;33
22.02.2017;11:35:00;1019;4.0;33
22.02.2017;11:45:00;1625;4.2;33
22.02.2017;11:55:00;2225;4.6;33
22.02.2017;12:05:00;3110;5.1;35
22.02.2017;12:15:00;3906;5.6;36
22.02.2017;12:25:00;3804;6.2;38
22.02.2017;12:35:00;6097;7.0;39
22.02.2017;12:45:00;7876;8.1;44
22.02.2017;12:55:00;6745;9.4;46
22.02.2017;13:05:00;3878;10.0;42
22.02.2017;13:15:00;3610;10.9;44
22.02.2017;13:25:00;5151;11.7;45
22.02.2017;13:35:00;6786;12.7;47
22.02.2017;13:45:00;6204;13.6;47
22.02.2017;13:55:00;4271;14.4;44
22.02.2017;14:05:00;4371;15.1;44
22.02.2017;14:15:00;4055;15.7;44
22.02.2017;14:25:00;2590;16.2;43
22.02.2017;14:35:00;2779;16.7;42
22.02.2017;14:45:00;3631;17.3;43
22.02.2017;14:55:00;3166;17.9;43
22.02.2017;15:05:00;2290;18.3;41
22.02.2017;15:15:00;2886;18.8;41
22.02.2017;15:25:00;2464;19.2;41
22.02.2017;15:35:00;2128;19.6;40
22.02.2017;15:45:00;1920;19.9;39
22.02.2017;15:55:00;1498;20.2;38
22.02.2017;16:05:00;1261;20.4;37
22.02.2017;16:15:00;1067;20.6;37
22.02.2017;16:25:00;1080;20.8;36
22.02.2017;16:35:00;772;20.9;36
22.02.2017;16:45:00;754;21.1;35
22.02.2017;16:55:00;638;21.2;35
22.02.2017;17:05:00;655;21.3;35
22.02.2017;17:15:00;470;21.4;35
22.02.2017;17:25:00;316;21.4;35
22.02.2017;17:35:00;191;21.5;35
22.02.2017;17:45:00;137;21.5;34
22.02.2017;17:55:00;8;21.5;25
22.02.2017;18:05:00;0;21.5;0
23.02.2017;07:35:00;179;0;27
23.02.2017;07:45:00;238;0;28
23.02.2017;07:55:00;296;0.1;28
23.02.2017;08:05:00;351;0.1;29
23.02.2017;08:15:00;439;0.2;29
23.02.2017;08:25:00;503;0.3;30
23.02.2017;08:35:00;915;0.4;30
23.02.2017;08:45:00;1031;0.6;30
23.02.2017;08:55:00;1241;0.8;30
23.02.2017;09:05:00;1471;1.0;31
23.02.2017;09:15:00;1670;1.3;31
23.02.2017;09:25:00;1873;1.6;31
23.02.2017;09:35:00;2118;1.9;32
23.02.2017;09:45:00;3860;2.4;33
23.02.2017;09:55:00;3570;3.1;36
23.02.2017;10:05:00;3732;3.7;37
23.02.2017;10:15:00;5097;4.4;39
23.02.2017;10:25:00;4718;5.2;41
23.02.2017;10:35:00;5355;6.0;42
23.02.2017;10:45:00;5815;7.0;44
23.02.2017;10:55:00;6387;8.0;46
23.02.2017;11:05:00;4927;8.9;47
23.02.2017;11:15:00;3611;9.5;45
23.02.2017;11:25:00;4034;10.2;45
23.02.2017;11:35:00;4188;10.8;45
23.02.2017;11:45:00;6044;11.8;46
23.02.2017;11:55:00;6409;12.8;47
23.02.2017;12:05:00;6600;13.9;46
23.02.2017;12:15:00;5928;14.9;48
23.02.2017;12:25:00;7144;16.1;45
23.02.2017;12:35:00;7102;17.3;45
23.02.2017;12:45:00;7061;18.4;47
23.02.2017;12:55:00;6728;19.6;44
23.02.2017;13:05:00;6834;20.7;47
23.02.2017;13:15:00;7063;21.8;46
23.02.2017;13:25:00;6341;23.0;44
23.02.2017;13:35:00;3278;23.5;43
23.02.2017;13:45:00;2462;24.0;43
23.02.2017;13:55:00;2209;24.4;42
23.02.2017;14:05:00;1880;24.7;41
23.02.2017;14:15:00;2011;25.0;41
23.02.2017;14:25:00;2269;25.4;41
23.02.2017;14:35:00;5371;26.1;42
23.02.2017;14:45:00;6210;27.0;45
23.02.2017;14:55:00;5040;27.9;47
23.02.2017;15:05:00;5185;28.8;48
23.02.2017;15:15:00;5270;29.7;44
23.02.2017;15:25:00;4927;30.6;46
23.02.2017;15:35:00;3971;31.2;46
23.02.2017;15:45:00;3399;31.7;45
23.02.2017;15:55:00;2447;32.2;44
23.02.2017;16:05:00;2332;32.6;43
23.02.2017;16:15:00;2653;33.0;42
23.02.2017;16:25:00;2620;33.5;42
23.02.2017;16:35:00;2064;33.9;41
23.02.2017;16:45:00;1143;34.1;40
23.02.2017;16:55:00;571;34.2;38
23.02.2017;17:05:00;610;34.3;38
23.02.2017;17:15:00;543;34.4;37
23.02.2017;17:25:00;346;34.5;37
23.02.2017;17:35:00;214;34.5;36
23.02.2017;17:45:00;142;34.5;36
23.02.2017;17:55:00;106;34.5;36
23.02.2017;18:05:00;0;34.5;0
23.02.2017;18:10:00;0;34.5;0
24.02.2017;07:30:00;0;0;2
24.02.2017;07:40:00;147;0;26
24.02.2017;07:50:00;178;0;27
24.02.2017;08:00:00;225;0;28
24.02.2017;08:10:00;261;0.1;29
24.02.2017;08:20:00;322;0.1;29
24.02.2017;08:30:00;361;0.2;29
24.02.2017;08:40:00;404;0.2;30
24.02.2017;08:50:00;302;0.3;30
24.02.2017;09:00:00;462;0.4;30
24.02.2017;09:10:00;931;0.5;30
24.02.2017;09:20:00;628;0.6;31
24.02.2017;09:30:00;778;0.7;31
24.02.2017;09:40:00;1182;0.9;31
24.02.2017;09:50:00;1365;1.1;31
24.02.2017;10:00:00;1684;1.4;31
24.02.2017;10:10:00;1616;1.6;32
24.02.2017;10:20:00;1706;1.9;32
24.02.2017;10:30:00;2678;2.3;32
24.02.2017;10:40:00;2238;2.7;33
24.02.2017;10:50:00;2085;3.1;34
24.02.2017;11:00:00;2456;3.4;34
24.02.2017;11:10:00;2201;3.8;35
24.02.2017;11:20:00;2124;4.2;35
24.02.2017;11:30:00;2231;4.6;35
24.02.2017;11:40:00;2138;4.9;35
24.02.2017;11:50:00;2357;5.3;35
24.02.2017;12:00:00;2125;5.7;36
24.02.2017;12:10:00;1387;6.0;35
24.02.2017;12:20:00;800;6.1;34
24.02.2017;12:30:00;1402;6.3;34
24.02.2017;12:40:00;2101;6.6;34
24.02.2017;12:50:00;5790;7.3;36
24.02.2017;13:00:00;4446;8.3;42
24.02.2017;13:10:00;3584;8.9;41
24.02.2017;13:20:00;1574;9.1;38
24.02.2017;13:30:00;3664;9.9;41
24.02.2017;13:40:00;1455;10.1;39
24.02.2017;13:50:00;1906;10.4;38
24.02.2017;14:00:00;4509;10.9;39
24.02.2017;14:10:00;2727;11.5;40
24.02.2017;14:20:00;3895;12.1;41
24.02.2017;14:30:00;1326;12.3;39
24.02.2017;14:40:00;820;12.5;37
24.02.2017;14:50:00;1584;12.7;37
24.02.2017;15:00:00;1199;12.9;36
24.02.2017;15:10:00;5107;13.4;38
24.02.2017;15:20:00;1137;13.6;37
24.02.2017;15:30:00;1385;13.9;36
24.02.2017;15:40:00;1064;14.0;35
24.02.2017;15:50:00;1163;14.2;35
24.02.2017;16:00:00;842;14.4;35
24.02.2017;16:10:00;495;14.5;35
24.02.2017;16:20:00;848;14.6;34
24.02.2017;16:30:00;697;14.7;34
24.02.2017;16:40:00;730;14.8;34
24.02.2017;16:50:00;803;15.0;34
24.02.2017;17:00:00;566;15.1;34
24.02.2017;17:10:00;552;15.2;34
24.02.2017;17:20:00;473;15.2;34
24.02.2017;17:30:00;277;15.3;34
24.02.2017;17:40:00;218;15.3;34
24.02.2017;17:50:00;150;15.4;34
24.02.2017;18:00:00;53;15.4;33
24.02.2017;18:10:00;0;15.4;0
24.02.2017;18:20:00;0;15.4;0
25.02.2017;07:25:00;16;0;8
25.02.2017;07:35:00;129;0;28
25.02.2017;07:45:00;197;0;28
25.02.2017;07:55:00;260;0;29
25.02.2017;08:05:00;290;0.1;29
25.02.2017;08:15:00;310;0.1;29
25.02.2017;08:25:00;464;0.2;30
25.02.2017;08:35:00;628;0.3;30
25.02.2017;08:45:00;751;0.4;30
25.02.2017;08:55:00;816;0.6;30
25.02.2017;09:05:00;1207;0.7;31
25.02.2017;09:15:00;887;0.9;31
25.02.2017;09:25:00;1037;1.1;31
25.02.2017;09:35:00;997;1.2;31
25.02.2017;09:45:00;975;1.4;31
25.02.2017;09:55:00;975;1.6;32
25.02.2017;10:05:00;991;1.7;32
25.02.2017;10:15:00;1299;1.9;32
25.02.2017;10:25:00;1367;2.1;32
25.02.2017;10:35:00;1096;2.3;32
25.02.2017;10:45:00;1424;2.6;32
25.02.2017;10:55:00;1664;2.8;32
25.02.2017;11:05:00;1570;3.1;33
25.02.2017;11:15:00;1605;3.4;33
25.02.2017;11:25:00;2274;3.7;33
25.02.2017;11:35:00;1890;4.0;34
25.02.2017;11:45:00;1926;4.4;34
25.02.2017;11:55:00;2928;4.8;34
25.02.2017;12:05:00;2533;5.2;35
25.02.2017;12:15:00;1975;5.7;36
25.02.2017;12:25:00;2292;6.1;36
25.02.2017;12:35:00;5889;6.7;38
25.02.2017;12:45:00;7074;7.9;43
25.02.2017;12:55:00;7228;9.1;47
25.02.2017;13:05:00;7267;10.2;45
25.02.2017;13:15:00;6701;11.4;46
25.02.2017;13:25:00;6992;12.5;45
25.02.2017;13:35:00;6880;13.6;47
25.02.2017;13:45:00;6116;14.6;48
25.02.2017;13:55:00;6469;15.7;45
25.02.2017;14:05:00;5986;16.7;48
25.02.2017;14:15:00;5029;17.5;44
25.02.2017;14:25:00;5076;18.3;45
25.02.2017;14:35:00;4028;19.1;46
25.02.2017;14:45:00;3052;19.6;45
25.02.2017;14:55:00;5651;20.4;46
25.02.2017;15:05:00;5325;21.3;48
25.02.2017;15:15:00;5635;22.2;46
25.02.2017;15:25:00;5332;23.1;45
25.02.2017;15:35:00;4711;23.9;47
25.02.2017;15:45:00;4227;24.6;47
25.02.2017;15:55:00;3671;25.2;46
25.02.2017;16:05:00;2779;25.7;45
25.02.2017;16:15:00;2544;26.1;44
25.02.2017;16:25:00;2413;26.5;43
25.02.2017;16:35:00;1957;26.8;42
25.02.2017;16:45:00;1275;27.1;40
25.02.2017;16:55:00;739;27.2;39
25.02.2017;17:05:00;733;27.3;38
25.02.2017;17:15:00;683;27.4;37
25.02.2017;17:25:00;505;27.5;37
25.02.2017;17:35:00;339;27.6;37
25.02.2017;17:45:00;244;27.6;36
25.02.2017;17:55:00;163;27.7;36
25.02.2017;18:05:00;8;27.7;30
25.02.2017;18:15:00;0;27.7;0
26.02.2017;07:30:00;199;0;28
26.02.2017;07:40:00;291;0;28
26.02.2017;07:50:00;341;0.1;29
26.02.2017;08:00:00;517;0.2;29
26.02.2017;08:10:00;712;0.3;29
26.02.2017;08:20:00;688;0.4;30
26.02.2017;08:30:00;788;0.5;30
26.02.2017;08:40:00;940;0.7;30
26.02.2017;08:50:00;1284;0.8;31
26.02.2017;09:00:00;1347;1.1;31
26.02.2017;09:10:00;1461;1.3;31
26.02.2017;09:20:00;1777;1.6;31
26.02.2017;09:30:00;2245;1.9;32
26.02.2017;09:40:00;1747;2.2;33
26.02.2017;09:50:00;1937;2.6;33
26.02.2017;10:00:00;2403;3.0;33
26.02.2017;10:10:00;1761;3.2;34
26.02.2017;10:20:00;2825;3.6;34
26.02.2017;10:30:00;3157;4.2;36
26.02.2017;10:40:00;2542;4.6;36
26.02.2017;10:50:00;4909;5.2;37
26.02.2017;11:00:00;5983;6.1;40
26.02.2017;11:10:00;5191;6.9;42
26.02.2017;11:20:00;6493;8.0;45
26.02.2017;11:30:00;6900;9.1;47
26.02.2017;11:40:00;6774;10.2;44
26.02.2017;11:50:00;7124;11.3;47
26.02.2017;12:00:00;7024;12.4;45
26.02.2017;12:10:00;5151;13.3;46
26.02.2017;12:20:00;4904;14.2;48
26.02.2017;12:30:00;3436;14.8;46
26.02.2017;12:40:00;3318;15.4;45
26.02.2017;12:50:00;4102;16.0;45
26.02.2017;13:00:00;4475;16.8;47
26.02.2017;13:10:00;4296;17.5;47
26.02.2017;13:20:00;3929;18.2;47
26.02.2017;13:30:00;3743;18.8;46
26.02.2017;13:40:00;3738;19.4;46
26.02.2017;13:50:00;3763;20.0;46
26.02.2017;14:00:00;3918;20.7;45
26.02.2017;14:10:00;3700;21.3;46
26.02.2017;14:20:00;3531;21.9;45
26.02.2017;14:30:00;2990;22.4;44
26.02.2017;14:40:00;2581;22.8;43
26.02.2017;14:50:00;2568;23.3;43
26.02.2017;15:00:00;3844;23.8;42
26.02.2017;15:10:00;4922;24.6;45
26.02.2017;15:20:00;2709;25.1;44
26.02.2017;15:30:00;2547;25.5;43
26.02.2017;15:40:00;2209;25.9;42
26.02.2017;15:50:00;1897;26.2;41
26.02.2017;16:00:00;2171;26.5;40
26.02.2017;16:10:00;1473;26.8;39
26.02.2017;16:20:00;1672;27.0;39
26.02.2017;16:30:00;1877;27.3;39
26.02.2017;16:40:00;1443;27.6;38
26.02.2017;16:50:00;1411;27.8;38
26.02.2017;17:00:00;999;28.0;37
26.02.2017;17:10:00;907;28.2;37
26.02.2017;17:20:00;628;28.3;36
26.02.2017;17:30:00;551;28.4;36
26.02.2017;17:40:00;375;28.5;36
26.02.2017;17:50:00;192;28.5;36
26.02.2017;18:00:00;144;28.5;35
26.02.2017;18:10:00;128;28.6;35
26.02.2017;18:20:00;0;28.6;23
26.02.2017;18:25:00;0;28.6;0
27.02.2017;07:20:00;17;0;20
27.02.2017;07:30:00;177;0;28
27.02.2017;07:40:00;271;0;28
27.02.2017;07:50:00;335;0.1;29
27.02.2017;08:00:00;306;0.1;29
27.02.2017;08:10:00;380;0.2;29
27.02.2017;08:20:00;443;0.3;30
27.02.2017;08:30:00;519;0.3;30
27.02.2017;08:40:00;1056;0.5;30
27.02.2017;08:50:00;1865;0.7;31
27.02.2017;09:00:00;2499;1.1;31
27.02.2017;09:10:00;2783;1.5;32
27.02.2017;09:20:00;3103;2.0;33
27.02.2017;09:30:00;3389;2.6;35
27.02.2017;09:40:00;3077;3.1;36
27.02.2017;09:50:00;4267;3.8;37
27.02.2017;10:00:00;4649;4.5;39
27.02.2017;10:10:00;4939;5.3;41
27.02.2017;10:20:00;5462;6.2;43
27.02.2017;10:30:00;5267;7.1;45
27.02.2017;10:40:00;5922;8.1;46
27.02.2017;10:50:00;6828;9.2;48
27.02.2017;11:00:00;4990;10.1;44
27.02.2017;11:10:00;3588;10.7;44
27.02.2017;11:20:00;3282;11.3;44
27.02.2017;11:30:00;2732;11.8;43
27.02.2017;11:40:00;6824;12.7;46
27.02.2017;11:50:00;6174;13.8;48
27.02.2017;12:00:00;6759;14.9;45
27.02.2017;12:10:00;6619;16.0;47
27.02.2017;12:20:00;6529;17.0;45
27.02.2017;12:30:00;6637;18.0;48
27.02.2017;12:40:00;5842;19.1;44
27.02.2017;12:50:00;4133;19.9;46
27.02.2017;13:00:00;6714;21.0;44
27.02.2017;13:10:00;6779;22.1;47
27.02.2017;13:20:00;6784;23.2;44
27.02.2017;13:30:00;6699;24.3;47
27.02.2017;13:40:00;6609;25.4;46
27.02.2017;13:50:00;6520;26.5;45
27.02.2017;14:00:00;6441;27.6;47
27.02.2017;14:10:00;6312;28.6;44
27.02.2017;14:20:00;6215;29.7;47
27.02.2017;14:30:00;5646;30.6;44
27.02.2017;14:40:00;6161;31.5;46
27.02.2017;14:50:00;5432;32.4;48
27.02.2017;15:00:00;5509;33.3;44
27.02.2017;15:10:00;5278;34.2;47
27.02.2017;15:20:00;5028;35.0;48
27.02.2017;15:30:00;4716;35.8;49
27.02.2017;15:40:00;4312;36.5;48
27.02.2017;15:50:00;3989;37.2;48
27.02.2017;16:00:00;3765;37.8;48
27.02.2017;16:10:00;3463;38.4;47
27.02.2017;16:20:00;3150;38.9;46
27.02.2017;16:30:00;2728;39.4;45
27.02.2017;16:40:00;2136;39.8;44
27.02.2017;16:50:00;1457;40.1;42
27.02.2017;17:00:00;853;40.2;40
27.02.2017;17:10:00;565;40.3;39
27.02.2017;17:20:00;404;40.4;38
27.02.2017;17:30:00;257;40.5;38
27.02.2017;17:40:00;236;40.5;38
27.02.2017;17:50:00;153;40.5;37
27.02.2017;18:00:00;116;40.5;37
27.02.2017;18:10:00;0;40.5;14
27.02.2017;18:20:00;0;40.5;0
27.02.2017;18:30:00;0;40.5;0
28.02.2017;08:15:00;47;0;16
28.02.2017;08:25:00;128;0;28
28.02.2017;08:35:00;154;0;29
28.02.2017;08:45:00;238;0;29
28.02.2017;08:55:00;320;0.1;29
28.02.2017;09:05:00;298;0.1;30
28.02.2017;09:15:00;294;0.2;30
28.02.2017;09:25:00;410;0.2;30
28.02.2017;09:35:00;446;0.3;30
28.02.2017;09:45:00;428;0.4;31
28.02.2017;09:55:00;427;0.5;31
28.02.2017;10:05:00;605;0.6;31
28.02.2017;10:15:00;620;0.7;31
28.02.2017;10:25:00;978;0.8;31
28.02.2017;10:35:00;955;1.0;31
28.02.2017;10:45:00;1269;1.2;32
28.02.2017;10:55:00;1230;1.4;32
28.02.2017;11:05:00;2138;1.7;32
28.02.2017;11:15:00;2567;2.1;33
28.02.2017;11:25:00;1813;2.4;33
28.02.2017;11:35:00;2589;2.8;34
28.02.2017;11:45:00;2918;3.2;34
28.02.2017;11:55:00;2413;3.7;35
28.02.2017;12:05:00;2533;4.1;36
28.02.2017;12:15:00;2923;4.6;36
28.02.2017;12:25:00;2737;5.0;36
28.02.2017;12:35:00;4001;5.6;37
28.02.2017;12:45:00;5972;6.6;41
28.02.2017;12:55:00;5165;7.5;44
28.02.2017;13:05:00;4989;8.4;44
28.02.2017;13:15:00;4171;9.2;45
28.02.2017;13:25:00;2657;9.7;43
28.02.2017;13:35:00;2436;10.1;42
28.02.2017;13:45:00;2880;10.6;41
28.02.2017;13:55:00;3102;11.1;42
28.02.2017;14:05:00;2398;11.5;41
28.02.2017;14:15:00;2185;11.9;40
28.02.2017;14:25:00;2229;12.3;40
28.02.2017;14:35:00;1965;12.6;39
28.02.2017;14:45:00;2463;13.0;39
28.02.2017;14:55:00;4230;13.6;40
28.02.2017;15:05:00;3120;14.1;41
28.02.2017;15:15:00;2188;14.5;40
28.02.2017;15:25:00;1168;14.8;39
28.02.2017;15:35:00;803;14.9;37
28.02.2017;15:45:00;595;15.0;36
28.02.2017;15:55:00;365;15.1;36
28.02.2017;16:05:00;137;15.1;36
28.02.2017;16:15:00;152;15.2;35
28.02.2017;16:25:00;221;15.2;35
28.02.2017;16:35:00;158;15.2;35
28.02.2017;16:45:00;136;15.2;35
28.02.2017;16:55:00;135;15.3;35
28.02.2017;17:05:00;138;15.3;34
28.02.2017;17:15:00;139;15.3;34
28.02.2017;17:25:00;119;15.3;34
28.02.2017;17:35:00;105;15.3;34
28.02.2017;17:45:00;96;15.4;34
28.02.2017;18:00:00;0;15.4;0
01.03.2017;07:30:00;55;0;22
01.03.2017;07:40:00;237;0;27
01.03.2017;07:50:00;409;0;28
01.03.2017;08:00:00;478;0.1;29
01.03.2017;08:10:00;393;0.2;29
01.03.2017;08:20:00;1095;0.3;29
01.03.2017;08:30:00;1101;0.5;30
01.03.2017;08:40:00;780;0.7;30
01.03.2017;08:50:00;759;0.8;30
01.03.2017;09:00:00;1197;1.0;31
01.03.2017;09:10:00;1915;1.3;31
01.03.2017;09:20:00;1100;1.5;31
01.03.2017;09:30:00;929;1.6;31
01.03.2017;09:40:00;1536;1.8;32
01.03.2017;09:50:00;2578;2.3;33
01.03.2017;10:00:00;1992;2.7;33
01.03.2017;10:10:00;2467;3.1;34
01.03.2017;10:20:00;1360;3.3;34
01.03.2017;10:30:00;2780;3.7;33
01.03.2017;10:40:00;5295;4.4;37
01.03.2017;10:50:00;5449;5.3;40
01.03.2017;11:00:00;3201;5.9;40
01.03.2017;11:10:00;3176;6.4;40
01.03.2017;11:20:00;2079;6.8;38
01.03.2017;11:30:00;1934;7.1;38
01.03.2017;11:40:00;1933;7.5;37
01.03.2017;11:50:00;1373;7.7;36
01.03.2017;12:00:00;2137;8.0;37
01.03.2017;12:10:00;1060;8.2;36
01.03.2017;12:20:00;3013;8.6;36
01.03.2017;12:30:00;4636;9.3;39
01.03.2017;12:40:00;2703;9.9;39
01.03.2017;12:50:00;1601;10.2;38
01.03.2017;13:00:00;787;10.4;37
01.03.2017;13:10:00;795;10.5;36
01.03.2017;13:20:00;1007;10.7;35
01.03.2017;13:30:00;1881;10.9;35
01.03.2017;13:40:00;1806;11.2;35
01.03.2017;13:50:00;1885;11.5;36
01.03.2017;14:00:00;1844;11.8;36
01.03.2017;14:10:00;1671;12.1;36
01.03.2017;14:20:00;1893;12.4;36
01.03.2017;14:30:00;1659;12.7;36
01.03.2017;14:40:00;1244;12.9;35
01.03.2017;14:50:00;1751;13.1;35
01.03.2017;15:00:00;1588;13.4;35
01.03.2017;15:10:00;1343;13.7;35
01.03.2017;15:20:00;1383;13.9;35
01.03.2017;15:30:00;1161;14.1;35
01.03.2017;15:40:00;995;14.3;34
01.03.2017;15:50:00;996;14.4;34
01.03.2017;16:00:00;965;14.6;34
01.03.2017;16:10:00;927;14.8;34
01.03.2017;16:20:00;690;14.9;34
01.03.2017;16:30:00;1060;15.0;34
01.03.2017;16:40:00;991;15.2;34
01.03.2017;16:50:00;706;15.3;34
01.03.2017;17:00:00;553;15.4;34
01.03.2017;17:10:00;343;15.5;34
01.03.2017;17:20:00;299;15.5;34
01.03.2017;17:30:00;225;15.6;34
01.03.2017;17:40:00;152;15.6;33
01.03.2017;17:50:00;43;15.6;33
01.03.2017;20:00:00;0;15.6;0
02.03.2017;07:30:00;42;0;11
02.03.2017;07:40:00;201;0;28
02.03.2017;07:50:00;139;0;28
02.03.2017;08:00:00;321;0.1;29
02.03.2017;08:10:00;394;0.1;29
02.03.2017;08:20:00;235;0.2;29
02.03.2017;08:30:00;621;0.3;30
02.03.2017;08:40:00;913;0.4;30
02.03.2017;08:50:00;1435;0.6;30
02.03.2017;09:00:00;1420;0.9;31
02.03.2017;09:10:00;981;1.1;31
02.03.2017;09:20:00;1546;1.3;31
02.03.2017;09:30:00;2711;1.7;31
02.03.2017;09:40:00;2143;2.1;33
02.03.2017;09:50:00;2434;2.5;33
02.03.2017;10:00:00;1585;2.7;33
02.03.2017;10:10:00;1743;3.1;34
02.03.2017;10:20:00;2390;3.4;34
02.03.2017;10:30:00;2491;3.7;34
02.03.2017;10:40:00;6198;4.6;38
02.03.2017;10:50:00;6214;5.6;41
02.03.2017;11:00:00;6377;6.7;44
02.03.2017;11:10:00;6665;7.8;46
02.03.2017;11:20:00;6691;8.9;48
02.03.2017;11:30:00;4003;9.8;44
02.03.2017;11:40:00;3045;10.4;43
02.03.2017;11:50:00;2730;10.9;42
02.03.2017;12:00:00;5988;11.5;43
02.03.2017;12:10:00;6440;12.6;46
02.03.2017;12:20:00;2283;13.0;44
02.03.2017;12:30:00;3100;13.5;43
02.03.2017;12:40:00;4445;14.3;45
02.03.2017;12:50:00;7684;15.4;47
02.03.2017;13:00:00;5938;16.2;44
02.03.2017;13:10:00;7007;17.2;47
02.03.2017;13:20:00;7216;18.3;44
02.03.2017;13:30:00;6640;19.5;45
02.03.2017;13:40:00;7254;20.5;45
02.03.2017;13:50:00;7076;21.6;44
02.03.2017;14:00:00;6914;22.8;47
02.03.2017;14:10:00;6054;23.8;44
02.03.2017;14:20:00;6683;25.0;47
02.03.2017;14:30:00;6511;26.0;46
02.03.2017;14:40:00;6282;27.1;46
02.03.2017;14:50:00;4694;28.0;45
02.03.2017;15:00:00;5148;28.8;46
02.03.2017;15:10:00;3747;29.5;47
02.03.2017;15:20:00;3744;30.2;47
02.03.2017;15:30:00;4412;31.0;48
02.03.2017;15:40:00;3516;31.6;47
02.03.2017;15:50:00;4724;32.3;47
02.03.2017;16:00:00;3649;32.9;47
02.03.2017;16:10:00;1739;33.3;44
02.03.2017;16:20:00;1503;33.5;42
02.03.2017;16:30:00;1092;33.7;41
02.03.2017;16:40:00;921;33.9;40
02.03.2017;16:50:00;977;34.0;39
02.03.2017;17:00:00;761;34.2;38
02.03.2017;17:10:00;735;34.3;37
02.03.2017;17:20:00;700;34.4;37
02.03.2017;17:30:00;616;34.5;37
02.03.2017;17:40:00;404;34.6;37
02.03.2017;17:50:00;264;34.6;36
02.03.2017;18:00:00;131;34.6;36
02.03.2017;18:10:00;50;34.7;36
02.03.2017;18:20:00;0;34.7;0
02.03.2017;20:00:00;0;34.7;0
03.03.2017;07:05:00;0;0;2
03.03.2017;07:15:00;184;0;28
03.03.2017;07:25:00;274;0;28
03.03.2017;07:35:00;371;0.1;29
03.03.2017;07:45:00;486;0.1;29
03.03.2017;07:55:00;636;0.2;29
03.03.2017;08:05:00;787;0.4;30
03.03.2017;08:15:00;1007;0.5;30
03.03.2017;08:25:00;1303;0.7;30
03.03.2017;08:35:00;1304;0.9;31
03.03.2017;08:45:00;1759;1.2;31
03.03.2017;08:55:00;1732;1.5;31
03.03.2017;09:05:00;1941;1.8;32
03.03.2017;09:15:00;2351;2.2;32
03.03.2017;09:25:00;2445;2.6;33
03.03.2017;09:35:00;2597;3.0;34
03.03.2017;09:45:00;2548;3.4;35
03.03.2017;09:55:00;2281;3.8;35
03.03.2017;10:05:00;2544;4.2;35
03.03.2017;10:15:00;2660;4.6;36
03.03.2017;10:25:00;3457;5.2;37
03.03.2017;10:35:00;4309;5.9;39
03.03.2017;10:45:00;5522;6.7;40
03.03.2017;10:55:00;6004;7.6;43
03.03.2017;11:05:00;5913;8.6;45
03.03.2017;11:15:00;6269;9.7;47
03.03.2017;11:25:00;6249;10.7;44
03.03.2017;11:35:00;6444;11.8;46
03.03.2017;11:45:00;6426;12.9;45
03.03.2017;11:55:00;6892;13.9;46
03.03.2017;12:05:00;6557;15.0;45
03.03.2017;12:15:00;6284;16.0;46
03.03.2017;12:25:00;6158;17.0;48
03.03.2017;12:35:00;5616;18.0;44
03.03.2017;12:45:00;6596;19.1;48
03.03.2017;12:55:00;5977;20.1;44
03.03.2017;13:05:00;5939;21.1;47
03.03.2017;13:15:00;5478;22.0;44
03.03.2017;13:25:00;5366;22.9;46
03.03.2017;13:35:00;4535;23.7;46
03.03.2017;13:45:00;6038;24.6;48
03.03.2017;13:55:00;6588;25.7;45
03.03.2017;14:05:00;5171;26.6;48
03.03.2017;14:15:00;5291;27.4;48
03.03.2017;14:25:00;3979;28.2;44
03.03.2017;14:35:00;3412;28.7;43
03.03.2017;14:45:00;4771;29.4;45
03.03.2017;14:55:00;4092;30.1;46
03.03.2017;15:05:00;3502;30.7;45
03.03.2017;15:15:00;3830;31.3;45
03.03.2017;15:25:00;2792;31.8;44
03.03.2017;15:35:00;1827;32.2;43
03.03.2017;15:45:00;1607;32.4;41
03.03.2017;15:55:00;1633;32.7;40
03.03.2017;16:05:00;1707;33.0;40
03.03.2017;16:15:00;1639;33.3;39
03.03.2017;16:25:00;1440;33.5;39
03.03.2017;16:35:00;1194;33.7;38
03.03.2017;16:45:00;970;33.9;37
03.03.2017;16:55:00;902;34.0;37
03.03.2017;17:05:00;728;34.2;37
03.03.2017;17:15:00;563;34.3;36
03.03.2017;17:25:00;442;34.3;36
03.03.2017;17:35:00;356;34.4;36
03.03.2017;17:45:00;256;34.5;36
03.03.2017;17:55:00;168;34.5;35
03.03.2017;18:05:00;47;34.5;35
03.03.2017;18:15:00;0;34.5;0
03.03.2017;20:00:00;0;34.5;0
04.03.2017;07:00:00;0;0;6
04.03.2017;07:10:00;160;0;27
04.03.2017;07:20:00;228;0;28
04.03.2017;07:30:00;336;0;29
04.03.2017;07:40:00;488;0.1;29
04.03.2017;07:50:00;664;0.2;30
04.03.2017;08:00:00;803;0.4;30
04.03.2017;08:10:00;923;0.5;30
04.03.2017;08:20:00;1029;0.7;30
04.03.2017;08:30:00;1184;0.9;31
04.03.2017;08:40:00;1278;1.1;31
04.03.2017;08:50:00;989;1.3;31
04.03.2017;09:00:00;954;1.4;32
04.03.2017;09:10:00;1133;1.6;32
04.03.2017;09:20:00;1543;1.8;32
04.03.2017;09:30:00;1464;2.1;32
04.03.2017;09:40:00;1704;2.3;32
04.03.2017;09:50:00;1625;2.6;33
04.03.2017;10:00:00;1465;2.9;33
04.03.2017;10:10:00;1631;3.1;33
04.03.2017;10:20:00;1979;3.4;33
04.03.2017;10:30:00;2233;3.8;34
04.03.2017;10:40:00;2463;4.2;35
04.03.2017;10:50:00;2581;4.6;35
04.03.2017;11:00:00;2604;5.0;36
04.03.2017;11:10:00;2748;5.5;36
04.03.2017;11:20:00;2895;6.0;37
04.03.2017;11:30:00;3458;6.5;38
04.03.2017;11:40:00;3964;7.1;39
04.03.2017;11:50:00;4013;7.8;40
04.03.2017;12:00:00;4389;8.5;41
04.03.2017;12:10:00;4395;9.2;42
04.03.2017;12:20:00;4501;10.0;43
04.03.2017;12:30:00;3844;10.6;43
04.03.2017;12:40:00;4507;11.3;44
04.03.2017;12:50:00;4799;12.1;45
04.03.2017;13:00:00;4801;12.9;46
04.03.2017;13:10:00;6031;13.9;48
04.03.2017;13:20:00;6105;14.9;45
04.03.2017;13:30:00;4926;15.7;46
04.03.2017;13:40:00;3286;16.3;45
04.03.2017;13:50:00;3437;16.8;44
04.03.2017;14:00:00;4038;17.5;45
04.03.2017;14:10:00;3804;18.1;45
04.03.2017;14:20:00;5486;19.0;46
04.03.2017;14:30:00;3166;19.5;45
04.03.2017;14:40:00;3592;20.1;45
04.03.2017;14:50:00;1999;20.5;43
04.03.2017;15:00:00;4002;21.1;43
04.03.2017;15:10:00;3697;21.6;44
04.03.2017;15:20:00;2363;22.0;43
04.03.2017;15:30:00;2154;22.4;42
04.03.2017;15:40:00;4265;22.9;42
04.03.2017;15:50:00;2720;23.6;43
04.03.2017;16:00:00;1371;23.9;42
04.03.2017;16:10:00;1973;24.2;41
04.03.2017;16:20:00;4154;24.9;42
04.03.2017;16:30:00;3853;25.5;44
04.03.2017;16:40:00;3136;26.1;43
04.03.2017;16:50:00;2397;26.5;42
04.03.2017;17:00:00;874;26.7;41
04.03.2017;17:10:00;436;26.8;39
04.03.2017;17:20:00;716;27.0;38
04.03.2017;17:30:00;306;27.0;37
04.03.2017;17:40:00;199;27.1;37
04.03.2017;17:50:00;174;27.1;37
04.03.2017;18:00:00;140;27.1;36
04.03.2017;18:10:00;111;27.1;36
04.03.2017;18:20:00;0;27.1;0
04.03.2017;20:00:00;0;27.1;0
05.03.2017;07:20:00;42;0;10
05.03.2017;07:30:00;242;0;28
05.03.2017;07:40:00;304;0;28
05.03.2017;07:50:00;360;0.1;29
05.03.2017;08:00:00;516;0.2;29
05.03.2017;08:10:00;520;0.3;30
05.03.2017;08:20:00;553;0.3;30
05.03.2017;08:30:00;641;0.4;30
05.03.2017;08:40:00;665;0.6;31
05.03.2017;08:50:00;585;0.6;31
05.03.2017;09:00:00;1396;0.8;31
05.03.2017;09:10:00;1942;1.1;31
05.03.2017;09:20:00;3377;1.6;32
05.03.2017;09:30:00;4542;2.2;34
05.03.2017;09:40:00;2453;2.9;37
05.03.2017;09:50:00;3865;3.5;37
05.03.2017;10:00:00;4340;4.3;40
05.03.2017;10:10:00;4844;5.1;41
05.03.2017;10:20:00;2593;5.8;42
05.03.2017;10:30:00;4695;6.5;42
05.03.2017;10:40:00;5216;7.4;44
05.03.2017;10:50:00;6271;8.4;47
05.03.2017;11:00:00;2677;9.2;47
05.03.2017;11:10:00;2237;9.5;43
05.03.2017;11:20:00;1944;9.9;42
05.03.2017;11:30:00;3582;10.4;42
05.03.2017;11:40:00;4477;11.1;43
05.03.2017;11:50:00;3591;12.0;46
05.03.2017;12:00:00;4226;12.7;45
05.03.2017;12:10:00;3104;13.2;44
05.03.2017;12:20:00;8067;14.1;47
05.03.2017;12:30:00;7804;15.4;45
05.03.2017;12:40:00;5142;16.4;47
05.03.2017;12:50:00;7700;17.5;47
05.03.2017;13:00:00;7683;18.8;45
05.03.2017;13:10:00;7252;20.0;44
