Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.03.2017;13:20:00;7207;21.1;47
05.03.2017;13:30:00;6747;22.2;45
05.03.2017;13:40:00;7211;23.4;45
05.03.2017;13:50:00;7220;24.6;47
05.03.2017;14:00:00;6591;25.7;44
05.03.2017;14:10:00;6467;26.8;47
05.03.2017;14:20:00;5911;27.7;45
05.03.2017;14:30:00;4753;28.4;46
05.03.2017;14:40:00;5180;29.3;48
05.03.2017;14:50:00;3222;29.9;47
05.03.2017;15:00:00;3325;30.4;46
05.03.2017;15:10:00;3724;31.1;47
05.03.2017;15:20:00;2658;31.6;45
05.03.2017;15:30:00;2106;31.9;44
05.03.2017;15:40:00;1514;32.2;42
05.03.2017;15:50:00;1368;32.4;41
05.03.2017;16:00:00;1619;32.7;41
05.03.2017;16:10:00;1389;32.9;40
05.03.2017;16:20:00;828;33.1;39
05.03.2017;16:30:00;378;33.2;38
05.03.2017;16:40:00;179;33.2;38
05.03.2017;16:50:00;179;33.2;37
05.03.2017;17:00:00;197;33.3;37
05.03.2017;17:10:00;218;33.3;37
05.03.2017;17:20:00;139;33.3;36
05.03.2017;17:30:00;9;33.4;36
05.03.2017;17:40:00;0;33.4;2
05.03.2017;17:50:00;0;33.4;32
05.03.2017;18:00:00;0;33.4;0
05.03.2017;18:10:00;0;33.4;0
05.03.2017;20:00:00;0;33.4;0
06.03.2017;07:20:00;313;0;28
06.03.2017;07:30:00;163;0;29
06.03.2017;07:40:00;200;0.1;29
06.03.2017;07:50:00;1147;0.2;29
06.03.2017;08:00:00;850;0.4;30
06.03.2017;08:10:00;340;0.4;30
06.03.2017;08:20:00;718;0.5;31
06.03.2017;08:30:00;1239;0.7;31
06.03.2017;08:40:00;1779;1.0;31
06.03.2017;08:50:00;1242;1.2;31
06.03.2017;09:00:00;2205;1.5;32
06.03.2017;09:10:00;2324;1.9;33
06.03.2017;09:20:00;2429;2.3;33
06.03.2017;09:30:00;2513;2.7;34
06.03.2017;09:40:00;2065;3.1;35
06.03.2017;09:50:00;1160;3.4;34
06.03.2017;10:00:00;1617;3.6;34
06.03.2017;10:10:00;2365;4.0;35
06.03.2017;10:20:00;2883;4.4;35
06.03.2017;10:30:00;3242;4.9;36
06.03.2017;10:40:00;3523;5.5;38
06.03.2017;10:50:00;2797;6.0;38
06.03.2017;11:00:00;2286;6.4;38
06.03.2017;11:10:00;1828;6.7;37
06.03.2017;11:20:00;2228;7.0;37
06.03.2017;11:30:00;2249;7.4;37
06.03.2017;11:40:00;2245;7.8;37
06.03.2017;11:50:00;1973;8.1;37
06.03.2017;12:00:00;2144;8.4;37
06.03.2017;12:10:00;2450;8.8;37
06.03.2017;12:20:00;2279;9.2;37
06.03.2017;12:30:00;2391;9.6;37
06.03.2017;12:40:00;2756;10.0;38
06.03.2017;12:50:00;1634;10.3;37
06.03.2017;13:00:00;1891;10.6;37
06.03.2017;13:10:00;1998;10.9;37
06.03.2017;13:20:00;2323;11.3;37
06.03.2017;13:30:00;2261;11.7;37
06.03.2017;13:40:00;1835;12.0;37
06.03.2017;13:50:00;1592;12.3;37
06.03.2017;14:00:00;1914;12.6;37
06.03.2017;14:10:00;1052;12.8;36
06.03.2017;14:20:00;693;12.9;35
06.03.2017;14:30:00;678;13.0;35
06.03.2017;14:40:00;453;13.1;35
06.03.2017;14:50:00;778;13.2;35
06.03.2017;15:00:00;560;13.3;35
06.03.2017;15:10:00;758;13.5;35
06.03.2017;15:20:00;619;13.6;34
06.03.2017;15:30:00;353;13.6;34
06.03.2017;15:40:00;616;13.7;34
06.03.2017;15:50:00;999;13.9;34
06.03.2017;16:00:00;587;14.0;34
06.03.2017;16:10:00;366;14.1;34
06.03.2017;16:20:00;483;14.1;34
06.03.2017;16:30:00;377;14.2;34
06.03.2017;16:40:00;439;14.3;34
06.03.2017;16:50:00;222;14.3;34
06.03.2017;17:00:00;193;14.3;34
06.03.2017;17:10:00;233;14.4;34
06.03.2017;17:20:00;275;14.4;34
06.03.2017;17:30:00;157;14.4;34
06.03.2017;17:40:00;116;14.5;33
06.03.2017;17:50:00;126;14.5;33
06.03.2017;18:00:00;0;14.5;0
06.03.2017;20:00:00;0;14.5;0
07.03.2017;07:05:00;42;0;13
07.03.2017;07:15:00;173;0;27
07.03.2017;07:25:00;238;0;28
07.03.2017;07:35:00;324;0.1;29
07.03.2017;07:45:00;257;0.1;29
07.03.2017;07:55:00;290;0.2;29
07.03.2017;08:05:00;389;0.2;30
07.03.2017;08:15:00;586;0.3;30
07.03.2017;08:25:00;826;0.4;30
07.03.2017;08:35:00;836;0.6;30
07.03.2017;08:45:00;723;0.7;31
07.03.2017;08:55:00;563;0.8;31
07.03.2017;09:05:00;632;0.9;31
07.03.2017;09:15:00;704;1.0;31
07.03.2017;09:25:00;818;1.1;31
07.03.2017;09:35:00;811;1.3;32
07.03.2017;09:45:00;1008;1.4;32
07.03.2017;09:55:00;854;1.6;32
07.03.2017;10:05:00;928;1.7;32
07.03.2017;10:15:00;1715;2.0;32
07.03.2017;10:25:00;1217;2.2;32
07.03.2017;10:35:00;1234;2.4;32
07.03.2017;10:45:00;1567;2.6;33
07.03.2017;10:55:00;2737;3.0;33
07.03.2017;11:05:00;3204;3.6;35
07.03.2017;11:15:00;1348;3.9;35
07.03.2017;11:25:00;1291;4.1;34
07.03.2017;11:40:00;1488;4.4;34
07.03.2017;11:55:00;1548;4.8;34
07.03.2017;12:05:00;1974;5.1;34
07.03.2017;12:15:00;6038;6.0;38
07.03.2017;12:25:00;7348;7.1;42
07.03.2017;12:35:00;3291;7.9;44
07.03.2017;12:45:00;2442;8.3;41
07.03.2017;12:55:00;3714;8.9;41
07.03.2017;13:05:00;2164;9.3;40
07.03.2017;13:15:00;1632;9.6;39
07.03.2017;13:25:00;1750;9.8;38
07.03.2017;13:35:00;5233;10.6;41
07.03.2017;13:45:00;2438;11.1;40
07.03.2017;13:55:00;2264;11.4;40
07.03.2017;14:05:00;2523;11.9;39
07.03.2017;14:15:00;1618;12.1;38
07.03.2017;14:25:00;2450;12.5;38
07.03.2017;14:35:00;3403;13.1;39
07.03.2017;14:45:00;3592;13.7;41
07.03.2017;14:55:00;1883;14.0;39
07.03.2017;15:05:00;1528;14.3;38
07.03.2017;15:15:00;869;14.5;37
07.03.2017;15:25:00;855;14.6;36
07.03.2017;15:35:00;1112;14.8;36
07.03.2017;15:45:00;1025;15.0;36
07.03.2017;15:55:00;1023;15.1;35
07.03.2017;16:05:00;866;15.3;35
07.03.2017;16:15:00;1179;15.5;35
07.03.2017;16:25:00;1235;15.7;35
07.03.2017;16:35:00;796;15.8;35
07.03.2017;16:45:00;1359;16.1;35
07.03.2017;16:55:00;1107;16.3;35
07.03.2017;17:05:00;630;16.4;35
07.03.2017;17:15:00;596;16.5;35
07.03.2017;17:25:00;364;16.6;34
07.03.2017;17:35:00;294;16.6;34
07.03.2017;17:45:00;186;16.6;34
07.03.2017;17:55:00;130;16.7;34
07.03.2017;18:05:00;0;16.7;20
07.03.2017;20:00:00;0;16.7;0
08.03.2017;07:05:00;166;0;27
08.03.2017;07:15:00;239;0;28
08.03.2017;07:25:00;347;0.1;28
08.03.2017;07:35:00;439;0.1;29
08.03.2017;07:45:00;444;0.2;29
08.03.2017;07:55:00;465;0.3;30
08.03.2017;08:05:00;855;0.4;30
08.03.2017;08:15:00;1228;0.6;30
08.03.2017;08:25:00;1292;0.8;31
08.03.2017;08:35:00;1644;1.0;31
08.03.2017;08:45:00;1544;1.3;31
08.03.2017;08:55:00;1950;1.6;31
08.03.2017;09:05:00;1808;1.9;32
08.03.2017;09:15:00;1972;2.2;32
08.03.2017;09:25:00;2738;2.6;33
08.03.2017;09:35:00;2457;3.1;34
08.03.2017;09:45:00;2398;3.5;35
08.03.2017;09:55:00;2873;3.9;35
08.03.2017;10:05:00;3431;4.5;36
08.03.2017;10:15:00;3444;5.0;37
08.03.2017;10:25:00;3214;5.6;38
08.03.2017;10:35:00;3373;6.2;39
08.03.2017;10:45:00;3971;6.8;40
08.03.2017;10:55:00;4931;7.6;41
08.03.2017;11:05:00;5495;8.4;43
08.03.2017;11:15:00;4738;9.2;44
08.03.2017;11:25:00;4852;10.0;44
08.03.2017;11:35:00;6090;10.9;46
08.03.2017;11:45:00;4748;11.7;46
08.03.2017;11:55:00;4725;12.5;46
08.03.2017;12:05:00;3994;13.2;46
08.03.2017;12:15:00;3717;13.8;45
08.03.2017;12:25:00;3348;14.4;45
08.03.2017;12:35:00;3186;14.9;44
08.03.2017;12:45:00;3779;15.5;44
08.03.2017;12:55:00;4181;16.2;45
08.03.2017;13:05:00;3713;16.9;45
08.03.2017;13:15:00;2722;17.4;43
08.03.2017;13:25:00;2763;17.8;42
08.03.2017;13:35:00;2257;18.2;42
08.03.2017;13:45:00;1976;18.6;40
08.03.2017;13:55:00;2180;18.9;40
08.03.2017;14:05:00;1839;19.2;39
08.03.2017;14:15:00;1573;19.5;39
08.03.2017;14:25:00;1294;19.7;38
08.03.2017;14:35:00;1070;19.9;37
08.03.2017;14:45:00;1188;20.1;36
08.03.2017;14:55:00;1098;20.3;36
08.03.2017;15:05:00;953;20.4;36
08.03.2017;15:15:00;995;20.6;36
08.03.2017;15:25:00;1017;20.8;35
08.03.2017;15:35:00;942;20.9;35
08.03.2017;15:45:00;798;21.1;35
08.03.2017;15:55:00;762;21.2;35
08.03.2017;16:05:00;675;21.3;35
08.03.2017;16:15:00;615;21.4;35
08.03.2017;16:25:00;549;21.5;34
08.03.2017;16:35:00;580;21.6;34
08.03.2017;16:45:00;503;21.7;34
08.03.2017;16:55:00;453;21.8;34
08.03.2017;17:05:00;485;21.9;34
08.03.2017;17:15:00;326;21.9;34
08.03.2017;17:25:00;220;22.0;34
08.03.2017;17:35:00;174;22.0;34
08.03.2017;17:45:00;176;22.0;34
08.03.2017;17:55:00;160;22.0;34
08.03.2017;18:05:00;123;22.1;34
08.03.2017;18:15:00;0;22.1;6
08.03.2017;20:00:00;0;22.1;0
09.03.2017;07:20:00;55;0;24
09.03.2017;07:30:00;125;0;28
09.03.2017;07:40:00;169;0;28
09.03.2017;07:50:00;240;0;29
09.03.2017;08:00:00;313;0.1;29
09.03.2017;08:10:00;465;0.2;30
09.03.2017;08:20:00;438;0.2;30
09.03.2017;08:30:00;427;0.3;30
09.03.2017;08:40:00;817;0.4;30
09.03.2017;08:50:00;625;0.5;31
09.03.2017;09:00:00;485;0.6;31
09.03.2017;09:10:00;537;0.7;31
09.03.2017;09:20:00;583;0.8;31
09.03.2017;09:30:00;727;0.9;31
09.03.2017;09:40:00;1127;1.1;31
09.03.2017;09:50:00;1380;1.3;32
09.03.2017;10:00:00;1196;1.5;32
09.03.2017;10:10:00;1508;1.7;32
09.03.2017;10:20:00;1014;1.9;32
09.03.2017;10:30:00;887;2.0;32
09.03.2017;10:40:00;1295;2.2;32
09.03.2017;10:50:00;1805;2.5;33
09.03.2017;11:00:00;1684;2.8;33
09.03.2017;11:10:00;2262;3.2;33
09.03.2017;11:20:00;2375;3.5;34
09.03.2017;11:30:00;2230;3.9;35
09.03.2017;11:40:00;2112;4.3;35
09.03.2017;11:50:00;1883;4.6;35
09.03.2017;12:00:00;2188;4.9;35
09.03.2017;12:10:00;2225;5.3;35
09.03.2017;12:20:00;2239;5.7;36
09.03.2017;12:30:00;2175;6.0;36
09.03.2017;12:40:00;2055;6.4;36
09.03.2017;12:50:00;1570;6.6;36
09.03.2017;13:00:00;1860;6.9;36
09.03.2017;13:10:00;1975;7.3;36
09.03.2017;13:20:00;2432;7.6;36
09.03.2017;13:30:00;2912;8.1;37
09.03.2017;13:40:00;2986;8.6;38
09.03.2017;13:50:00;2147;9.0;38
09.03.2017;14:00:00;2413;9.3;37
09.03.2017;14:10:00;2745;9.8;38
09.03.2017;14:20:00;2405;10.2;38
09.03.2017;14:30:00;2049;10.5;38
09.03.2017;14:40:00;1805;10.9;37
09.03.2017;14:50:00;968;11.1;36
09.03.2017;15:00:00;822;11.2;36
09.03.2017;15:10:00;1067;11.4;35
09.03.2017;15:20:00;1229;11.5;35
09.03.2017;15:30:00;611;11.7;35
09.03.2017;15:40:00;736;11.8;35
09.03.2017;15:50:00;599;11.9;35
09.03.2017;16:00:00;451;12.0;35
09.03.2017;16:10:00;321;12.0;35
09.03.2017;16:20:00;441;12.1;34
09.03.2017;16:30:00;273;12.1;34
09.03.2017;16:40:00;179;12.2;34
09.03.2017;16:50:00;272;12.2;34
09.03.2017;17:00:00;239;12.3;34
09.03.2017;17:10:00;324;12.3;34
09.03.2017;17:20:00;293;12.4;34
09.03.2017;17:30:00;182;12.4;34
09.03.2017;17:40:00;170;12.4;34
09.03.2017;17:50:00;168;12.4;34
09.03.2017;18:00:00;142;12.5;34
09.03.2017;18:10:00;112;12.5;33
09.03.2017;20:00:00;0;12.5;0
10.03.2017;06:55:00;0;0;9
10.03.2017;07:05:00;181;0;28
10.03.2017;07:15:00;224;0;28
10.03.2017;07:25:00;236;0;29
10.03.2017;07:35:00;324;0.1;29
10.03.2017;07:45:00;551;0.2;30
10.03.2017;07:55:00;683;0.3;30
10.03.2017;08:05:00;818;0.4;30
10.03.2017;08:15:00;979;0.6;30
10.03.2017;08:25:00;1197;0.8;31
10.03.2017;08:35:00;1344;1.0;31
10.03.2017;08:45:00;1573;1.2;31
10.03.2017;08:55:00;1789;1.5;32
10.03.2017;09:05:00;3129;1.9;32
10.03.2017;09:15:00;3598;2.5;34
10.03.2017;09:25:00;4005;3.1;36
10.03.2017;09:35:00;4559;3.8;38
10.03.2017;09:45:00;3532;4.3;37
10.03.2017;09:55:00;5069;5.2;40
10.03.2017;10:05:00;5349;6.0;42
10.03.2017;10:15:00;5728;7.0;44
10.03.2017;10:25:00;6299;8.0;46
10.03.2017;10:35:00;5624;9.0;47
10.03.2017;10:45:00;6954;10.0;46
10.03.2017;10:55:00;6465;11.1;47
10.03.2017;11:05:00;7093;12.2;44
10.03.2017;11:15:00;4115;13.1;45
10.03.2017;11:25:00;7039;14.1;47
10.03.2017;11:35:00;2652;14.8;42
10.03.2017;11:45:00;6864;15.7;45
10.03.2017;11:55:00;7237;16.9;44
10.03.2017;12:05:00;7350;18.1;47
10.03.2017;12:15:00;7462;19.3;45
10.03.2017;12:25:00;7028;20.4;45
10.03.2017;12:35:00;6231;21.6;44
10.03.2017;12:45:00;7232;22.8;48
10.03.2017;12:55:00;7308;24.0;46
10.03.2017;13:05:00;7225;25.2;44
10.03.2017;13:15:00;7197;26.3;47
10.03.2017;13:25:00;7125;27.5;47
10.03.2017;13:35:00;7154;28.7;44
10.03.2017;13:45:00;7132;29.9;45
10.03.2017;13:55:00;6964;31.0;47
10.03.2017;14:05:00;6907;32.2;44
10.03.2017;14:15:00;6757;33.3;46
10.03.2017;14:25:00;6683;34.4;47
10.03.2017;14:35:00;6548;35.5;44
10.03.2017;14:45:00;6414;36.5;48
10.03.2017;14:55:00;6236;37.6;45
10.03.2017;15:05:00;6038;38.6;47
10.03.2017;15:15:00;5839;39.6;45
10.03.2017;15:25:00;5560;40.5;48
10.03.2017;15:35:00;5180;41.4;44
10.03.2017;15:45:00;4844;42.2;45
10.03.2017;15:55:00;4523;42.9;47
10.03.2017;16:05:00;4237;43.6;47
10.03.2017;16:15:00;3987;44.3;47
10.03.2017;16:25:00;3693;44.9;47
10.03.2017;16:35:00;3330;45.5;46
10.03.2017;16:45:00;2960;46.0;46
10.03.2017;16:55:00;2548;46.4;45
10.03.2017;17:05:00;2026;46.8;43
10.03.2017;17:15:00;1496;47.1;42
10.03.2017;17:25:00;975;47.3;41
10.03.2017;17:35:00;607;47.4;39
10.03.2017;17:45:00;263;47.4;38
10.03.2017;17:55:00;223;47.5;38
10.03.2017;18:05:00;173;47.5;38
10.03.2017;18:15:00;128;47.5;37
10.03.2017;18:25:00;41;47.5;33
10.03.2017;18:35:00;0;47.5;0
10.03.2017;20:00:00;0;47.5;0
11.03.2017;06:50:00;0;0;9
11.03.2017;07:00:00;160;0;28
11.03.2017;07:10:00;200;0;29
11.03.2017;07:20:00;244;0;29
11.03.2017;07:30:00;286;0.1;30
11.03.2017;07:40:00;332;0.1;30
11.03.2017;07:50:00;366;0.2;30
11.03.2017;08:00:00;441;0.3;30
11.03.2017;08:10:00;779;0.4;31
11.03.2017;08:20:00;1177;0.6;31
11.03.2017;08:30:00;1329;0.8;31
11.03.2017;08:40:00;1514;1.0;31
11.03.2017;08:50:00;1704;1.3;32
11.03.2017;09:00:00;1884;1.6;32
11.03.2017;09:10:00;3452;2.1;33
11.03.2017;09:20:00;3916;2.8;35
11.03.2017;09:30:00;4354;3.4;37
11.03.2017;09:40:00;4827;4.2;39
11.03.2017;09:50:00;5114;5.1;41
11.03.2017;10:00:00;5368;5.9;43
11.03.2017;10:10:00;5576;6.8;45
11.03.2017;10:20:00;5770;7.8;46
11.03.2017;10:30:00;5962;8.8;47
11.03.2017;10:40:00;6125;9.8;47
11.03.2017;10:50:00;6262;10.8;45
11.03.2017;11:00:00;6441;11.8;48
11.03.2017;11:10:00;6549;12.9;45
11.03.2017;11:20:00;6669;14.0;46
11.03.2017;11:30:00;6833;15.1;47
11.03.2017;11:40:00;6753;16.2;47
11.03.2017;11:50:00;7212;17.2;46
11.03.2017;12:00:00;7455;18.3;45
11.03.2017;12:10:00;7626;19.6;47
11.03.2017;12:20:00;6848;20.8;46
11.03.2017;12:30:00;5771;21.7;48
11.03.2017;12:40:00;5051;22.6;44
11.03.2017;12:50:00;6128;23.5;47
11.03.2017;13:00:00;7448;24.8;45
11.03.2017;13:10:00;7028;25.9;45
11.03.2017;13:20:00;7175;27.1;48
11.03.2017;13:30:00;6844;28.3;45
11.03.2017;13:40:00;6961;29.4;45
11.03.2017;13:50:00;6758;30.5;48
11.03.2017;14:00:00;7065;31.7;45
11.03.2017;14:10:00;4994;32.7;45
11.03.2017;14:20:00;5245;33.5;46
11.03.2017;14:30:00;6242;34.5;46
11.03.2017;14:40:00;5590;35.6;46
11.03.2017;14:50:00;5887;36.5;45
11.03.2017;15:00:00;5624;37.5;46
11.03.2017;15:10:00;4132;38.1;47
11.03.2017;15:20:00;3899;38.8;47
11.03.2017;15:30:00;3986;39.5;48
11.03.2017;15:40:00;3850;40.1;47
11.03.2017;15:50:00;2094;40.5;45
11.03.2017;16:00:00;2343;40.9;44
11.03.2017;16:10:00;3051;41.4;44
11.03.2017;16:20:00;2538;41.8;44
11.03.2017;16:30:00;1860;42.2;42
11.03.2017;16:40:00;2271;42.5;42
11.03.2017;16:50:00;2033;42.9;41
11.03.2017;17:00:00;1530;43.1;40
11.03.2017;17:10:00;1358;43.4;40
11.03.2017;17:20:00;1185;43.6;39
11.03.2017;17:30:00;839;43.7;38
11.03.2017;17:40:00;661;43.8;38
11.03.2017;17:50:00;432;43.9;37
11.03.2017;18:00:00;339;44.0;37
11.03.2017;18:10:00;252;44.0;37
11.03.2017;18:20:00;124;44.1;36
11.03.2017;20:00:00;0;44.1;0
12.03.2017;06:45:00;0;0;5
12.03.2017;06:55:00;175;0;28
12.03.2017;07:05:00;241;0;29
12.03.2017;07:15:00;312;0.1;29
12.03.2017;07:25:00;370;0.1;30
12.03.2017;07:35:00;433;0.2;30
12.03.2017;07:45:00;492;0.3;30
12.03.2017;07:55:00;565;0.4;31
12.03.2017;08:05:00;667;0.5;31
12.03.2017;08:15:00;1115;0.6;31
12.03.2017;08:25:00;1272;0.8;31
12.03.2017;08:35:00;1463;1.1;32
12.03.2017;08:45:00;1652;1.3;32
12.03.2017;08:55:00;2798;1.7;32
12.03.2017;09:05:00;3097;2.2;34
12.03.2017;09:15:00;3555;2.8;35
12.03.2017;09:25:00;3933;3.4;37
12.03.2017;09:35:00;4364;4.1;39
12.03.2017;09:45:00;4783;4.9;40
12.03.2017;09:55:00;5006;5.7;42
12.03.2017;10:05:00;5239;6.6;44
12.03.2017;10:15:00;5606;7.5;45
12.03.2017;10:25:00;5767;8.4;47
12.03.2017;10:35:00;5944;9.4;48
12.03.2017;10:45:00;6160;10.4;44
12.03.2017;10:55:00;6320;11.5;47
12.03.2017;11:05:00;6438;12.5;44
12.03.2017;11:15:00;6593;13.6;47
12.03.2017;11:25:00;6707;14.7;44
12.03.2017;11:35:00;6808;15.8;48
12.03.2017;11:45:00;6903;17.0;45
12.03.2017;11:55:00;6927;18.1;44
12.03.2017;12:05:00;7027;19.2;48
12.03.2017;12:15:00;7068;20.4;45
12.03.2017;12:25:00;7124;21.6;45
12.03.2017;12:35:00;7149;22.8;48
12.03.2017;12:45:00;7201;23.9;45
12.03.2017;12:55:00;7121;25.1;44
12.03.2017;13:05:00;7085;26.3;48
12.03.2017;13:15:00;7098;27.5;46
12.03.2017;13:25:00;7044;28.6;44
12.03.2017;13:35:00;6975;29.8;47
12.03.2017;13:45:00;6912;30.9;46
12.03.2017;13:55:00;6861;32.1;44
12.03.2017;14:05:00;6760;33.2;48
12.03.2017;14:15:00;6690;34.3;45
12.03.2017;14:25:00;6512;35.4;45
12.03.2017;14:35:00;6352;36.4;47
12.03.2017;14:45:00;6143;37.5;44
12.03.2017;14:55:00;5966;38.4;47
12.03.2017;15:05:00;5793;39.4;44
12.03.2017;15:15:00;5579;40.3;47
12.03.2017;15:25:00;5286;41.2;48
12.03.2017;15:35:00;4965;42.1;44
12.03.2017;15:45:00;4668;42.8;46
12.03.2017;15:55:00;4351;43.6;47
12.03.2017;16:05:00;4090;44.3;48
12.03.2017;16:15:00;3793;44.9;47
12.03.2017;16:25:00;3459;45.5;47
12.03.2017;16:35:00;3129;46.0;46
12.03.2017;16:45:00;2755;46.5;45
12.03.2017;16:55:00;2323;46.9;44
12.03.2017;17:05:00;1899;47.2;43
12.03.2017;17:15:00;1412;47.5;42
12.03.2017;17:25:00;1010;47.6;40
12.03.2017;17:35:00;684;47.8;39
12.03.2017;17:45:00;429;47.8;39
12.03.2017;17:55:00;346;47.9;38
12.03.2017;18:05:00;261;47.9;38
12.03.2017;18:15:00;175;48.0;38
12.03.2017;18:25:00;83;48.0;37
12.03.2017;18:35:00;0;48.0;0
12.03.2017;20:00:00;0;48.0;0
13.03.2017;06:50:00;78;0;27
13.03.2017;07:00:00;190;0;29
13.03.2017;07:10:00;265;0;29
13.03.2017;07:20:00;331;0.1;29
13.03.2017;07:30:00;389;0.1;30
13.03.2017;07:40:00;462;0.2;30
13.03.2017;07:50:00;535;0.3;30
13.03.2017;08:00:00;655;0.4;31
13.03.2017;08:10:00;978;0.5;31
13.03.2017;08:20:00;1144;0.7;31
13.03.2017;08:30:00;1333;0.9;31
13.03.2017;08:40:00;1580;1.2;32
13.03.2017;08:50:00;2617;1.6;32
13.03.2017;09:00:00;2948;2.1;33
13.03.2017;09:10:00;3354;2.6;35
13.03.2017;09:20:00;3738;3.2;36
13.03.2017;09:30:00;4159;3.9;38
13.03.2017;09:40:00;4544;4.6;40
13.03.2017;09:50:00;4853;5.4;41
13.03.2017;10:00:00;5128;6.2;43
13.03.2017;10:10:00;5364;7.1;44
13.03.2017;10:20:00;5667;8.0;46
13.03.2017;10:30:00;5836;9.0;47
13.03.2017;10:40:00;6041;10.0;48
13.03.2017;10:50:00;6232;11.0;45
13.03.2017;11:00:00;6371;12.0;48
13.03.2017;11:10:00;6526;13.1;45
13.03.2017;11:20:00;6634;14.2;47
13.03.2017;11:30:00;6759;15.3;46
13.03.2017;11:40:00;6847;16.4;44
13.03.2017;11:50:00;6937;17.6;48
13.03.2017;12:00:00;7025;18.7;45
13.03.2017;12:10:00;7083;19.9;44
13.03.2017;12:20:00;7170;21.1;48
13.03.2017;12:30:00;7189;22.3;45
13.03.2017;12:40:00;7088;23.4;44
13.03.2017;12:50:00;7121;24.6;48
13.03.2017;13:00:00;7201;25.8;46
13.03.2017;13:10:00;7022;26.9;44
13.03.2017;13:20:00;7095;28.1;47
13.03.2017;13:30:00;7001;29.3;46
13.03.2017;13:40:00;6946;30.4;44
13.03.2017;13:50:00;6843;31.5;47
13.03.2017;14:00:00;6830;32.7;47
13.03.2017;14:10:00;6635;33.8;44
13.03.2017;14:20:00;6298;34.8;47
13.03.2017;14:30:00;5754;35.8;45
13.03.2017;14:40:00;6459;36.9;46
13.03.2017;14:50:00;6277;37.9;46
13.03.2017;15:00:00;5766;38.9;45
13.03.2017;15:10:00;4963;39.7;45
13.03.2017;15:20:00;5168;40.6;47
13.03.2017;15:30:00;4211;41.3;48
13.03.2017;15:40:00;3337;41.9;47
13.03.2017;15:50:00;3637;42.5;47
13.03.2017;16:00:00;3646;43.1;47
13.03.2017;16:10:00;3087;43.7;46
13.03.2017;16:20:00;2396;44.1;45
13.03.2017;16:30:00;2685;44.6;45
13.03.2017;16:40:00;1745;44.9;43
13.03.2017;16:50:00;1290;45.1;42
13.03.2017;17:00:00;1208;45.3;41
13.03.2017;17:10:00;924;45.5;39
13.03.2017;17:20:00;647;45.6;38
13.03.2017;17:30:00;467;45.7;38
13.03.2017;17:40:00;437;45.8;38
13.03.2017;17:50:00;415;45.9;37
13.03.2017;18:00:00;572;45.9;37
13.03.2017;18:10:00;546;46.0;37
13.03.2017;18:20:00;244;46.1;37
13.03.2017;18:30:00;35;46.1;36
13.03.2017;20:00:00;0;46.1;0
14.03.2017;06:50:00;160;0;28
14.03.2017;07:00:00;236;0;28
14.03.2017;07:10:00;326;0.1;29
14.03.2017;07:20:00;427;0.1;29
14.03.2017;07:30:00;601;0.2;30
14.03.2017;07:40:00;808;0.3;30
14.03.2017;07:50:00;837;0.5;30
14.03.2017;08:00:00;908;0.6;31
14.03.2017;08:10:00;1076;0.8;31
14.03.2017;08:20:00;1524;1.0;31
14.03.2017;08:30:00;1645;1.3;32
14.03.2017;08:40:00;1496;1.5;32
14.03.2017;08:50:00;1718;1.8;32
14.03.2017;09:00:00;2009;2.1;32
14.03.2017;09:10:00;3504;2.6;34
14.03.2017;09:20:00;3050;3.2;35
14.03.2017;09:30:00;2598;3.6;36
14.03.2017;09:40:00;3687;4.2;37
14.03.2017;09:50:00;4427;5.0;39
14.03.2017;10:00:00;5029;5.8;41
14.03.2017;10:10:00;4755;6.5;42
14.03.2017;10:20:00;4870;7.4;43
14.03.2017;10:30:00;4958;8.2;44
14.03.2017;10:40:00;5867;9.1;46
14.03.2017;10:50:00;5553;10.1;48
14.03.2017;11:00:00;5617;11.0;49
14.03.2017;11:10:00;6292;12.0;44
14.03.2017;11:20:00;6470;13.1;47
14.03.2017;11:30:00;6648;14.2;44
14.03.2017;11:40:00;6695;15.3;48
14.03.2017;11:50:00;6722;16.4;45
14.03.2017;12:00:00;6949;17.5;45
14.03.2017;12:10:00;7070;18.7;47
14.03.2017;12:20:00;7129;19.9;45
14.03.2017;12:30:00;7146;21.0;45
14.03.2017;12:40:00;7140;22.2;48
14.03.2017;12:50:00;7163;23.4;45
14.03.2017;13:00:00;7139;24.6;44
14.03.2017;13:10:00;7099;25.7;48
14.03.2017;13:20:00;7080;26.9;45
14.03.2017;13:30:00;6965;28.1;44
14.03.2017;13:40:00;6493;29.2;48
14.03.2017;13:50:00;6884;30.3;45
14.03.2017;14:00:00;6201;31.4;44
14.03.2017;14:10:00;4590;32.2;45
14.03.2017;14:20:00;4035;32.9;47
14.03.2017;14:30:00;6634;33.9;47
14.03.2017;14:40:00;6247;34.9;46
14.03.2017;14:50:00;5806;35.9;45
14.03.2017;15:00:00;5549;36.9;46
14.03.2017;15:10:00;5451;37.8;47
14.03.2017;15:20:00;5048;38.6;44
14.03.2017;15:30:00;4855;39.4;47
14.03.2017;15:40:00;4837;40.2;48
14.03.2017;15:50:00;4365;40.9;48
14.03.2017;16:00:00;4178;41.6;48
14.03.2017;16:10:00;4053;42.3;48
14.03.2017;16:20:00;3812;42.9;48
14.03.2017;16:30:00;3410;43.5;47
14.03.2017;16:40:00;2933;44.0;46
14.03.2017;16:50:00;1818;44.3;44
14.03.2017;17:00:00;1665;44.7;43
14.03.2017;17:10:00;2068;45.0;42
14.03.2017;17:20:00;1390;45.2;41
14.03.2017;17:30:00;1060;45.4;40
14.03.2017;17:40:00;688;45.6;39
14.03.2017;17:50:00;345;45.6;38
14.03.2017;18:00:00;259;45.7;38
14.03.2017;18:10:00;198;45.7;38
14.03.2017;18:20:00;134;45.7;37
14.03.2017;18:30:00;7;45.8;19
14.03.2017;18:40:00;0;45.8;0
14.03.2017;20:00:00;0;45.8;0
15.03.2017;06:45:00;45;0;22
15.03.2017;06:55:00;179;0;28
15.03.2017;07:05:00;254;0;29
15.03.2017;07:15:00;333;0.1;29
15.03.2017;07:25:00;401;0.1;30
15.03.2017;07:35:00;505;0.2;30
15.03.2017;07:45:00;598;0.3;30
15.03.2017;07:55:00;622;0.4;31
15.03.2017;08:05:00;866;0.5;31
15.03.2017;08:15:00;1226;0.7;31
15.03.2017;08:25:00;1403;1.0;31
15.03.2017;08:35:00;1692;1.2;32
15.03.2017;08:45:00;1688;1.5;32
15.03.2017;08:55:00;2069;1.8;32
15.03.2017;09:05:00;3175;2.3;34
15.03.2017;09:15:00;3402;2.9;35
15.03.2017;09:25:00;3755;3.5;37
15.03.2017;09:35:00;3679;4.1;38
15.03.2017;09:45:00;4150;4.8;39
15.03.2017;09:55:00;4909;5.5;41
15.03.2017;10:05:00;5059;6.4;42
15.03.2017;10:15:00;5516;7.3;44
15.03.2017;10:25:00;5114;8.1;45
15.03.2017;10:35:00;5910;9.0;46
15.03.2017;10:45:00;4668;9.9;47
15.03.2017;10:55:00;5456;10.7;47
15.03.2017;11:05:00;5658;11.6;48
15.03.2017;11:15:00;5682;12.6;44
15.03.2017;11:25:00;6350;13.6;46
15.03.2017;11:35:00;6572;14.7;44
15.03.2017;11:45:00;6860;15.7;47
15.03.2017;11:55:00;7072;16.9;45
15.03.2017;12:05:00;7023;18.1;46
15.03.2017;12:15:00;6198;19.2;47
15.03.2017;12:25:00;7312;20.4;44
15.03.2017;12:35:00;6908;21.5;47
15.03.2017;12:45:00;5335;22.5;43
15.03.2017;12:55:00;5687;23.6;48
15.03.2017;13:05:00;7013;24.6;44
15.03.2017;13:15:00;4679;25.6;47
15.03.2017;13:25:00;7216;26.7;44
15.03.2017;13:35:00;7005;27.9;47
15.03.2017;13:45:00;6901;29.0;46
15.03.2017;13:55:00;6798;30.2;44
15.03.2017;14:05:00;6694;31.3;48
15.03.2017;14:15:00;6576;32.4;45
15.03.2017;14:25:00;6443;33.4;46
15.03.2017;14:35:00;6329;34.5;46
15.03.2017;14:45:00;5978;35.5;45
15.03.2017;14:55:00;5984;36.5;46
15.03.2017;15:05:00;5804;37.4;46
15.03.2017;15:15:00;5602;38.4;45
15.03.2017;15:25:00;5295;39.3;48
15.03.2017;15:35:00;5174;40.1;45
15.03.2017;15:45:00;5210;41.0;45
15.03.2017;15:55:00;3155;41.5;45
15.03.2017;16:05:00;4146;42.2;46
15.03.2017;16:15:00;4067;42.8;47
15.03.2017;16:25:00;4315;43.5;47
15.03.2017;16:35:00;2296;44.0;45
15.03.2017;16:45:00;1338;44.2;43
15.03.2017;16:55:00;1248;44.4;42
15.03.2017;17:05:00;2208;44.7;41
15.03.2017;17:15:00;1162;44.9;40
15.03.2017;17:25:00;1398;45.1;40
15.03.2017;17:35:00;1008;45.3;39
15.03.2017;17:45:00;637;45.4;38
15.03.2017;17:55:00;471;45.5;38
15.03.2017;18:05:00;367;45.6;37
15.03.2017;18:15:00;269;45.6;37
15.03.2017;18:25:00;172;45.7;37
15.03.2017;18:35:00;106;45.7;37
15.03.2017;18:45:00;0;45.7;0
15.03.2017;20:00:00;0;45.7;0
16.03.2017;06:40:00;0;0;2
16.03.2017;06:50:00;166;0;28
16.03.2017;07:00:00;216;0;29
16.03.2017;07:10:00;302;0;29
16.03.2017;07:20:00;377;0.1;30
16.03.2017;07:30:00;437;0.2;30
16.03.2017;07:40:00;493;0.3;30
16.03.2017;07:50:00;573;0.3;31
16.03.2017;08:00:00;679;0.5;31
16.03.2017;08:10:00;1100;0.6;31
16.03.2017;08:20:00;1278;0.8;31
16.03.2017;08:30:00;1468;1.1;31
16.03.2017;08:40:00;1652;1.3;32
16.03.2017;08:50:00;1826;1.6;32
16.03.2017;09:00:00;2819;2.0;32
16.03.2017;09:10:00;3503;2.6;34
16.03.2017;09:20:00;3914;3.2;36
16.03.2017;09:30:00;4362;3.9;38
16.03.2017;09:40:00;4651;4.6;40
16.03.2017;09:50:00;4926;5.4;41
16.03.2017;10:00:00;5159;6.3;43
16.03.2017;10:10:00;5406;7.2;45
16.03.2017;10:20:00;5636;8.1;46
16.03.2017;10:30:00;5858;9.0;47
16.03.2017;10:40:00;6036;10.0;48
16.03.2017;10:50:00;6198;11.0;45
16.03.2017;11:00:00;6352;12.1;48
16.03.2017;11:10:00;6490;13.2;45
16.03.2017;11:20:00;6613;14.2;47
16.03.2017;11:30:00;6719;15.3;46
16.03.2017;11:40:00;6786;16.5;44
16.03.2017;11:50:00;6840;17.6;47
16.03.2017;12:00:00;6904;18.7;45
16.03.2017;12:10:00;6943;19.9;46
16.03.2017;12:20:00;6998;21.0;47
16.03.2017;12:30:00;6988;22.2;44
16.03.2017;12:40:00;7100;23.3;45
16.03.2017;12:50:00;7055;24.5;47
16.03.2017;13:00:00;7057;25.7;45
16.03.2017;13:10:00;6959;26.8;45
16.03.2017;13:20:00;6935;28.0;47
16.03.2017;13:30:00;6950;29.1;45
16.03.2017;13:40:00;6928;30.3;45
16.03.2017;13:50:00;6946;31.4;48
16.03.2017;14:00:00;6811;32.5;45
16.03.2017;14:10:00;6748;33.7;45
16.03.2017;14:20:00;6686;34.8;47
16.03.2017;14:30:00;6497;35.8;44
16.03.2017;14:40:00;6363;36.9;48
16.03.2017;14:50:00;6200;37.9;45
16.03.2017;15:00:00;6048;38.9;47
16.03.2017;15:10:00;5838;39.9;45
16.03.2017;15:20:00;5575;40.8;48
16.03.2017;15:30:00;5311;41.7;44
16.03.2017;15:40:00;5009;42.5;46
16.03.2017;15:50:00;4629;43.3;48
16.03.2017;16:00:00;4327;44.0;48
16.03.2017;16:10:00;4055;44.7;48
16.03.2017;16:20:00;3773;45.4;48
16.03.2017;16:30:00;3450;45.9;47
16.03.2017;16:40:00;3176;46.5;47
16.03.2017;16:50:00;2837;47.0;46
16.03.2017;17:00:00;2397;47.4;45
16.03.2017;17:10:00;1983;47.7;43
16.03.2017;17:20:00;1616;48.0;42
16.03.2017;17:30:00;1171;48.2;41
16.03.2017;17:40:00;769;48.4;40
16.03.2017;17:50:00;314;48.4;39
16.03.2017;18:00:00;270;48.5;38
16.03.2017;18:10:00;222;48.5;38
16.03.2017;18:20:00;173;48.6;38
16.03.2017;18:30:00;122;48.6;37
16.03.2017;20:00:00;0;48.6;0
17.03.2017;06:40:00;0;0;10
17.03.2017;06:50:00;171;0;28
17.03.2017;07:00:00;227;0;29
17.03.2017;07:10:00;288;0.1;29
17.03.2017;07:20:00;351;0.1;30
17.03.2017;07:30:00;405;0.2;30
17.03.2017;07:40:00;451;0.2;30
17.03.2017;07:50:00;533;0.3;31
17.03.2017;08:00:00;626;0.4;31
17.03.2017;08:10:00;1055;0.6;31
17.03.2017;08:20:00;1233;0.8;31
17.03.2017;08:30:00;1402;1.0;32
17.03.2017;08:40:00;1594;1.3;32
17.03.2017;08:50:00;1786;1.6;32
17.03.2017;09:00:00;3042;2.0;33
17.03.2017;09:10:00;3565;2.5;35
17.03.2017;09:20:00;3913;3.2;37
17.03.2017;09:30:00;4324;3.9;38
17.03.2017;09:40:00;4547;4.6;40
17.03.2017;09:50:00;4881;5.4;41
17.03.2017;10:00:00;5094;6.2;43
17.03.2017;10:10:00;5381;7.1;44
17.03.2017;10:20:00;5594;8.0;46
17.03.2017;10:30:00;5841;9.0;47
17.03.2017;10:40:00;6105;10.0;48
17.03.2017;10:50:00;6264;11.0;45
17.03.2017;11:00:00;6296;12.0;48
17.03.2017;11:10:00;6430;13.1;45
17.03.2017;11:20:00;6653;14.2;47
17.03.2017;11:30:00;6737;15.3;46
17.03.2017;11:40:00;6898;16.4;44
17.03.2017;11:50:00;6935;17.6;48
17.03.2017;12:00:00;7013;18.7;45
17.03.2017;12:10:00;7016;19.9;44
17.03.2017;12:20:00;7075;21.0;48
17.03.2017;12:30:00;7064;22.2;45
17.03.2017;12:40:00;7015;23.3;45
17.03.2017;12:50:00;7093;24.5;48
17.03.2017;13:00:00;7061;25.7;45
17.03.2017;13:10:00;7051;26.8;44
17.03.2017;13:25:00;6852;28.6;44
17.03.2017;13:35:00;6953;29.7;47
17.03.2017;13:45:00;6797;30.8;46
17.03.2017;13:55:00;6757;32.0;44
17.03.2017;14:05:00;6671;33.1;48
17.03.2017;14:15:00;6540;34.1;45
17.03.2017;14:25:00;6438;35.2;46
17.03.2017;14:35:00;6053;36.2;46
17.03.2017;14:45:00;6062;37.2;44
17.03.2017;14:55:00;6118;38.1;46
17.03.2017;15:05:00;5972;39.0;48
17.03.2017;15:15:00;3563;39.7;44
17.03.2017;15:25:00;3985;40.2;43
17.03.2017;15:35:00;4771;40.9;45
17.03.2017;15:45:00;3379;41.5;45
17.03.2017;15:55:00;2272;41.8;44
17.03.2017;16:05:00;828;42.0;42
17.03.2017;16:15:00;749;42.1;40
17.03.2017;16:25:00;1495;42.3;40
17.03.2017;16:35:00;2177;42.7;40
17.03.2017;16:45:00;1144;43.0;40
17.03.2017;16:55:00;776;43.2;39
17.03.2017;17:05:00;852;43.3;38
17.03.2017;17:15:00;663;43.4;38
17.03.2017;17:25:00;604;43.5;37
17.03.2017;17:35:00;585;43.6;37
17.03.2017;17:45:00;481;43.7;37
17.03.2017;17:55:00;427;43.8;37
17.03.2017;18:05:00;316;43.9;36
17.03.2017;18:15:00;200;43.9;36
17.03.2017;18:25:00;121;43.9;36
17.03.2017;18:35:00;0;43.9;0
17.03.2017;20:00:00;0;43.9;0
18.03.2017;07:05:00;0;0;8
18.03.2017;07:15:00;143;0;28
18.03.2017;07:25:00;160;0;29
18.03.2017;07:35:00;196;0;29
18.03.2017;07:45:00;243;0.1;30
18.03.2017;07:55:00;246;0.1;30
18.03.2017;08:05:00;319;0.2;30
18.03.2017;08:15:00;418;0.2;31
18.03.2017;08:25:00;533;0.3;31
18.03.2017;08:35:00;616;0.4;31
18.03.2017;08:45:00;800;0.5;31
18.03.2017;08:55:00;796;0.6;32
18.03.2017;09:05:00;879;0.8;32
18.03.2017;09:15:00;1090;1.0;32
18.03.2017;09:25:00;1025;1.1;32
18.03.2017;09:35:00;1376;1.3;32
18.03.2017;09:45:00;1342;1.6;32
18.03.2017;09:55:00;1441;1.8;33
18.03.2017;10:05:00;1475;2.1;33
18.03.2017;10:15:00;1489;2.3;33
18.03.2017;10:25:00;1349;2.5;33
18.03.2017;10:35:00;1405;2.8;33
18.03.2017;10:45:00;1604;3.0;33
18.03.2017;10:55:00;1445;3.2;34
18.03.2017;11:05:00;1275;3.5;34
18.03.2017;11:15:00;907;3.6;34
18.03.2017;11:25:00;955;3.8;34
18.03.2017;11:35:00;1169;4.0;34
18.03.2017;11:45:00;1081;4.1;34
18.03.2017;11:55:00;1261;4.3;34
18.03.2017;12:05:00;1439;4.6;34
18.03.2017;12:15:00;1354;4.8;34
18.03.2017;12:25:00;1297;5.0;34
18.03.2017;12:35:00;1582;5.3;34
18.03.2017;12:45:00;1712;5.5;34
18.03.2017;12:55:00;1597;5.8;34
18.03.2017;13:05:00;1238;6.0;34
18.03.2017;13:15:00;1304;6.2;34
18.03.2017;13:25:00;1534;6.5;34
18.03.2017;13:35:00;1360;6.7;35
18.03.2017;13:45:00;1181;6.9;35
18.03.2017;13:55:00;1016;7.1;35
18.03.2017;14:05:00;1152;7.3;35
18.03.2017;14:15:00;1433;7.5;35
18.03.2017;14:25:00;1569;7.8;35
18.03.2017;14:35:00;1357;8.0;35
18.03.2017;14:45:00;1641;8.2;35
18.03.2017;14:55:00;1077;8.4;35
18.03.2017;15:05:00;1356;8.7;35
18.03.2017;15:15:00;1277;8.9;35
18.03.2017;15:25:00;1261;9.1;35
18.03.2017;15:35:00;1059;9.3;35
18.03.2017;15:45:00;866;9.4;35
18.03.2017;15:55:00;594;9.5;35
18.03.2017;16:05:00;506;9.6;35
18.03.2017;16:15:00;469;9.7;35
18.03.2017;16:25:00;604;9.8;34
18.03.2017;16:35:00;867;9.9;34
18.03.2017;16:45:00;779;10.0;34
18.03.2017;16:55:00;703;10.2;34
18.03.2017;17:05:00;649;10.3;34
18.03.2017;17:15:00;515;10.4;34
18.03.2017;17:25:00;586;10.4;34
18.03.2017;17:35:00;509;10.5;34
18.03.2017;17:45:00;291;10.6;34
18.03.2017;17:55:00;160;10.6;34
18.03.2017;18:05:00;148;10.6;34
18.03.2017;18:15:00;132;10.7;34
18.03.2017;18:25:00;13;10.7;4
18.03.2017;20:00:00;0;10.7;0
19.03.2017;06:50:00;155;0;28
19.03.2017;07:00:00;183;0;28
19.03.2017;07:10:00;273;0;29
19.03.2017;07:20:00;312;0.1;30
19.03.2017;07:30:00;401;0.2;30
19.03.2017;07:40:00;448;0.2;30
19.03.2017;07:50:00;415;0.3;31
19.03.2017;08:00:00;457;0.4;31
19.03.2017;08:10:00;574;0.5;31
19.03.2017;08:20:00;588;0.5;31
19.03.2017;08:30:00;1346;0.7;31
19.03.2017;08:40:00;994;0.9;32
19.03.2017;08:50:00;1036;1.1;32
19.03.2017;09:00:00;814;1.3;32
19.03.2017;09:10:00;1476;1.5;32
19.03.2017;09:20:00;2209;1.8;32
19.03.2017;09:30:00;2170;2.1;33
19.03.2017;09:40:00;3609;2.7;35
19.03.2017;09:50:00;2229;3.1;35
19.03.2017;10:00:00;2161;3.5;35
19.03.2017;10:10:00;5762;4.2;37
19.03.2017;10:20:00;3907;4.9;40
19.03.2017;10:30:00;4827;5.6;40
19.03.2017;10:40:00;3925;6.2;41
19.03.2017;10:50:00;5410;7.0;43
19.03.2017;11:00:00;3734;7.7;43
19.03.2017;11:10:00;5934;8.7;46
19.03.2017;11:20:00;3146;9.3;45
19.03.2017;11:30:00;4801;10.0;45
19.03.2017;11:40:00;3829;10.7;46
19.03.2017;11:50:00;2778;11.2;44
19.03.2017;12:00:00;3923;11.8;44
19.03.2017;12:10:00;3584;12.3;44
19.03.2017;12:20:00;5150;13.1;44
19.03.2017;12:30:00;4869;13.9;46
19.03.2017;12:40:00;7797;15.1;44
19.03.2017;12:50:00;6625;16.4;44
19.03.2017;13:00:00;5773;17.5;48
19.03.2017;13:10:00;3785;18.0;46
19.03.2017;13:20:00;4165;18.6;45
19.03.2017;13:30:00;3821;19.4;46
19.03.2017;13:40:00;2716;19.8;45
19.03.2017;13:50:00;3760;20.4;45
19.03.2017;14:00:00;3468;21.0;45
19.03.2017;14:10:00;2904;21.5;44
19.03.2017;14:20:00;3250;21.9;44
19.03.2017;14:30:00;4145;22.7;45
19.03.2017;14:40:00;4907;23.4;46
19.03.2017;14:50:00;2062;23.9;45
19.03.2017;15:00:00;1626;24.1;43
19.03.2017;15:10:00;4044;24.7;42
19.03.2017;15:20:00;2905;25.3;44
19.03.2017;15:30:00;4330;26.0;45
19.03.2017;15:40:00;5371;26.9;47
19.03.2017;15:50:00;5960;27.8;48
19.03.2017;16:00:00;5665;28.8;45
19.03.2017;16:10:00;4820;29.6;47
19.03.2017;16:20:00;3325;30.2;46
19.03.2017;16:30:00;3169;30.8;46
19.03.2017;16:40:00;1856;31.2;44
19.03.2017;16:50:00;1387;31.5;42
19.03.2017;17:00:00;1723;31.7;41
19.03.2017;17:10:00;1714;32.0;41
19.03.2017;17:20:00;1400;32.3;40
19.03.2017;17:30:00;1443;32.5;39
19.03.2017;17:40:00;809;32.6;38
19.03.2017;17:50:00;597;32.7;38
19.03.2017;18:00:00;444;32.8;38
19.03.2017;18:10:00;325;32.9;37
19.03.2017;18:20:00;219;32.9;37
19.03.2017;18:30:00;132;32.9;37
19.03.2017;18:40:00;0;33.0;0
19.03.2017;20:00:00;0;33.0;0
20.03.2017;07:00:00;0;0;6
20.03.2017;07:10:00;129;0;28
20.03.2017;07:20:00;164;0;29
20.03.2017;07:30:00;259;0;29
20.03.2017;07:40:00;277;0.1;30
20.03.2017;07:50:00;312;0.1;30
20.03.2017;08:00:00;437;0.2;30
20.03.2017;08:10:00;294;0.2;31
20.03.2017;08:25:00;380;0.3;31
20.03.2017;08:35:00;444;0.4;31
20.03.2017;08:45:00;347;0.5;31
20.03.2017;08:55:00;368;0.5;32
20.03.2017;09:05:00;617;0.6;32
20.03.2017;09:15:00;812;0.7;32
20.03.2017;09:25:00;814;0.9;32
20.03.2017;09:35:00;913;1.0;32
20.03.2017;09:45:00;1000;1.2;32
20.03.2017;09:55:00;1106;1.4;32
20.03.2017;10:05:00;1062;1.5;33
20.03.2017;10:15:00;1243;1.7;33
20.03.2017;10:25:00;1083;1.9;33
20.03.2017;10:35:00;1926;2.2;33
20.03.2017;10:45:00;2393;2.5;33
20.03.2017;10:55:00;2453;2.9;34
20.03.2017;11:05:00;2112;3.3;35
20.03.2017;11:15:00;2033;3.6;35
20.03.2017;11:25:00;2421;4.0;35
20.03.2017;11:35:00;2312;4.4;36
20.03.2017;11:45:00;2728;4.8;37
20.03.2017;11:55:00;3544;5.4;38
20.03.2017;12:05:00;3643;6.0;39
20.03.2017;12:15:00;4658;6.8;41
20.03.2017;12:25:00;5214;7.6;43
20.03.2017;12:35:00;3360;8.3;43
20.03.2017;12:45:00;3635;8.9;43
20.03.2017;12:55:00;4601;9.6;44
20.03.2017;13:05:00;7107;10.6;46
20.03.2017;13:15:00;6948;11.6;47
20.03.2017;13:25:00;5033;12.6;45
20.03.2017;13:35:00;5675;13.5;46
20.03.2017;13:45:00;7577;14.6;45
20.03.2017;13:55:00;7433;15.9;45
20.03.2017;14:05:00;7345;17.1;47
20.03.2017;14:15:00;6093;18.1;44
20.03.2017;14:25:00;6807;19.2;47
20.03.2017;14:35:00;5529;20.1;45
20.03.2017;14:45:00;5191;21.0;47
20.03.2017;14:55:00;6651;22.0;44
20.03.2017;15:05:00;5988;23.1;47
20.03.2017;15:15:00;3935;23.8;48
20.03.2017;15:25:00;4973;24.5;47
20.03.2017;15:35:00;1324;24.8;45
20.03.2017;15:45:00;1356;25.1;43
20.03.2017;15:55:00;3860;25.6;43
20.03.2017;16:05:00;2512;26.0;43
20.03.2017;16:15:00;4388;26.6;44
20.03.2017;16:25:00;4217;27.3;45
20.03.2017;16:35:00;3430;27.9;45
20.03.2017;16:45:00;2957;28.4;45
20.03.2017;16:55:00;2717;28.9;44
20.03.2017;17:05:00;2293;29.3;43
20.03.2017;17:15:00;1947;29.6;42
20.03.2017;17:25:00;1510;29.9;41
20.03.2017;17:35:00;1085;30.1;40
20.03.2017;17:45:00;564;30.2;38
20.03.2017;17:55:00;387;30.3;38
20.03.2017;18:05:00;321;30.3;38
20.03.2017;18:15:00;250;30.4;37
20.03.2017;18:25:00;171;30.4;37
20.03.2017;18:35:00;82;30.4;37
20.03.2017;20:00:00;0;30.4;0
21.03.2017;06:50:00;165;0;28
21.03.2017;07:00:00;185;0;29
21.03.2017;07:10:00;200;0;29
21.03.2017;07:20:00;308;0.1;30
21.03.2017;07:30:00;449;0.2;30
21.03.2017;07:40:00;551;0.2;30
21.03.2017;07:50:00;587;0.3;31
21.03.2017;08:00:00;583;0.4;31
21.03.2017;08:10:00;732;0.5;31
21.03.2017;08:20:00;909;0.7;31
21.03.2017;08:30:00;782;0.8;32
21.03.2017;08:40:00;1205;1.0;32
21.03.2017;08:50:00;1354;1.2;32
21.03.2017;09:00:00;1373;1.4;32
21.03.2017;09:10:00;1613;1.7;32
21.03.2017;09:20:00;1648;2.0;33
21.03.2017;09:30:00;970;2.2;33
21.03.2017;09:40:00;1625;2.4;33
21.03.2017;09:50:00;1973;2.7;33
21.03.2017;10:00:00;2207;3.1;34
21.03.2017;10:10:00;2160;3.4;34
21.03.2017;10:20:00;2052;3.8;35
21.03.2017;10:30:00;2412;4.2;35
21.03.2017;10:40:00;2676;4.6;36
21.03.2017;10:50:00;2201;5.0;36
21.03.2017;11:00:00;2923;5.4;36
21.03.2017;11:10:00;4306;6.1;39
21.03.2017;11:20:00;5240;6.9;40
21.03.2017;11:30:00;5228;7.7;42
21.03.2017;11:40:00;4258;8.4;43
21.03.2017;11:50:00;3624;9.0;43
21.03.2017;12:00:00;4187;9.7;43
21.03.2017;12:10:00;4342;10.4;44
21.03.2017;12:20:00;5743;11.2;45
21.03.2017;12:30:00;5486;12.2;48
21.03.2017;12:40:00;4194;13.0;47
21.03.2017;12:50:00;5086;13.8;48
21.03.2017;13:00:00;3935;14.5;47
21.03.2017;13:10:00;3356;15.1;46
21.03.2017;13:20:00;4396;15.8;46
21.03.2017;13:30:00;3810;16.5;47
21.03.2017;13:40:00;3565;17.1;46
21.03.2017;13:50:00;4897;17.8;46
21.03.2017;14:00:00;4401;18.6;47
21.03.2017;14:10:00;3555;19.2;47
21.03.2017;14:20:00;3583;19.8;46
21.03.2017;14:30:00;3616;20.4;46
21.03.2017;14:40:00;3899;21.1;46
21.03.2017;14:50:00;4330;21.8;46
21.03.2017;15:00:00;3809;22.5;46
21.03.2017;15:10:00;2846;23.1;46
21.03.2017;15:20:00;4248;23.8;47
21.03.2017;15:30:00;4539;24.6;47
21.03.2017;15:40:00;4541;25.4;48
21.03.2017;15:50:00;3097;25.9;46
21.03.2017;16:00:00;2980;26.4;45
21.03.2017;16:10:00;4044;27.0;45
21.03.2017;16:20:00;1694;27.3;43
21.03.2017;16:30:00;1784;27.6;42
21.03.2017;16:40:00;1827;27.9;41
21.03.2017;16:50:00;1716;28.2;40
21.03.2017;17:00:00;1305;28.4;40
21.03.2017;17:10:00;993;28.6;39
21.03.2017;17:20:00;1036;28.8;38
21.03.2017;17:30:00;765;28.9;37
21.03.2017;17:40:00;568;29.0;37
21.03.2017;17:50:00;224;29.0;37
21.03.2017;18:00:00;224;29.1;37
21.03.2017;18:10:00;118;29.1;36
21.03.2017;18:20:00;66;29.1;36
21.03.2017;18:30:00;0;29.1;0
21.03.2017;18:40:00;0;29.1;0
21.03.2017;20:00:00;0;29.1;0
22.03.2017;07:45:00;275;0;28
22.03.2017;07:55:00;312;0;29
22.03.2017;08:05:00;358;0.1;29
22.03.2017;08:15:00;297;0.1;30
22.03.2017;08:25:00;288;0.2;30
22.03.2017;08:35:00;534;0.3;30
22.03.2017;08:45:00;817;0.4;31
22.03.2017;08:55:00;813;0.5;31
22.03.2017;09:05:00;923;0.7;31
22.03.2017;09:15:00;1072;0.8;31
22.03.2017;09:25:00;733;1.0;31
22.03.2017;09:35:00;1042;1.1;32
22.03.2017;09:45:00;953;1.3;32
22.03.2017;09:55:00;921;1.5;32
22.03.2017;10:05:00;1149;1.6;32
22.03.2017;10:15:00;702;1.8;32
22.03.2017;10:25:00;1161;1.9;32
22.03.2017;10:35:00;1213;2.1;32
22.03.2017;10:45:00;917;2.3;33
22.03.2017;10:55:00;1065;2.5;33
22.03.2017;11:05:00;1059;2.6;33
22.03.2017;11:15:00;1307;2.8;33
22.03.2017;11:25:00;881;3.0;33
22.03.2017;11:35:00;716;3.1;33
22.03.2017;11:45:00;664;3.2;33
22.03.2017;11:55:00;777;3.4;33
22.03.2017;12:05:00;708;3.5;33
22.03.2017;12:15:00;739;3.6;33
22.03.2017;12:25:00;681;3.7;33
22.03.2017;12:35:00;871;3.9;33
22.03.2017;12:45:00;955;4.0;33
22.03.2017;12:55:00;1580;4.2;33
22.03.2017;13:05:00;1289;4.5;33
22.03.2017;13:15:00;801;4.6;33
22.03.2017;13:25:00;821;4.8;33
22.03.2017;13:35:00;1188;4.9;33
22.03.2017;13:45:00;1766;5.2;33
22.03.2017;13:55:00;1355;5.4;33
22.03.2017;14:05:00;1139;5.7;34
22.03.2017;14:15:00;900;5.8;34
22.03.2017;14:25:00;788;6.0;34
22.03.2017;14:35:00;797;6.1;34
22.03.2017;14:45:00;910;6.2;34
22.03.2017;14:55:00;777;6.4;34
22.03.2017;15:05:00;808;6.5;33
22.03.2017;15:15:00;959;6.6;33
22.03.2017;15:25:00;1034;6.8;33
22.03.2017;15:35:00;900;7.0;33
22.03.2017;15:45:00;766;7.1;33
22.03.2017;15:55:00;694;7.2;33
22.03.2017;16:05:00;698;7.3;33
22.03.2017;16:15:00;620;7.4;33
22.03.2017;16:25:00;506;7.5;33
22.03.2017;16:35:00;477;7.6;33
22.03.2017;16:45:00;474;7.7;33
22.03.2017;16:55:00;355;7.7;33
22.03.2017;17:05:00;269;7.8;33
22.03.2017;17:15:00;266;7.8;33
22.03.2017;17:25:00;198;7.9;33
22.03.2017;17:35:00;211;7.9;33
22.03.2017;17:45:00;223;7.9;33
22.03.2017;17:55:00;227;8.0;33
22.03.2017;18:05:00;211;8.0;33
22.03.2017;18:15:00;146;8.0;33
22.03.2017;18:25:00;27;8.1;33
22.03.2017;20:00:00;0;8.1;0
23.03.2017;06:30:00;14;0;6
23.03.2017;06:40:00;230;0;28
23.03.2017;06:50:00;298;0;28
23.03.2017;07:00:00;399;0.1;29
23.03.2017;07:10:00;483;0.2;29
23.03.2017;07:20:00;634;0.3;30
23.03.2017;07:30:00;850;0.4;30
23.03.2017;07:40:00;1026;0.6;30
23.03.2017;07:50:00;1077;0.7;30
23.03.2017;08:00:00;1271;0.9;31
23.03.2017;08:10:00;1170;1.1;31
23.03.2017;08:20:00;1447;1.4;31
23.03.2017;08:30:00;2092;1.7;32
23.03.2017;08:40:00;1561;2.0;32
23.03.2017;08:50:00;2908;2.4;33
23.03.2017;09:00:00;2576;2.8;34
23.03.2017;09:10:00;3448;3.3;35
23.03.2017;09:20:00;4664;4.1;37
23.03.2017;09:30:00;4902;4.9;39
23.03.2017;09:40:00;5200;5.7;41
23.03.2017;09:50:00;5460;6.6;43
23.03.2017;10:00:00;5651;7.6;45
23.03.2017;10:10:00;5736;8.5;46
23.03.2017;10:20:00;6060;9.5;48
23.03.2017;10:30:00;6292;10.5;44
23.03.2017;10:40:00;6529;11.6;47
23.03.2017;10:50:00;6655;12.7;44
23.03.2017;11:00:00;6872;13.8;48
23.03.2017;11:10:00;6996;15.0;45
23.03.2017;11:20:00;7117;16.1;46
23.03.2017;11:30:00;7183;17.3;47
23.03.2017;11:40:00;6335;18.4;44
23.03.2017;11:50:00;7165;19.6;47
23.03.2017;12:00:00;7662;20.8;47
23.03.2017;12:10:00;7047;22.0;44
23.03.2017;12:20:00;7437;23.3;44
23.03.2017;12:30:00;7385;24.5;47
23.03.2017;12:40:00;7717;25.7;46
23.03.2017;12:50:00;7711;27.0;44
23.03.2017;13:00:00;7378;28.2;45
23.03.2017;13:10:00;7603;29.5;47
23.03.2017;13:20:00;7512;30.7;46
23.03.2017;13:30:00;7431;31.9;44
23.03.2017;13:40:00;7409;33.1;45
23.03.2017;13:50:00;7323;34.3;47
23.03.2017;14:00:00;7220;35.5;46
23.03.2017;14:10:00;7116;36.7;44
23.03.2017;14:20:00;7028;37.9;47
23.03.2017;14:30:00;6897;39.0;46
23.03.2017;14:40:00;6693;40.1;44
23.03.2017;14:50:00;6552;41.2;48
23.03.2017;15:00:00;6172;42.3;45
23.03.2017;15:10:00;5738;43.2;47
23.03.2017;15:20:00;5441;44.1;45
23.03.2017;15:30:00;5173;45.0;47
23.03.2017;15:40:00;4868;45.8;48
23.03.2017;15:50:00;5144;46.7;44
23.03.2017;16:00:00;3952;47.4;45
23.03.2017;16:10:00;3827;48.1;47
23.03.2017;16:20:00;4028;48.6;45
23.03.2017;16:30:00;3426;49.2;46
23.03.2017;16:40:00;2528;49.6;44
23.03.2017;16:50:00;2769;50.1;44
23.03.2017;17:00:00;2667;50.5;44
23.03.2017;17:10:00;2177;50.9;43
23.03.2017;17:20:00;1722;51.2;42
23.03.2017;17:30:00;1009;51.4;40
23.03.2017;17:40:00;668;51.5;39
23.03.2017;17:50:00;351;51.6;38
23.03.2017;18:00:00;251;51.6;38
23.03.2017;18:10:00;235;51.6;38
23.03.2017;18:20:00;204;51.7;37
23.03.2017;18:30:00;140;51.7;37
23.03.2017;18:40:00;27;51.7;33
23.03.2017;20:00:00;0;51.7;0
24.03.2017;06:50:00;157;0;28
24.03.2017;07:00:00;171;0;29
24.03.2017;07:10:00;222;0;29
24.03.2017;07:20:00;289;0.1;30
24.03.2017;07:30:00;305;0.1;30
24.03.2017;07:40:00;335;0.2;30
24.03.2017;07:50:00;273;0.2;31
24.03.2017;08:00:00;339;0.3;31
24.03.2017;08:10:00;337;0.3;31
24.03.2017;08:20:00;385;0.4;31
24.03.2017;08:30:00;361;0.5;31
24.03.2017;08:40:00;465;0.5;31
24.03.2017;08:50:00;601;0.6;32
24.03.2017;09:00:00;702;0.7;32
24.03.2017;09:10:00;680;0.9;32
24.03.2017;09:20:00;734;1.0;32
24.03.2017;09:30:00;902;1.1;32
24.03.2017;09:40:00;810;1.3;32
24.03.2017;09:50:00;812;1.4;32
24.03.2017;10:00:00;900;1.5;32
24.03.2017;10:10:00;903;1.7;33
24.03.2017;10:20:00;958;1.9;33
24.03.2017;10:30:00;1049;2.0;33
24.03.2017;10:40:00;1235;2.3;33
24.03.2017;10:50:00;1307;2.5;33
24.03.2017;11:00:00;1071;2.6;33
24.03.2017;11:10:00;1646;2.9;33
24.03.2017;11:20:00;2510;3.2;33
24.03.2017;11:30:00;2973;3.7;35
24.03.2017;11:40:00;2384;4.2;36
24.03.2017;11:50:00;2289;4.5;36
24.03.2017;12:00:00;3310;5.0;36
24.03.2017;12:10:00;2975;5.5;37
24.03.2017;12:20:00;3271;6.1;38
24.03.2017;12:30:00;3573;6.6;39
24.03.2017;12:40:00;4230;7.4;41
24.03.2017;12:50:00;3313;8.0;41
24.03.2017;13:00:00;3804;8.6;41
24.03.2017;13:10:00;3799;9.2;42
24.03.2017;13:20:00;4112;9.9;42
24.03.2017;13:30:00;3252;10.5;42
24.03.2017;13:40:00;4726;11.2;43
24.03.2017;13:50:00;4237;11.9;44
24.03.2017;14:00:00;3506;12.5;44
24.03.2017;14:10:00;3388;13.1;43
24.03.2017;14:20:00;3731;13.7;43
24.03.2017;14:30:00;4419;14.4;44
24.03.2017;14:40:00;3528;15.0;44
24.03.2017;14:50:00;2938;15.5;43
24.03.2017;15:00:00;4763;16.3;45
24.03.2017;15:10:00;2942;16.9;44
24.03.2017;15:20:00;1859;17.3;43
24.03.2017;15:30:00;1567;17.6;41
24.03.2017;15:40:00;1356;17.8;40
24.03.2017;15:50:00;1187;18.0;39
24.03.2017;16:00:00;1145;18.2;38
24.03.2017;16:10:00;1022;18.4;37
24.03.2017;16:20:00;796;18.5;37
24.03.2017;16:30:00;828;18.6;36
24.03.2017;16:40:00;674;18.8;36
24.03.2017;16:50:00;580;18.9;36
24.03.2017;17:00:00;523;19.0;36
24.03.2017;17:10:00;465;19.0;35
24.03.2017;17:20:00;457;19.1;35
24.03.2017;17:30:00;416;19.2;35
24.03.2017;17:40:00;378;19.2;35
24.03.2017;17:50:00;303;19.3;35
24.03.2017;18:00:00;230;19.3;35
24.03.2017;18:10:00;163;19.4;35
24.03.2017;18:20:00;117;19.4;34
24.03.2017;18:30:00;16;19.4;28
24.03.2017;18:40:00;0;19.4;0
24.03.2017;20:00:00;0;19.4;0
25.03.2017;06:50:00;139;0;28
25.03.2017;07:00:00;166;0;28
25.03.2017;07:10:00;214;0;29
25.03.2017;07:20:00;252;0.1;29
25.03.2017;07:30:00;326;0.1;30
25.03.2017;07:40:00;371;0.2;30
25.03.2017;07:50:00;430;0.2;30
25.03.2017;08:00:00;477;0.3;31
25.03.2017;08:10:00;531;0.4;31
25.03.2017;08:20:00;583;0.5;31
25.03.2017;08:30:00;700;0.6;31
25.03.2017;08:40:00;800;0.7;31
25.03.2017;08:50:00;876;0.9;31
25.03.2017;09:00:00;1003;1.0;32
25.03.2017;09:10:00;1147;1.2;32
25.03.2017;09:20:00;1305;1.4;32
25.03.2017;09:30:00;1135;1.6;32
25.03.2017;09:40:00;979;1.8;32
25.03.2017;09:50:00;976;2.0;32
25.03.2017;10:00:00;992;2.1;33
25.03.2017;10:10:00;1050;2.3;33
25.03.2017;10:20:00;1306;2.5;33
25.03.2017;10:30:00;1388;2.7;33
25.03.2017;10:40:00;1449;3.0;33
25.03.2017;10:50:00;1610;3.2;33
25.03.2017;11:00:00;1654;3.5;33
25.03.2017;11:10:00;1739;3.8;33
25.03.2017;11:20:00;1769;4.1;34
25.03.2017;11:30:00;1764;4.4;34
25.03.2017;11:40:00;1938;4.7;34
25.03.2017;11:50:00;1993;5.0;35
25.03.2017;12:00:00;2578;5.4;35
25.03.2017;12:10:00;2574;5.8;36
25.03.2017;12:20:00;2884;6.3;37
25.03.2017;12:30:00;3942;6.8;37
25.03.2017;12:40:00;3208;7.4;38
25.03.2017;12:50:00;4100;8.0;39
25.03.2017;13:00:00;3349;8.6;40
25.03.2017;13:10:00;2907;9.0;40
25.03.2017;13:20:00;3182;9.6;40
25.03.2017;13:30:00;3404;10.1;40
25.03.2017;13:40:00;2901;10.6;40
25.03.2017;13:50:00;3531;11.2;41
25.03.2017;14:00:00;4278;11.8;41
25.03.2017;14:10:00;6004;12.7;45
25.03.2017;14:20:00;6222;13.6;46
25.03.2017;14:30:00;7094;14.8;44
25.03.2017;14:40:00;6219;15.9;47
25.03.2017;14:50:00;6388;17.0;44
25.03.2017;15:00:00;6070;17.9;46
25.03.2017;15:10:00;6068;18.9;47
25.03.2017;15:20:00;5826;19.9;45
25.03.2017;15:30:00;5575;20.8;47
25.03.2017;15:40:00;5163;21.7;48
25.03.2017;15:50:00;4814;22.5;49
25.03.2017;16:00:00;4465;23.3;49
25.03.2017;16:10:00;4183;24.0;48
25.03.2017;16:20:00;3874;24.6;48
25.03.2017;16:30:00;3618;25.2;47
25.03.2017;16:40:00;3219;25.8;46
25.03.2017;16:50:00;2874;26.2;45
25.03.2017;17:00:00;2615;26.7;44
25.03.2017;17:10:00;2265;27.1;43
25.03.2017;17:20:00;1842;27.4;42
25.03.2017;17:30:00;1523;27.7;41
25.03.2017;17:40:00;1192;27.9;40
25.03.2017;17:50:00;838;28.0;39
25.03.2017;18:00:00;498;28.1;38
25.03.2017;18:10:00;334;28.2;38
25.03.2017;18:20:00;262;28.2;37
25.03.2017;18:30:00;196;28.3;37
