Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.03.2017;18:40:00;133;28.3;37
25.03.2017;18:50:00;33;28.3;30
25.03.2017;20:00:00;0;28.3;0
26.03.2017;07:35:00;9;0;22
26.03.2017;07:45:00;153;0;28
26.03.2017;07:55:00;210;0;29
26.03.2017;08:05:00;202;0;29
26.03.2017;08:15:00;277;0.1;29
26.03.2017;08:25:00;410;0.1;30
26.03.2017;08:35:00;576;0.2;30
26.03.2017;08:45:00;892;0.4;30
26.03.2017;08:55:00;832;0.5;31
26.03.2017;09:05:00;785;0.6;31
26.03.2017;09:15:00;813;0.8;31
26.03.2017;09:25:00;1011;0.9;31
26.03.2017;09:35:00;1247;1.1;32
26.03.2017;09:45:00;1291;1.4;32
26.03.2017;09:55:00;1605;1.6;32
26.03.2017;10:05:00;1321;1.8;32
26.03.2017;10:15:00;1380;2.1;33
26.03.2017;10:25:00;1411;2.3;33
26.03.2017;10:35:00;2052;2.6;33
26.03.2017;10:45:00;2757;3.0;34
26.03.2017;10:55:00;5059;3.8;36
26.03.2017;11:05:00;5442;4.7;40
26.03.2017;11:15:00;5661;5.6;42
26.03.2017;11:25:00;5963;6.6;44
26.03.2017;11:35:00;5936;7.6;46
26.03.2017;11:45:00;6228;8.6;47
26.03.2017;11:55:00;6070;9.6;44
26.03.2017;12:05:00;5133;10.6;46
26.03.2017;12:15:00;5427;11.6;45
26.03.2017;12:25:00;6251;12.5;45
26.03.2017;12:35:00;6139;13.6;44
26.03.2017;12:45:00;5717;14.6;47
26.03.2017;12:55:00;4066;15.5;48
26.03.2017;13:05:00;3551;16.1;47
26.03.2017;13:15:00;3735;16.7;46
26.03.2017;13:25:00;4012;17.4;47
26.03.2017;13:35:00;3779;18.0;46
26.03.2017;13:45:00;4976;18.8;47
26.03.2017;13:55:00;5032;19.6;48
26.03.2017;14:05:00;3817;20.3;48
26.03.2017;14:15:00;3858;21.0;47
26.03.2017;14:25:00;4918;21.7;46
26.03.2017;14:35:00;3969;22.5;43
26.03.2017;14:45:00;3006;23.2;44
26.03.2017;14:55:00;3096;23.7;44
26.03.2017;15:05:00;3184;24.2;44
26.03.2017;15:15:00;3166;24.7;44
26.03.2017;15:25:00;2198;25.1;43
26.03.2017;15:35:00;2057;25.5;42
26.03.2017;15:45:00;2162;25.8;41
26.03.2017;15:55:00;3822;26.4;41
26.03.2017;16:05:00;4865;27.2;45
26.03.2017;16:15:00;3840;27.8;44
26.03.2017;16:25:00;2466;28.2;43
26.03.2017;16:35:00;2589;28.7;43
26.03.2017;16:45:00;2988;29.3;43
26.03.2017;16:55:00;2422;29.8;42
26.03.2017;17:05:00;2164;30.1;42
26.03.2017;17:15:00;1627;30.4;41
26.03.2017;17:25:00;1533;30.7;40
26.03.2017;17:35:00;1588;30.9;39
26.03.2017;17:45:00;1004;31.1;38
26.03.2017;17:55:00;757;31.3;37
26.03.2017;18:05:00;689;31.4;37
26.03.2017;18:15:00;710;31.5;37
26.03.2017;18:25:00;433;31.6;37
26.03.2017;18:35:00;365;31.6;36
26.03.2017;18:45:00;291;31.7;36
26.03.2017;18:55:00;318;31.7;36
26.03.2017;19:05:00;293;31.8;36
26.03.2017;19:15:00;320;31.9;35
26.03.2017;19:25:00;228;31.9;35
26.03.2017;19:35:00;152;31.9;35
26.03.2017;19:45:00;109;31.9;35
26.03.2017;19:55:00;7;31.9;23
26.03.2017;20:05:00;0;31.9;0
27.03.2017;07:30:00;179;0;28
27.03.2017;07:40:00;226;0;29
27.03.2017;07:50:00;288;0.1;29
27.03.2017;08:00:00;341;0.1;29
27.03.2017;08:10:00;401;0.2;30
27.03.2017;08:20:00;443;0.2;30
27.03.2017;08:30:00;495;0.3;30
27.03.2017;08:40:00;583;0.4;31
27.03.2017;08:50:00;857;0.5;31
27.03.2017;09:00:00;1208;0.7;31
27.03.2017;09:10:00;1399;1.0;31
27.03.2017;09:20:00;1607;1.2;32
27.03.2017;09:30:00;1780;1.5;32
27.03.2017;09:40:00;3136;2.0;33
27.03.2017;09:50:00;3612;2.6;35
27.03.2017;10:00:00;4091;3.2;36
27.03.2017;10:10:00;4518;3.9;38
27.03.2017;10:20:00;4809;4.7;40
27.03.2017;10:30:00;5117;5.5;42
27.03.2017;10:40:00;5374;6.4;43
27.03.2017;10:50:00;5648;7.3;45
27.03.2017;11:00:00;5879;8.3;46
27.03.2017;11:10:00;6099;9.3;48
27.03.2017;11:20:00;6283;10.3;44
27.03.2017;11:30:00;6466;11.4;47
27.03.2017;11:40:00;6622;12.5;44
27.03.2017;11:50:00;6805;13.6;48
27.03.2017;12:00:00;6934;14.7;45
27.03.2017;12:10:00;7028;15.9;45
27.03.2017;12:20:00;7155;17.1;47
27.03.2017;12:30:00;7292;18.3;45
27.03.2017;12:40:00;7375;19.5;45
27.03.2017;12:50:00;7464;20.7;47
27.03.2017;13:00:00;7502;21.9;46
27.03.2017;13:10:00;7525;23.2;44
27.03.2017;13:20:00;7581;24.4;45
27.03.2017;13:30:00;7592;25.7;47
27.03.2017;13:40:00;7555;26.9;47
27.03.2017;13:50:00;7543;28.2;45
27.03.2017;14:00:00;7507;29.4;44
27.03.2017;14:10:00;7464;30.6;47
27.03.2017;14:20:00;7401;31.9;47
27.03.2017;14:30:00;7385;33.1;45
27.03.2017;14:40:00;7315;34.3;44
27.03.2017;14:50:00;7203;35.5;47
27.03.2017;15:00:00;7132;36.7;47
27.03.2017;15:10:00;7014;37.8;44
27.03.2017;15:20:00;6909;39.0;46
27.03.2017;15:30:00;6786;40.1;47
27.03.2017;15:40:00;6562;41.2;44
27.03.2017;15:50:00;6406;42.3;48
27.03.2017;16:00:00;6242;43.3;45
27.03.2017;16:10:00;6022;44.3;47
27.03.2017;16:20:00;5793;45.3;45
27.03.2017;16:30:00;5625;46.2;48
27.03.2017;16:40:00;5284;47.1;44
27.03.2017;16:50:00;4898;47.9;47
27.03.2017;17:00:00;4566;48.7;48
27.03.2017;17:10:00;4298;49.4;48
27.03.2017;17:20:00;4067;50.1;48
27.03.2017;17:30:00;3821;50.7;48
27.03.2017;17:40:00;3513;51.3;47
27.03.2017;17:50:00;3187;51.8;47
27.03.2017;18:00:00;2829;52.3;46
27.03.2017;18:10:00;2394;52.7;44
27.03.2017;18:20:00;1996;53.1;43
27.03.2017;18:30:00;1655;53.4;42
27.03.2017;18:40:00;1334;53.6;41
27.03.2017;18:50:00;983;53.8;40
27.03.2017;19:00:00;639;53.9;39
27.03.2017;19:10:00;334;54.0;38
27.03.2017;19:20:00;245;54.0;38
27.03.2017;19:30:00;194;54.1;38
27.03.2017;19:40:00;139;54.1;37
27.03.2017;19:50:00;44;54.1;37
27.03.2017;20:00:00;0;54.1;0
27.03.2017;20:05:00;0;54.1;0
28.03.2017;07:15:00;0;0;2
28.03.2017;07:25:00;163;0;28
28.03.2017;07:35:00;215;0;28
28.03.2017;07:45:00;274;0;29
28.03.2017;07:55:00;327;0.1;29
28.03.2017;08:05:00;386;0.2;30
28.03.2017;08:15:00;441;0.2;30
28.03.2017;08:25:00;507;0.3;30
28.03.2017;08:35:00;579;0.4;31
28.03.2017;08:45:00;674;0.5;31
28.03.2017;08:55:00;1154;0.7;31
28.03.2017;09:05:00;1329;0.9;31
28.03.2017;09:15:00;1504;1.1;32
28.03.2017;09:25:00;1670;1.4;32
28.03.2017;09:35:00;2788;1.8;32
28.03.2017;09:45:00;3210;2.3;34
28.03.2017;09:55:00;3612;2.9;35
28.03.2017;10:05:00;4000;3.6;37
28.03.2017;10:15:00;4378;4.3;39
28.03.2017;10:25:00;4684;5.0;40
28.03.2017;10:35:00;4963;5.8;42
28.03.2017;10:45:00;5253;6.7;43
28.03.2017;10:55:00;5507;7.6;45
28.03.2017;11:05:00;5745;8.5;46
28.03.2017;11:15:00;5946;9.5;47
28.03.2017;11:25:00;6143;10.5;46
28.03.2017;11:35:00;6307;11.5;46
28.03.2017;11:45:00;6460;12.6;47
28.03.2017;11:55:00;6604;13.7;46
28.03.2017;12:05:00;6772;14.8;45
28.03.2017;12:15:00;6914;15.9;47
28.03.2017;12:25:00;7088;17.1;44
28.03.2017;12:35:00;7129;18.3;47
28.03.2017;12:45:00;7175;19.4;47
28.03.2017;12:55:00;7226;20.6;44
28.03.2017;13:05:00;7324;21.8;46
28.03.2017;13:15:00;7334;23.1;48
28.03.2017;13:25:00;7361;24.3;45
28.03.2017;13:35:00;7392;25.5;44
28.03.2017;13:45:00;7390;26.7;47
28.03.2017;13:55:00;7471;27.9;47
28.03.2017;14:05:00;7402;29.2;45
28.03.2017;14:15:00;7395;30.4;44
28.03.2017;14:25:00;7269;31.6;47
28.03.2017;14:35:00;7214;32.8;47
28.03.2017;14:45:00;7185;34.0;45
28.03.2017;14:55:00;7054;35.1;45
28.03.2017;15:05:00;7045;36.3;48
28.03.2017;15:15:00;6848;37.4;45
28.03.2017;15:25:00;6806;38.6;45
28.03.2017;15:35:00;6536;39.6;47
28.03.2017;15:45:00;6363;40.7;44
28.03.2017;15:55:00;6333;41.8;48
28.03.2017;16:05:00;4665;42.7;44
28.03.2017;16:15:00;5928;43.7;48
28.03.2017;16:25:00;5519;44.6;44
28.03.2017;16:35:00;5413;45.5;47
28.03.2017;16:45:00;5023;46.3;48
28.03.2017;16:55:00;4727;47.1;44
28.03.2017;17:05:00;4289;47.8;45
28.03.2017;17:15:00;4100;48.5;46
28.03.2017;17:25:00;3756;49.1;46
28.03.2017;17:40:00;3366;50.0;46
28.03.2017;17:50:00;3064;50.5;45
28.03.2017;18:00:00;2745;51.0;45
28.03.2017;18:10:00;2256;51.4;44
28.03.2017;18:20:00;1989;51.7;43
28.03.2017;18:30:00;1639;52.0;42
28.03.2017;18:40:00;1290;52.2;41
28.03.2017;18:50:00;967;52.4;40
28.03.2017;19:00:00;657;52.5;39
28.03.2017;19:10:00;439;52.6;38
28.03.2017;19:20:00;269;52.7;38
28.03.2017;19:30:00;205;52.7;37
28.03.2017;19:40:00;148;52.7;37
28.03.2017;19:50:00;64;52.7;37
28.03.2017;20:00:00;0;52.7;0
28.03.2017;20:10:00;0;52.7;0
29.03.2017;07:15:00;0;0;4
29.03.2017;07:25:00;158;0;28
29.03.2017;07:35:00;191;0;29
29.03.2017;07:45:00;241;0;29
29.03.2017;07:55:00;418;0.1;30
29.03.2017;08:05:00;666;0.2;30
29.03.2017;08:15:00;656;0.3;30
29.03.2017;08:25:00;497;0.4;31
29.03.2017;08:35:00;542;0.5;31
29.03.2017;08:45:00;717;0.6;31
29.03.2017;08:55:00;1059;0.7;31
29.03.2017;09:05:00;1358;1.0;31
29.03.2017;09:15:00;1527;1.2;32
29.03.2017;09:25:00;1721;1.5;32
29.03.2017;09:35:00;2824;1.9;33
29.03.2017;09:45:00;3156;2.4;34
29.03.2017;09:55:00;3667;3.0;36
29.03.2017;10:05:00;4095;3.7;37
29.03.2017;10:15:00;4420;4.4;39
29.03.2017;10:25:00;4694;5.1;41
29.03.2017;10:35:00;5063;6.0;42
29.03.2017;10:45:00;5408;6.8;44
29.03.2017;10:55:00;5580;7.8;45
29.03.2017;11:05:00;5657;8.7;47
29.03.2017;11:15:00;5608;9.6;48
29.03.2017;11:25:00;5876;10.6;48
29.03.2017;11:35:00;6233;11.6;45
29.03.2017;11:45:00;6142;12.6;48
29.03.2017;11:55:00;6439;13.6;44
29.03.2017;12:05:00;6559;14.7;47
29.03.2017;12:15:00;5854;15.7;44
29.03.2017;12:25:00;4034;16.5;46
29.03.2017;12:35:00;6875;17.7;45
29.03.2017;12:45:00;6473;18.8;47
29.03.2017;12:55:00;4699;19.6;48
29.03.2017;13:05:00;5279;20.4;44
29.03.2017;13:15:00;7417;21.3;47
29.03.2017;13:25:00;7141;22.5;44
29.03.2017;13:35:00;7431;23.6;46
29.03.2017;13:45:00;7210;24.8;48
29.03.2017;13:55:00;7053;25.7;44
29.03.2017;14:05:00;7322;26.9;45
29.03.2017;14:15:00;7207;28.0;48
29.03.2017;14:25:00;4990;29.0;45
29.03.2017;14:35:00;7813;29.8;47
29.03.2017;14:45:00;4866;30.8;45
29.03.2017;14:55:00;5210;31.8;47
29.03.2017;15:05:00;7272;32.8;45
29.03.2017;15:15:00;7009;34.0;48
29.03.2017;15:25:00;6683;35.1;45
29.03.2017;15:35:00;6512;36.1;45
29.03.2017;15:45:00;6429;37.2;47
29.03.2017;15:55:00;6516;38.3;44
29.03.2017;16:05:00;6203;39.3;48
29.03.2017;16:15:00;5890;40.3;44
29.03.2017;16:25:00;5801;41.3;47
29.03.2017;16:35:00;5407;42.2;44
29.03.2017;16:45:00;5014;43.0;46
29.03.2017;16:55:00;4649;43.8;48
29.03.2017;17:05:00;4388;44.5;48
29.03.2017;17:15:00;3997;45.2;48
29.03.2017;17:25:00;3743;45.8;48
29.03.2017;17:35:00;3575;46.4;47
29.03.2017;17:45:00;3412;47.0;47
29.03.2017;17:55:00;3005;47.5;46
29.03.2017;18:05:00;2573;48.0;45
29.03.2017;18:15:00;2353;48.4;44
29.03.2017;18:25:00;1980;48.7;43
29.03.2017;18:35:00;1383;49.0;42
29.03.2017;18:45:00;1114;49.2;41
29.03.2017;18:55:00;759;49.3;39
29.03.2017;19:05:00;551;49.4;39
29.03.2017;19:15:00;393;49.5;38
29.03.2017;19:25:00;275;49.5;38
29.03.2017;19:35:00;192;49.6;37
29.03.2017;19:45:00;121;49.6;37
29.03.2017;19:55:00;0;49.6;0
29.03.2017;20:00:00;0;49.6;0
30.03.2017;07:15:00;17;0;11
30.03.2017;07:25:00;206;0;28
30.03.2017;07:35:00;287;0;29
30.03.2017;07:45:00;347;0.1;29
30.03.2017;07:55:00;417;0.1;30
30.03.2017;08:05:00;462;0.2;30
30.03.2017;08:15:00;536;0.3;30
30.03.2017;08:25:00;638;0.4;31
30.03.2017;08:35:00;755;0.5;31
30.03.2017;08:45:00;957;0.7;31
30.03.2017;08:55:00;1383;0.9;31
30.03.2017;09:05:00;1502;1.1;32
30.03.2017;09:15:00;1639;1.4;32
30.03.2017;09:25:00;2256;1.7;32
30.03.2017;09:35:00;2722;2.1;33
30.03.2017;09:45:00;3424;2.7;35
30.03.2017;09:55:00;3901;3.3;36
30.03.2017;10:05:00;4137;4.0;38
30.03.2017;10:15:00;4545;4.7;40
30.03.2017;10:25:00;5030;5.5;41
30.03.2017;10:35:00;5100;6.3;43
30.03.2017;10:45:00;5399;7.2;44
30.03.2017;10:55:00;5737;8.2;46
30.03.2017;11:05:00;5827;9.1;47
30.03.2017;11:15:00;5998;10.1;48
30.03.2017;11:25:00;6267;11.1;45
30.03.2017;11:35:00;5813;12.1;48
30.03.2017;11:45:00;6790;13.2;44
30.03.2017;11:55:00;6067;14.2;47
30.03.2017;12:05:00;6712;15.3;44
30.03.2017;12:15:00;7065;16.4;48
30.03.2017;12:25:00;7108;17.6;45
30.03.2017;12:35:00;7361;18.8;44
30.03.2017;12:45:00;6990;19.9;47
30.03.2017;12:55:00;7446;21.1;45
30.03.2017;13:05:00;7429;22.3;44
30.03.2017;13:15:00;7492;23.5;47
30.03.2017;13:25:00;7167;24.7;46
30.03.2017;13:35:00;7538;26.0;44
30.03.2017;13:45:00;7097;27.1;47
30.03.2017;13:55:00;7788;28.4;47
30.03.2017;14:05:00;7547;29.7;45
30.03.2017;14:15:00;7487;30.9;44
30.03.2017;14:25:00;6657;32.0;47
30.03.2017;14:35:00;7256;33.2;46
30.03.2017;14:45:00;7240;34.4;44
30.03.2017;14:55:00;6716;35.5;47
30.03.2017;15:05:00;7117;36.7;47
30.03.2017;15:15:00;6590;37.8;44
30.03.2017;15:25:00;6208;38.8;48
30.03.2017;15:35:00;6856;40.0;45
30.03.2017;15:45:00;6596;41.1;45
30.03.2017;15:55:00;5929;42.1;46
30.03.2017;16:05:00;5980;43.1;44
30.03.2017;16:15:00;5426;44.0;46
30.03.2017;16:25:00;5682;44.9;48
30.03.2017;16:35:00;4713;45.6;44
30.03.2017;16:45:00;5373;46.5;46
30.03.2017;16:55:00;4829;47.3;48
30.03.2017;17:05:00;4267;48.0;49
30.03.2017;17:15:00;4334;48.8;49
30.03.2017;17:25:00;3834;49.4;48
30.03.2017;17:35:00;3339;50.0;47
30.03.2017;17:45:00;3350;50.5;47
30.03.2017;17:55:00;2985;51.0;46
30.03.2017;18:05:00;2781;51.5;45
30.03.2017;18:15:00;2207;51.9;44
30.03.2017;18:25:00;1380;52.2;42
30.03.2017;18:35:00;779;52.3;41
30.03.2017;18:45:00;815;52.4;40
30.03.2017;18:55:00;547;52.5;39
30.03.2017;19:05:00;526;52.6;38
30.03.2017;19:15:00;465;52.7;38
30.03.2017;19:25:00;342;52.8;38
30.03.2017;19:35:00;255;52.8;37
30.03.2017;19:45:00;163;52.8;37
30.03.2017;19:55:00;16;52.9;22
30.03.2017;20:05:00;0;52.9;0
31.03.2017;07:10:00;0;0;2
31.03.2017;07:20:00;157;0;28
31.03.2017;07:30:00;202;0;29
31.03.2017;07:40:00;251;0;29
31.03.2017;07:50:00;298;0.1;30
31.03.2017;08:00:00;335;0.1;30
31.03.2017;08:10:00;378;0.2;30
31.03.2017;08:20:00;422;0.3;31
31.03.2017;08:30:00;474;0.3;31
31.03.2017;08:40:00;553;0.4;31
31.03.2017;08:50:00;1097;0.6;31
31.03.2017;09:00:00;1281;0.8;32
31.03.2017;09:10:00;1434;1.0;32
31.03.2017;09:20:00;1646;1.3;32
31.03.2017;09:30:00;2456;1.6;32
31.03.2017;09:40:00;3355;2.2;34
31.03.2017;09:50:00;3816;2.8;36
31.03.2017;10:00:00;4211;3.4;38
31.03.2017;10:10:00;4525;4.2;39
31.03.2017;10:20:00;4869;5.0;41
31.03.2017;10:30:00;5151;5.8;43
31.03.2017;10:40:00;4962;6.6;44
31.03.2017;10:50:00;5730;7.6;45
31.03.2017;11:00:00;5609;8.5;47
31.03.2017;11:10:00;6035;9.5;48
31.03.2017;11:20:00;6173;10.5;44
31.03.2017;11:30:00;6332;11.5;47
31.03.2017;11:40:00;6757;12.6;44
31.03.2017;11:50:00;6692;13.7;48
31.03.2017;12:00:00;7089;14.9;45
31.03.2017;12:10:00;6952;16.0;45
31.03.2017;12:20:00;6819;17.1;47
31.03.2017;12:30:00;6539;18.2;44
31.03.2017;12:40:00;6726;19.3;48
31.03.2017;12:50:00;6948;20.4;45
31.03.2017;13:00:00;7668;21.6;44
31.03.2017;13:10:00;7019;22.9;46
31.03.2017;13:20:00;6472;23.9;46
31.03.2017;13:30:00;6639;25.0;44
31.03.2017;13:40:00;7114;26.1;47
31.03.2017;13:50:00;6662;27.2;45
31.03.2017;14:00:00;6616;28.4;44
31.03.2017;14:10:00;6373;29.5;47
31.03.2017;14:20:00;7024;30.6;45
31.03.2017;14:30:00;6637;31.7;45
31.03.2017;14:40:00;6616;32.8;47
31.03.2017;14:50:00;6199;33.9;44
31.03.2017;15:00:00;6307;34.9;48
31.03.2017;15:10:00;6275;35.9;44
31.03.2017;15:20:00;4970;36.8;47
31.03.2017;15:30:00;5100;37.6;48
31.03.2017;15:40:00;5808;38.6;44
31.03.2017;15:50:00;5281;39.5;47
31.03.2017;16:00:00;5687;40.5;44
31.03.2017;16:10:00;4437;41.2;46
31.03.2017;16:20:00;3598;41.9;46
31.03.2017;16:30:00;3262;42.4;45
31.03.2017;16:40:00;4364;43.0;46
31.03.2017;16:50:00;3171;43.7;46
31.03.2017;17:00:00;2553;44.1;45
31.03.2017;17:10:00;1893;44.4;44
31.03.2017;17:20:00;1757;44.7;42
31.03.2017;17:30:00;1751;45.0;42
31.03.2017;17:40:00;1701;45.4;41
31.03.2017;17:50:00;1210;45.6;40
31.03.2017;18:00:00;1100;45.8;39
31.03.2017;18:10:00;1043;45.9;39
31.03.2017;18:20:00;935;46.1;38
31.03.2017;18:30:00;873;46.2;38
31.03.2017;18:40:00;746;46.4;38
31.03.2017;18:50:00;569;46.5;37
31.03.2017;19:00:00;455;46.6;37
31.03.2017;19:10:00;354;46.6;37
31.03.2017;19:20:00;273;46.7;37
31.03.2017;19:30:00;197;46.7;36
31.03.2017;19:40:00;142;46.7;36
31.03.2017;19:50:00;16;46.7;33
31.03.2017;20:00:00;0;46.7;0
31.03.2017;20:05:00;0;46.7;0
01.04.2017;06:55:00;15;0;5
01.04.2017;07:05:00;254;0;28
01.04.2017;07:15:00;159;0;29
01.04.2017;07:25:00;143;0;29
01.04.2017;07:35:00;146;0.1;30
01.04.2017;07:45:00;164;0.1;30
01.04.2017;07:55:00;190;0.1;30
01.04.2017;08:05:00;223;0.2;31
01.04.2017;08:15:00;255;0.2;31
01.04.2017;08:25:00;300;0.2;31
01.04.2017;08:35:00;352;0.3;31
01.04.2017;08:45:00;404;0.4;32
01.04.2017;08:55:00;490;0.4;32
01.04.2017;09:05:00;534;0.5;32
01.04.2017;09:15:00;582;0.6;32
01.04.2017;09:25:00;685;0.7;32
01.04.2017;09:35:00;695;0.8;32
01.04.2017;09:45:00;736;1.0;32
01.04.2017;09:55:00;912;1.1;32
01.04.2017;10:05:00;1168;1.3;33
01.04.2017;10:15:00;1379;1.5;33
01.04.2017;10:25:00;1442;1.7;33
01.04.2017;10:35:00;1533;2.0;33
01.04.2017;10:45:00;1769;2.3;33
01.04.2017;10:55:00;2215;2.6;34
01.04.2017;11:05:00;2578;3.0;35
01.04.2017;11:15:00;2717;3.5;35
01.04.2017;11:25:00;2540;3.9;36
01.04.2017;11:35:00;2546;4.3;36
01.04.2017;11:45:00;2756;4.8;37
01.04.2017;11:55:00;3026;5.3;38
01.04.2017;12:05:00;2905;5.7;38
01.04.2017;12:15:00;3047;6.2;39
01.04.2017;12:25:00;3268;6.8;39
01.04.2017;12:35:00;3213;7.3;40
01.04.2017;12:45:00;3355;7.8;40
01.04.2017;12:55:00;4656;8.6;41
01.04.2017;13:05:00;5324;9.4;44
01.04.2017;13:15:00;7568;10.6;47
01.04.2017;13:25:00;7777;11.9;47
01.04.2017;13:35:00;7554;13.1;44
01.04.2017;13:45:00;7511;14.4;45
01.04.2017;13:55:00;7578;15.6;47
01.04.2017;14:05:00;7484;16.9;46
01.04.2017;14:15:00;7508;18.1;44
01.04.2017;14:25:00;7452;19.3;46
01.04.2017;14:35:00;6015;20.3;45
01.04.2017;14:45:00;5245;21.4;43
01.04.2017;14:55:00;7567;22.5;47
01.04.2017;15:05:00;8072;23.8;46
01.04.2017;15:15:00;7692;25.1;44
01.04.2017;15:25:00;6148;26.2;47
01.04.2017;15:35:00;4087;26.9;44
01.04.2017;15:45:00;5908;27.9;47
01.04.2017;15:55:00;6066;28.7;47
01.04.2017;16:05:00;4851;29.7;45
01.04.2017;16:15:00;5036;30.3;45
01.04.2017;16:25:00;3882;31.0;46
01.04.2017;16:35:00;4439;31.7;47
01.04.2017;16:45:00;2082;32.1;45
01.04.2017;16:55:00;2151;32.5;44
01.04.2017;17:05:00;1701;32.8;43
01.04.2017;17:15:00;1451;33.0;42
01.04.2017;17:25:00;1170;33.2;41
01.04.2017;17:35:00;1065;33.4;40
01.04.2017;17:45:00;1117;33.6;39
01.04.2017;17:55:00;1175;33.8;39
01.04.2017;18:05:00;1404;34.0;38
01.04.2017;18:15:00;1498;34.3;38
01.04.2017;18:25:00;779;34.4;38
01.04.2017;18:35:00;618;34.5;37
01.04.2017;18:45:00;630;34.6;37
01.04.2017;18:55:00;624;34.7;37
01.04.2017;19:05:00;513;34.8;37
01.04.2017;19:15:00;361;34.9;36
01.04.2017;19:25:00;215;34.9;36
01.04.2017;19:35:00;145;35.0;36
01.04.2017;19:45:00;101;35.0;36
01.04.2017;19:55:00;0;35.0;0
01.04.2017;20:05:00;0;35.0;0
01.04.2017;21:00:00;0;35.0;0
02.04.2017;07:15:00;0;0;1
02.04.2017;07:25:00;157;0;28
02.04.2017;07:35:00;175;0;29
02.04.2017;07:45:00;189;0;29
02.04.2017;07:55:00;261;0.1;30
02.04.2017;08:05:00;313;0.1;30
02.04.2017;08:15:00;396;0.2;31
02.04.2017;08:25:00;533;0.3;31
02.04.2017;08:35:00;519;0.3;31
02.04.2017;08:45:00;799;0.5;31
02.04.2017;08:55:00;995;0.6;31
02.04.2017;09:05:00;733;0.8;32
02.04.2017;09:15:00;832;0.9;32
02.04.2017;09:25:00;773;1.0;32
02.04.2017;09:35:00;1872;1.3;32
02.04.2017;09:45:00;2930;1.7;33
02.04.2017;09:55:00;3571;2.3;34
02.04.2017;10:05:00;3690;3.0;38
02.04.2017;10:15:00;3821;3.6;38
02.04.2017;10:25:00;5212;4.5;41
02.04.2017;10:35:00;5304;5.4;43
02.04.2017;10:45:00;5791;6.3;45
02.04.2017;10:55:00;6129;7.3;47
02.04.2017;11:05:00;6682;8.4;47
02.04.2017;11:15:00;6702;9.5;46
02.04.2017;11:25:00;6219;10.4;48
02.04.2017;11:35:00;6400;11.5;45
02.04.2017;11:45:00;6987;12.7;45
02.04.2017;11:55:00;6819;13.8;47
02.04.2017;12:05:00;7905;15.0;44
02.04.2017;12:15:00;7693;16.3;45
02.04.2017;12:25:00;8075;17.6;46
02.04.2017;12:35:00;5807;18.8;47
02.04.2017;12:45:00;2479;19.4;42
02.04.2017;12:55:00;5253;20.0;43
02.04.2017;13:05:00;3418;21.0;43
02.04.2017;13:15:00;4370;21.6;44
02.04.2017;13:25:00;7703;22.8;47
02.04.2017;13:35:00;6978;23.6;44
02.04.2017;13:45:00;8203;24.9;45
02.04.2017;13:55:00;6969;26.1;44
02.04.2017;14:05:00;2122;26.5;43
02.04.2017;14:15:00;9052;27.8;47
02.04.2017;14:25:00;7894;29.0;47
02.04.2017;14:35:00;7267;30.1;44
02.04.2017;14:45:00;8044;31.5;44
02.04.2017;14:55:00;4159;32.3;46
02.04.2017;15:05:00;2737;33.1;43
02.04.2017;15:15:00;4601;33.9;45
02.04.2017;15:25:00;3186;34.5;45
02.04.2017;15:35:00;6497;35.4;48
02.04.2017;15:45:00;5188;36.3;44
02.04.2017;15:55:00;2230;36.8;44
02.04.2017;16:05:00;4417;37.6;46
02.04.2017;16:15:00;3738;38.1;45
02.04.2017;16:25:00;4939;38.9;47
02.04.2017;16:35:00;2416;39.6;47
02.04.2017;16:45:00;2999;40.0;46
02.04.2017;16:55:00;1460;40.3;44
02.04.2017;17:05:00;3929;40.8;44
02.04.2017;17:15:00;3921;41.5;45
02.04.2017;17:25:00;3760;42.0;45
02.04.2017;17:35:00;1320;42.3;43
02.04.2017;17:45:00;1319;42.5;42
02.04.2017;17:55:00;1437;42.8;41
02.04.2017;18:05:00;1161;43.0;40
02.04.2017;18:15:00;819;43.1;39
02.04.2017;18:25:00;789;43.3;38
02.04.2017;18:35:00;795;43.4;38
02.04.2017;18:45:00;738;43.5;38
02.04.2017;18:55:00;667;43.6;37
02.04.2017;19:05:00;505;43.7;37
02.04.2017;19:15:00;465;43.8;37
02.04.2017;19:25:00;270;43.8;37
02.04.2017;19:35:00;202;43.9;37
02.04.2017;19:45:00;140;43.9;36
02.04.2017;19:55:00;0;43.9;19
02.04.2017;21:00:00;0;43.9;0
03.04.2017;07:05:00;0;0;7
03.04.2017;07:15:00;166;0;28
03.04.2017;07:25:00;223;0;29
03.04.2017;07:35:00;298;0.1;29
03.04.2017;07:45:00;389;0.1;30
03.04.2017;07:55:00;488;0.2;30
03.04.2017;08:05:00;600;0.3;31
03.04.2017;08:15:00;728;0.4;31
03.04.2017;08:25:00;862;0.5;31
03.04.2017;08:35:00;1059;0.7;31
03.04.2017;08:45:00;1360;0.9;31
03.04.2017;08:55:00;1545;1.2;32
03.04.2017;09:05:00;1656;1.4;32
03.04.2017;09:15:00;1881;1.7;32
03.04.2017;09:25:00;2082;2.1;33
03.04.2017;09:35:00;2763;2.5;34
03.04.2017;09:45:00;3030;3.0;35
03.04.2017;09:55:00;3138;3.5;36
03.04.2017;10:05:00;3119;4.0;37
03.04.2017;10:15:00;2653;4.4;37
03.04.2017;10:25:00;3059;4.9;38
03.04.2017;10:35:00;4310;5.6;39
03.04.2017;10:45:00;4653;6.4;41
03.04.2017;10:55:00;2923;7.0;41
03.04.2017;11:05:00;3311;7.5;41
03.04.2017;11:15:00;5489;8.4;43
03.04.2017;11:25:00;3822;9.0;43
03.04.2017;11:35:00;3430;9.5;42
03.04.2017;11:45:00;2354;9.9;41
03.04.2017;11:55:00;3829;10.6;43
03.04.2017;12:05:00;7837;11.6;45
03.04.2017;12:15:00;7262;12.7;45
03.04.2017;12:25:00;2617;13.3;42
03.04.2017;12:35:00;2749;13.7;42
03.04.2017;12:45:00;2483;14.2;42
03.04.2017;12:55:00;2574;14.5;41
03.04.2017;13:05:00;3068;15.0;41
03.04.2017;13:15:00;2819;15.6;42
03.04.2017;13:25:00;4677;16.2;43
03.04.2017;13:35:00;7245;17.0;44
03.04.2017;13:45:00;3926;17.7;45
03.04.2017;13:55:00;7689;18.8;47
03.04.2017;14:05:00;7533;20.1;47
03.04.2017;14:15:00;6011;21.2;44
03.04.2017;14:25:00;5713;22.1;48
03.04.2017;14:35:00;7771;23.1;47
03.04.2017;14:45:00;6195;24.2;46
03.04.2017;14:55:00;3657;24.8;45
03.04.2017;15:05:00;3959;25.4;45
03.04.2017;15:15:00;5833;26.0;46
03.04.2017;15:25:00;7086;27.2;44
03.04.2017;15:35:00;6692;28.3;47
03.04.2017;15:45:00;5307;29.3;45
03.04.2017;15:55:00;5543;30.2;48
03.04.2017;16:05:00;5607;31.1;47
03.04.2017;16:15:00;1611;31.4;42
03.04.2017;16:25:00;1506;31.7;41
03.04.2017;16:35:00;1245;31.9;40
03.04.2017;16:45:00;1891;32.2;40
03.04.2017;16:55:00;4640;32.9;43
03.04.2017;17:05:00;4475;33.7;44
03.04.2017;17:15:00;4331;34.4;46
03.04.2017;17:25:00;1282;34.7;43
03.04.2017;17:35:00;458;34.8;41
03.04.2017;17:45:00;800;34.9;40
03.04.2017;17:55:00;1048;35.1;39
03.04.2017;18:05:00;840;35.3;38
03.04.2017;18:15:00;896;35.4;38
03.04.2017;18:25:00;814;35.5;38
03.04.2017;18:35:00;738;35.7;37
03.04.2017;18:45:00;854;35.8;37
03.04.2017;18:55:00;659;35.9;37
03.04.2017;19:05:00;420;36.0;37
03.04.2017;19:15:00;451;36.1;36
03.04.2017;19:25:00;437;36.1;36
03.04.2017;19:35:00;298;36.2;36
03.04.2017;19:45:00;191;36.2;36
03.04.2017;19:55:00;32;36.3;22
03.04.2017;21:00:00;0;36.3;0
04.04.2017;07:20:00;146;0;28
04.04.2017;07:30:00;181;0;29
04.04.2017;07:40:00;260;0;29
04.04.2017;07:50:00;366;0.1;30
04.04.2017;08:00:00;517;0.2;30
04.04.2017;08:10:00;559;0.3;30
04.04.2017;08:20:00;593;0.4;31
04.04.2017;08:30:00;723;0.5;31
04.04.2017;08:40:00;859;0.6;31
04.04.2017;08:50:00;695;0.7;31
04.04.2017;09:00:00;998;0.9;32
04.04.2017;09:10:00;1515;1.1;32
04.04.2017;09:20:00;1495;1.3;32
04.04.2017;09:30:00;2472;1.7;32
04.04.2017;09:40:00;2798;2.2;34
04.04.2017;09:50:00;3708;2.7;35
04.04.2017;10:00:00;4026;3.4;37
04.04.2017;10:10:00;4114;4.1;39
04.04.2017;10:20:00;3961;4.7;39
04.04.2017;10:30:00;4803;5.4;41
04.04.2017;10:40:00;5363;6.3;43
04.04.2017;10:50:00;5884;7.3;45
04.04.2017;11:00:00;5543;8.2;46
04.04.2017;11:10:00;4287;9.0;47
04.04.2017;11:20:00;3980;9.4;44
04.04.2017;11:30:00;2825;10.0;43
04.04.2017;11:40:00;3140;10.7;45
04.04.2017;11:50:00;2790;11.2;43
04.04.2017;12:00:00;4228;11.8;44
04.04.2017;12:10:00;3120;12.4;44
04.04.2017;12:20:00;2762;12.9;43
04.04.2017;12:30:00;3757;13.5;44
04.04.2017;12:40:00;5904;14.3;45
04.04.2017;12:50:00;6377;15.4;44
04.04.2017;13:00:00;5698;16.5;47
04.04.2017;13:10:00;7272;17.7;44
04.04.2017;13:20:00;5859;18.6;47
04.04.2017;13:30:00;1492;19.1;46
04.04.2017;13:40:00;818;19.3;43
04.04.2017;13:50:00;697;19.4;41
04.04.2017;14:00:00;940;19.5;40
04.04.2017;14:10:00;1358;19.7;39
04.04.2017;14:20:00;1628;20.0;39
04.04.2017;14:30:00;3363;20.4;39
04.04.2017;14:40:00;3071;20.9;40
04.04.2017;14:50:00;2737;21.4;41
04.04.2017;15:00:00;2517;21.8;41
04.04.2017;15:10:00;2553;22.2;40
04.04.2017;15:20:00;2879;22.7;40
04.04.2017;15:30:00;5201;23.5;42
04.04.2017;15:40:00;3026;24.0;43
04.04.2017;15:50:00;2981;24.5;42
04.04.2017;16:00:00;2578;24.9;42
04.04.2017;16:10:00;2478;25.4;41
04.04.2017;16:20:00;2053;25.7;41
04.04.2017;16:30:00;1723;26.0;40
04.04.2017;16:40:00;2006;26.3;39
04.04.2017;16:50:00;1780;26.6;39
04.04.2017;17:00:00;1532;26.9;39
04.04.2017;17:10:00;1505;27.2;38
04.04.2017;17:20:00;1586;27.4;38
04.04.2017;17:30:00;1620;27.7;38
04.04.2017;17:40:00;1538;27.9;38
04.04.2017;17:50:00;1454;28.2;37
04.04.2017;18:00:00;1406;28.4;37
04.04.2017;18:10:00;1122;28.6;37
04.04.2017;18:20:00;733;28.7;36
04.04.2017;18:30:00;702;28.9;36
04.04.2017;18:40:00;651;29.0;36
04.04.2017;18:50:00;666;29.1;36
04.04.2017;19:00:00;601;29.2;36
04.04.2017;19:10:00;518;29.3;36
04.04.2017;19:20:00;470;29.4;35
04.04.2017;19:30:00;419;29.4;35
04.04.2017;19:40:00;277;29.5;35
04.04.2017;19:50:00;137;29.5;35
04.04.2017;20:00:00;76;29.5;35
04.04.2017;21:00:00;0;29.5;0
05.04.2017;07:10:00;0;0;2
05.04.2017;07:20:00;120;0;28
05.04.2017;07:30:00;142;0;28
05.04.2017;07:40:00;206;0;29
05.04.2017;07:50:00;209;0;30
05.04.2017;08:00:00;209;0.1;30
05.04.2017;08:10:00;249;0.1;30
05.04.2017;08:20:00;284;0.2;31
05.04.2017;08:30:00;277;0.2;31
05.04.2017;08:40:00;309;0.3;31
05.04.2017;08:50:00;711;0.4;31
05.04.2017;09:00:00;844;0.5;31
05.04.2017;09:10:00;1463;0.7;32
05.04.2017;09:20:00;1811;1.0;32
05.04.2017;09:30:00;2182;1.3;32
05.04.2017;09:40:00;3726;1.9;34
05.04.2017;09:50:00;4179;2.6;36
05.04.2017;10:00:00;4430;3.3;38
05.04.2017;10:10:00;4482;4.1;40
05.04.2017;10:20:00;2407;4.5;39
05.04.2017;10:30:00;3793;5.0;39
05.04.2017;10:40:00;4387;5.8;41
05.04.2017;10:50:00;6406;6.7;43
05.04.2017;11:00:00;4744;7.6;45
05.04.2017;11:10:00;5532;8.4;45
05.04.2017;11:20:00;7604;9.5;47
05.04.2017;11:30:00;3850;10.4;44
05.04.2017;11:40:00;7858;11.6;47
05.04.2017;11:50:00;7451;12.8;46
05.04.2017;12:00:00;6852;14.0;44
05.04.2017;12:10:00;7160;15.2;47
05.04.2017;12:20:00;6799;16.4;46
05.04.2017;12:30:00;7904;17.7;44
05.04.2017;12:40:00;8194;19.0;44
05.04.2017;12:50:00;8310;20.4;46
05.04.2017;13:00:00;2932;21.3;45
05.04.2017;13:10:00;3665;22.0;46
05.04.2017;13:20:00;8147;23.0;47
05.04.2017;13:30:00;6339;24.1;47
05.04.2017;13:40:00;8055;25.5;44
05.04.2017;13:50:00;5529;26.6;44
05.04.2017;14:00:00;8050;27.9;45
05.04.2017;14:10:00;7967;29.2;47
05.04.2017;14:20:00;7814;30.5;47
05.04.2017;14:30:00;8012;31.8;46
05.04.2017;14:40:00;4727;32.9;43
05.04.2017;14:50:00;4299;33.8;45
05.04.2017;15:00:00;7375;35.1;44
05.04.2017;15:10:00;7442;36.3;46
05.04.2017;15:20:00;5490;37.3;47
05.04.2017;15:30:00;1918;37.7;44
05.04.2017;15:40:00;6075;38.4;46
05.04.2017;15:50:00;7682;39.7;44
05.04.2017;16:00:00;3080;40.5;47
05.04.2017;16:10:00;3613;41.0;46
05.04.2017;16:20:00;2566;41.5;45
05.04.2017;16:30:00;1859;41.9;44
05.04.2017;16:40:00;1950;42.2;43
05.04.2017;16:50:00;1726;42.5;42
05.04.2017;17:00:00;2018;42.8;42
05.04.2017;17:10:00;1952;43.1;41
05.04.2017;17:20:00;3405;43.6;41
05.04.2017;17:30:00;2347;43.9;41
05.04.2017;17:40:00;1765;44.2;40
05.04.2017;17:50:00;2423;44.6;40
05.04.2017;18:00:00;1350;44.9;40
05.04.2017;18:10:00;679;45.0;38
05.04.2017;18:20:00;527;45.1;38
05.04.2017;18:30:00;411;45.2;37
05.04.2017;18:40:00;315;45.2;37
05.04.2017;18:50:00;216;45.3;37
05.04.2017;19:00:00;208;45.3;37
05.04.2017;19:10:00;173;45.3;36
05.04.2017;19:20:00;143;45.4;36
05.04.2017;19:30:00;124;45.4;36
05.04.2017;19:40:00;106;45.4;36
05.04.2017;21:00:00;0;45.4;0
06.04.2017;07:30:00;157;0;28
06.04.2017;07:40:00;185;0;29
06.04.2017;07:50:00;219;0;29
06.04.2017;08:00:00;248;0.1;30
06.04.2017;08:10:00;359;0.1;30
06.04.2017;08:20:00;337;0.2;30
06.04.2017;08:30:00;419;0.3;31
06.04.2017;08:40:00;627;0.4;31
06.04.2017;08:50:00;570;0.5;31
06.04.2017;09:00:00;1301;0.6;31
06.04.2017;09:10:00;1605;0.9;31
06.04.2017;09:20:00;1847;1.2;32
06.04.2017;09:30:00;1976;1.6;32
06.04.2017;09:40:00;2419;1.9;33
06.04.2017;09:50:00;2447;2.3;34
06.04.2017;10:00:00;3303;2.8;35
06.04.2017;10:10:00;2591;3.3;36
06.04.2017;10:20:00;3919;3.8;36
06.04.2017;10:30:00;2652;4.4;38
06.04.2017;10:40:00;3198;4.9;38
06.04.2017;10:50:00;2485;5.3;38
06.04.2017;11:00:00;1868;5.6;37
06.04.2017;11:10:00;2219;6.0;37
06.04.2017;11:20:00;2600;6.4;38
06.04.2017;11:30:00;4227;7.1;39
06.04.2017;11:40:00;6486;8.2;44
06.04.2017;11:50:00;6860;9.2;45
06.04.2017;12:00:00;8063;10.5;44
06.04.2017;12:10:00;3405;11.2;44
06.04.2017;12:20:00;2851;11.7;43
06.04.2017;12:30:00;3366;12.3;43
06.04.2017;12:40:00;4051;13.0;45
06.04.2017;12:50:00;6403;14.1;48
06.04.2017;13:00:00;2087;14.5;44
06.04.2017;13:10:00;2352;14.8;43
06.04.2017;13:20:00;2629;15.3;42
06.04.2017;13:30:00;2876;15.7;42
06.04.2017;13:40:00;3698;16.3;42
06.04.2017;13:50:00;4400;17.0;44
06.04.2017;14:00:00;9501;18.3;46
06.04.2017;14:10:00;8144;19.8;48
06.04.2017;14:20:00;4626;20.7;43
06.04.2017;14:30:00;4004;21.4;44
06.04.2017;14:40:00;3989;22.0;45
06.04.2017;14:50:00;4355;22.7;45
06.04.2017;15:00:00;3557;23.5;46
06.04.2017;15:10:00;3419;24.0;45
06.04.2017;15:20:00;3506;24.6;45
06.04.2017;15:30:00;5108;25.3;45
06.04.2017;15:40:00;5782;26.3;48
06.04.2017;15:50:00;7065;27.4;44
06.04.2017;16:00:00;2462;28.3;43
06.04.2017;16:10:00;1889;28.6;42
06.04.2017;16:20:00;4666;29.1;42
06.04.2017;16:30:00;6529;30.2;47
06.04.2017;16:40:00;6395;31.2;44
06.04.2017;16:50:00;5417;32.2;46
06.04.2017;17:00:00;4355;33.0;47
06.04.2017;17:10:00;4582;33.6;47
06.04.2017;17:20:00;4149;34.3;47
06.04.2017;17:30:00;3234;34.9;47
06.04.2017;17:40:00;3602;35.5;46
06.04.2017;17:50:00;3430;36.1;46
06.04.2017;18:00:00;1562;36.4;44
06.04.2017;18:10:00;3129;36.8;43
06.04.2017;18:20:00;2619;37.3;43
06.04.2017;18:30:00;1500;37.6;42
06.04.2017;18:40:00;1591;37.8;41
06.04.2017;18:50:00;1227;38.1;40
06.04.2017;19:00:00;807;38.2;39
06.04.2017;19:10:00;691;38.3;38
06.04.2017;19:20:00;630;38.4;38
06.04.2017;19:30:00;397;38.5;37
06.04.2017;19:40:00;276;38.6;37
06.04.2017;19:50:00;168;38.6;37
06.04.2017;20:00:00;118;38.6;36
06.04.2017;20:10:00;0;38.6;13
06.04.2017;21:00:00;0;38.6;0
07.04.2017;07:10:00;173;0;28
07.04.2017;07:20:00;225;0;29
07.04.2017;07:30:00;257;0.1;29
07.04.2017;07:40:00;312;0.1;30
07.04.2017;07:50:00;374;0.2;30
07.04.2017;08:00:00;436;0.2;30
07.04.2017;08:10:00;544;0.3;30
07.04.2017;08:20:00;679;0.4;31
07.04.2017;08:30:00;990;0.6;31
07.04.2017;08:40:00;1175;0.7;31
07.04.2017;08:50:00;1342;1.0;31
07.04.2017;09:00:00;1537;1.2;32
07.04.2017;09:10:00;1806;1.5;32
07.04.2017;09:20:00;2895;2.0;33
07.04.2017;09:30:00;3320;2.5;34
07.04.2017;09:40:00;3809;3.1;36
07.04.2017;09:50:00;4117;3.7;37
07.04.2017;10:00:00;4670;4.5;39
07.04.2017;10:10:00;5011;5.3;41
07.04.2017;10:20:00;4930;6.1;42
07.04.2017;10:30:00;5285;6.9;44
07.04.2017;10:40:00;5810;7.9;45
07.04.2017;10:50:00;6057;8.9;47
07.04.2017;11:00:00;6081;9.9;48
07.04.2017;11:10:00;6370;10.9;45
07.04.2017;11:20:00;6700;12.0;48
07.04.2017;11:30:00;6799;13.1;45
07.04.2017;11:40:00;6840;14.2;46
07.04.2017;11:50:00;7016;15.4;47
07.04.2017;12:00:00;7146;16.5;44
07.04.2017;12:10:00;7302;17.7;46
07.04.2017;12:20:00;7374;19.0;47
07.04.2017;12:30:00;7474;20.2;45
07.04.2017;12:40:00;7215;21.4;44
07.04.2017;12:50:00;6686;22.6;47
07.04.2017;13:00:00;7781;23.8;46
07.04.2017;13:10:00;7646;25.1;45
07.04.2017;13:20:00;7639;26.4;44
07.04.2017;13:30:00;7722;27.6;46
07.04.2017;13:40:00;7703;28.9;47
07.04.2017;13:50:00;7622;30.2;46
07.04.2017;14:00:00;7693;31.4;44
07.04.2017;14:10:00;7654;32.7;44
07.04.2017;14:20:00;7611;34.0;46
07.04.2017;14:30:00;7552;35.2;47
07.04.2017;14:40:00;7500;36.4;46
07.04.2017;14:50:00;7397;37.7;44
07.04.2017;15:00:00;7329;38.9;45
07.04.2017;15:10:00;7375;40.1;47
07.04.2017;15:20:00;7231;41.3;46
07.04.2017;15:30:00;6417;42.4;44
07.04.2017;15:40:00;6951;43.5;47
07.04.2017;15:50:00;6745;44.7;46
07.04.2017;16:00:00;6568;45.8;44
07.04.2017;16:10:00;6322;46.8;47
07.04.2017;16:20:00;6112;47.8;44
07.04.2017;16:30:00;5891;48.8;48
07.04.2017;16:40:00;5596;49.8;44
07.04.2017;16:50:00;5241;50.6;47
07.04.2017;17:00:00;4851;51.5;49
07.04.2017;17:10:00;4576;52.2;44
07.04.2017;17:20:00;4304;52.9;46
07.04.2017;17:30:00;4028;53.6;47
07.04.2017;17:40:00;3740;54.2;47
07.04.2017;17:50:00;3445;54.8;47
07.04.2017;18:00:00;3148;55.4;46
07.04.2017;18:10:00;2818;55.8;45
07.04.2017;18:20:00;2415;56.3;44
07.04.2017;18:30:00;2058;56.6;43
07.04.2017;18:40:00;1770;56.9;42
07.04.2017;18:50:00;1497;57.2;41
07.04.2017;19:00:00;1242;57.4;40
07.04.2017;19:10:00;935;57.5;39
07.04.2017;19:20:00;566;57.6;39
07.04.2017;19:30:00;407;57.7;38
07.04.2017;19:40:00;284;57.8;38
07.04.2017;19:50:00;193;57.8;37
07.04.2017;20:00:00;130;57.8;37
07.04.2017;20:10:00;0;57.8;21
07.04.2017;21:00:00;0;57.8;0
08.04.2017;06:55:00;0;0;7
08.04.2017;07:05:00;166;0;28
08.04.2017;07:15:00;222;0;29
08.04.2017;07:25:00;294;0.1;29
08.04.2017;07:35:00;363;0.1;30
08.04.2017;07:45:00;434;0.2;30
08.04.2017;07:55:00;496;0.3;31
08.04.2017;08:05:00;555;0.3;31
08.04.2017;08:15:00;629;0.4;31
08.04.2017;08:25:00;745;0.6;31
08.04.2017;08:35:00;1103;0.7;31
08.04.2017;08:45:00;1031;0.9;32
08.04.2017;08:55:00;1459;1.1;32
08.04.2017;09:05:00;1641;1.4;32
08.04.2017;09:15:00;2681;1.8;33
08.04.2017;09:25:00;3139;2.3;34
08.04.2017;09:35:00;3569;2.9;36
08.04.2017;09:45:00;3958;3.5;37
08.04.2017;09:55:00;4319;4.2;39
08.04.2017;10:05:00;4628;5.0;40
08.04.2017;10:15:00;4926;5.8;42
08.04.2017;10:25:00;5187;6.6;43
08.04.2017;10:35:00;5482;7.5;45
08.04.2017;10:45:00;5728;8.4;46
08.04.2017;10:55:00;5951;9.4;48
08.04.2017;11:05:00;6179;10.4;45
08.04.2017;11:15:00;6412;11.5;46
08.04.2017;11:25:00;6600;12.5;45
08.04.2017;11:35:00;6752;13.7;47
08.04.2017;11:45:00;6876;14.8;44
08.04.2017;11:55:00;7026;15.9;47
08.04.2017;12:05:00;7127;17.1;46
08.04.2017;12:15:00;7263;18.3;44
08.04.2017;12:25:00;7321;19.5;47
08.04.2017;12:35:00;7407;20.7;47
08.04.2017;12:45:00;7476;22.0;45
08.04.2017;12:55:00;7543;23.2;44
08.04.2017;13:05:00;7537;24.4;47
08.04.2017;13:15:00;7560;25.7;47
08.04.2017;13:25:00;7523;26.9;45
08.04.2017;13:35:00;7625;28.2;44
08.04.2017;13:45:00;7545;29.5;46
08.04.2017;13:55:00;7521;30.7;47
08.04.2017;14:05:00;7514;31.9;46
08.04.2017;14:15:00;7425;33.2;44
08.04.2017;14:25:00;7462;34.4;45
08.04.2017;14:35:00;7455;35.6;47
08.04.2017;14:45:00;7333;36.8;47
08.04.2017;14:55:00;7249;38.0;44
08.04.2017;15:05:00;7204;39.2;45
08.04.2017;15:15:00;7048;40.4;48
08.04.2017;15:25:00;6871;41.5;45
08.04.2017;15:35:00;6719;42.7;44
08.04.2017;15:45:00;6654;43.8;48
08.04.2017;15:55:00;6485;44.8;45
08.04.2017;16:05:00;6265;45.9;46
08.04.2017;16:15:00;6151;46.9;46
08.04.2017;16:25:00;5898;47.9;44
08.04.2017;16:35:00;5677;48.8;47
08.04.2017;16:45:00;5361;49.7;47
08.04.2017;16:55:00;5034;50.6;45
08.04.2017;17:05:00;4652;51.3;47
08.04.2017;17:15:00;4418;52.1;48
08.04.2017;17:25:00;4130;52.8;48
08.04.2017;17:35:00;3884;53.4;48
08.04.2017;17:45:00;3589;54.0;48
08.04.2017;17:55:00;3285;54.6;47
08.04.2017;18:05:00;3003;55.1;46
08.04.2017;18:15:00;2689;55.6;45
08.04.2017;18:25:00;2281;55.9;44
08.04.2017;18:35:00;1865;56.3;43
08.04.2017;18:45:00;1568;56.5;42
08.04.2017;18:55:00;1252;56.8;41
08.04.2017;19:05:00;921;56.9;40
08.04.2017;19:15:00;616;57.1;39
08.04.2017;19:25:00;416;57.1;38
08.04.2017;19:35:00;280;57.2;38
08.04.2017;19:45:00;207;57.2;38
08.04.2017;19:55:00;152;57.2;37
08.04.2017;20:05:00;108;57.3;37
08.04.2017;21:00:00;0;57.3;0
09.04.2017;07:05:00;173;0;29
09.04.2017;07:15:00;215;0;29
09.04.2017;07:25:00;263;0.1;30
09.04.2017;07:35:00;307;0.1;30
09.04.2017;07:45:00;348;0.2;30
09.04.2017;07:55:00;387;0.2;31
09.04.2017;08:05:00;431;0.3;31
09.04.2017;08:15:00;477;0.4;31
09.04.2017;08:25:00;695;0.5;31
09.04.2017;08:35:00;1035;0.6;32
09.04.2017;08:45:00;1212;0.8;32
09.04.2017;08:55:00;1384;1.0;32
09.04.2017;09:05:00;1547;1.3;32
09.04.2017;09:15:00;2793;1.7;33
09.04.2017;09:25:00;3227;2.2;34
09.04.2017;09:35:00;3689;2.8;36
09.04.2017;09:45:00;4098;3.5;38
09.04.2017;09:55:00;4415;4.2;39
09.04.2017;10:05:00;4710;4.9;41
09.04.2017;10:15:00;4995;5.8;42
09.04.2017;10:25:00;5249;6.6;44
09.04.2017;10:35:00;5498;7.5;45
09.04.2017;10:45:00;5718;8.4;47
09.04.2017;10:55:00;5945;9.4;48
09.04.2017;11:05:00;6156;10.4;44
09.04.2017;11:15:00;6359;11.5;47
09.04.2017;11:25:00;6533;12.5;44
09.04.2017;11:35:00;6711;13.6;48
09.04.2017;11:45:00;6822;14.8;45
09.04.2017;11:55:00;6929;15.9;46
09.04.2017;12:05:00;7070;17.1;47
09.04.2017;12:15:00;7116;18.2;44
09.04.2017;12:25:00;7204;19.4;46
09.04.2017;12:35:00;7353;20.6;47
09.04.2017;12:45:00;7460;21.8;45
09.04.2017;12:55:00;7492;23.1;44
09.04.2017;13:05:00;7521;24.3;47
09.04.2017;13:15:00;7511;25.6;47
09.04.2017;13:25:00;7578;26.8;45
09.04.2017;13:35:00;7573;28.1;44
09.04.2017;13:45:00;7530;29.3;46
09.04.2017;13:55:00;7564;30.5;47
09.04.2017;14:05:00;7481;31.8;46
09.04.2017;14:15:00;7478;33.0;44
09.04.2017;14:25:00;7463;34.3;45
09.04.2017;14:35:00;7401;35.5;47
09.04.2017;14:45:00;7294;36.7;45
09.04.2017;14:55:00;7254;37.9;44
09.04.2017;15:05:00;7125;39.1;47
09.04.2017;15:15:00;6941;40.2;46
09.04.2017;15:25:00;6926;41.4;44
09.04.2017;15:35:00;6845;42.5;47
09.04.2017;15:45:00;6622;43.6;46
09.04.2017;15:55:00;6555;44.7;44
09.04.2017;16:05:00;6339;45.7;48
09.04.2017;16:15:00;6130;46.8;45
09.04.2017;16:25:00;5981;47.8;46
09.04.2017;16:35:00;5768;48.7;46
09.04.2017;16:45:00;5355;49.6;48
09.04.2017;16:55:00;5030;50.5;44
09.04.2017;17:05:00;4703;51.3;47
09.04.2017;17:15:00;4467;52.0;48
09.04.2017;17:25:00;4237;52.7;48
09.04.2017;17:35:00;3952;53.4;48
09.04.2017;17:45:00;3720;54.0;48
09.04.2017;17:55:00;3414;54.6;48
09.04.2017;18:05:00;3114;55.1;47
09.04.2017;18:15:00;2794;55.6;46
09.04.2017;18:25:00;2376;56.0;45
09.04.2017;18:35:00;1960;56.3;44
09.04.2017;18:45:00;1629;56.6;43
09.04.2017;18:55:00;1301;56.8;41
09.04.2017;19:05:00;966;57.0;40
09.04.2017;19:15:00;677;57.1;39
09.04.2017;19:25:00;411;57.2;39
09.04.2017;19:35:00;290;57.3;38
09.04.2017;19:45:00;198;57.3;38
09.04.2017;19:55:00;152;57.3;38
09.04.2017;20:05:00;114;57.3;37
09.04.2017;20:15:00;0;57.3;0
09.04.2017;21:00:00;0;57.3;0
10.04.2017;07:00:00;151;0;28
10.04.2017;07:10:00;195;0;29
10.04.2017;07:20:00;251;0;29
10.04.2017;07:30:00;301;0.1;30
10.04.2017;07:40:00;346;0.1;30
10.04.2017;07:50:00;386;0.2;30
10.04.2017;08:00:00;425;0.3;31
10.04.2017;08:10:00;461;0.3;31
10.04.2017;08:20:00;573;0.4;31
10.04.2017;08:30:00;918;0.6;31
10.04.2017;08:40:00;1080;0.7;32
10.04.2017;08:50:00;1251;0.9;32
10.04.2017;09:00:00;1435;1.2;32
10.04.2017;09:10:00;2614;1.5;32
10.04.2017;09:20:00;3051;2.0;34
10.04.2017;09:30:00;3457;2.5;35
10.04.2017;09:40:00;3873;3.2;37
10.04.2017;09:50:00;4306;3.9;39
10.04.2017;10:00:00;4624;4.6;40
10.04.2017;10:10:00;4935;5.4;42
10.04.2017;10:20:00;5250;6.3;44
10.04.2017;10:30:00;5514;7.2;45
10.04.2017;10:40:00;5773;8.1;47
10.04.2017;10:50:00;5964;9.1;48
10.04.2017;11:00:00;6198;10.1;44
10.04.2017;11:10:00;6376;11.1;48
10.04.2017;11:20:00;6569;12.2;44
10.04.2017;11:30:00;6760;13.3;47
10.04.2017;11:40:00;6874;14.5;46
10.04.2017;11:50:00;7045;15.6;44
10.04.2017;12:00:00;7197;16.8;48
10.04.2017;12:10:00;7330;18.0;46
10.04.2017;12:20:00;7454;19.2;44
10.04.2017;12:30:00;7560;20.5;45
10.04.2017;12:40:00;7650;21.7;47
10.04.2017;12:50:00;7675;23.0;46
10.04.2017;13:00:00;7783;24.3;44
10.04.2017;13:10:00;7780;25.5;44
10.04.2017;13:20:00;7783;26.8;46
10.04.2017;13:30:00;7850;28.1;47
10.04.2017;13:40:00;7887;29.4;46
10.04.2017;13:50:00;7540;30.7;45
10.04.2017;14:00:00;7936;31.9;45
10.04.2017;14:10:00;7741;33.2;47
10.04.2017;14:20:00;7694;34.5;47
10.04.2017;14:30:00;7742;35.7;46
10.04.2017;14:40:00;7582;37.0;44
10.04.2017;14:50:00;7554;38.2;44
10.04.2017;15:00:00;7841;39.5;46
10.04.2017;15:10:00;7329;40.7;47
10.04.2017;15:20:00;7478;41.8;45
10.04.2017;15:30:00;6427;42.9;44
10.04.2017;15:40:00;7176;44.1;45
10.04.2017;15:50:00;5586;45.0;45
10.04.2017;16:00:00;1565;45.7;42
10.04.2017;16:10:00;7282;46.6;46
10.04.2017;16:20:00;2754;47.3;43
10.04.2017;16:30:00;6170;48.4;47
10.04.2017;16:40:00;4569;49.1;45
10.04.2017;16:50:00;2337;49.8;44
10.04.2017;17:00:00;1227;50.0;42
10.04.2017;17:10:00;1812;50.2;41
10.04.2017;17:20:00;4717;50.9;43
10.04.2017;17:30:00;3546;51.6;45
10.04.2017;17:40:00;2852;52.1;44
10.04.2017;17:50:00;3337;52.6;44
10.04.2017;18:00:00;2239;53.0;43
10.04.2017;18:10:00;1265;53.3;42
10.04.2017;18:20:00;1941;53.6;42
10.04.2017;18:30:00;1595;53.9;41
10.04.2017;18:40:00;1129;54.1;40
10.04.2017;18:50:00;889;54.3;39
10.04.2017;19:00:00;758;54.4;38
10.04.2017;19:10:00;623;54.5;38
10.04.2017;19:20:00;505;54.6;38
10.04.2017;19:30:00;361;54.7;37
10.04.2017;19:40:00;255;54.7;37
10.04.2017;19:50:00;201;54.8;37
10.04.2017;20:00:00;147;54.8;37
10.04.2017;20:10:00;40;54.8;22
10.04.2017;20:20:00;0;54.8;0
10.04.2017;21:00:00;0;54.8;0
11.04.2017;07:10:00;7;0;9
11.04.2017;07:20:00;173;0;28
11.04.2017;07:30:00;180;0;29
11.04.2017;07:40:00;187;0;29
11.04.2017;07:50:00;276;0.1;30
11.04.2017;08:00:00;394;0.1;30
11.04.2017;08:10:00;525;0.2;31
11.04.2017;08:20:00;513;0.3;31
11.04.2017;08:30:00;472;0.4;31
11.04.2017;08:40:00;611;0.5;31
11.04.2017;08:50:00;846;0.6;31
11.04.2017;09:00:00;1105;0.8;32
11.04.2017;09:10:00;1283;0.9;32
11.04.2017;09:20:00;1949;1.2;32
11.04.2017;09:30:00;1540;1.5;32
11.04.2017;09:40:00;3913;2.0;33
11.04.2017;09:50:00;3388;2.6;36
11.04.2017;10:00:00;2197;3.0;36
11.04.2017;10:10:00;2464;3.4;36
11.04.2017;10:20:00;2621;3.8;36
11.04.2017;10:30:00;2352;4.2;37
11.04.2017;10:40:00;2419;4.6;37
11.04.2017;10:50:00;2301;5.1;37
11.04.2017;11:00:00;3463;5.6;38
11.04.2017;11:10:00;3192;6.1;39
11.04.2017;11:20:00;3345;6.7;39
11.04.2017;11:30:00;4081;7.4;42
11.04.2017;11:40:00;5519;8.3;44
11.04.2017;11:50:00;6661;9.4;46
11.04.2017;12:00:00;5057;10.2;47
11.04.2017;12:10:00;2919;10.9;46
11.04.2017;12:20:00;3782;11.4;45
11.04.2017;12:30:00;4238;12.1;45
11.04.2017;12:40:00;3191;12.9;46
11.04.2017;12:50:00;3879;13.4;45
11.04.2017;13:00:00;5967;14.3;47
11.04.2017;13:10:00;6349;15.5;44
11.04.2017;13:20:00;2941;16.0;44
11.04.2017;13:30:00;2875;16.5;43
11.04.2017;13:40:00;4033;17.1;44
11.04.2017;13:50:00;4919;17.9;45
11.04.2017;14:00:00;4819;18.6;46
11.04.2017;14:10:00;3421;19.2;46
11.04.2017;14:20:00;4671;19.9;46
11.04.2017;14:30:00;4306;20.6;46
11.04.2017;14:40:00;5128;21.6;44
11.04.2017;14:50:00;4072;22.2;43
11.04.2017;15:00:00;4182;22.9;45
11.04.2017;15:10:00;7698;23.9;47
11.04.2017;15:20:00;7062;25.1;46
11.04.2017;15:30:00;3698;25.9;47
11.04.2017;15:40:00;2480;26.3;45
11.04.2017;15:50:00;2421;26.7;44
11.04.2017;16:00:00;2099;27.1;43
11.04.2017;16:10:00;1824;27.4;42
11.04.2017;16:20:00;2472;27.7;41
11.04.2017;16:30:00;4752;28.5;44
11.04.2017;16:40:00;5657;29.4;46
11.04.2017;16:50:00;3095;30.1;46
11.04.2017;17:00:00;3186;30.5;44
11.04.2017;17:10:00;4041;31.0;44
11.04.2017;17:20:00;2822;31.4;43
11.04.2017;17:30:00;1614;31.8;42
11.04.2017;17:40:00;3779;32.4;43
11.04.2017;17:50:00;2380;32.9;43
11.04.2017;18:00:00;3316;33.4;43
11.04.2017;18:10:00;2497;33.9;43
11.04.2017;18:20:00;2044;34.2;42
11.04.2017;18:30:00;1885;34.5;41
11.04.2017;18:40:00;1659;34.8;40
11.04.2017;18:50:00;1505;35.1;40
11.04.2017;19:00:00;1070;35.3;39
11.04.2017;19:10:00;786;35.4;38
11.04.2017;19:20:00;521;35.5;37
11.04.2017;19:30:00;410;35.6;37
11.04.2017;19:40:00;318;35.6;37
11.04.2017;19:50:00;198;35.7;37
11.04.2017;20:00:00;137;35.7;36
11.04.2017;20:10:00;0;35.7;22
11.04.2017;21:00:00;0;35.7;0
12.04.2017;07:00:00;166;0;28
12.04.2017;07:10:00;208;0;29
12.04.2017;07:20:00;255;0;29
12.04.2017;07:30:00;338;0.1;30
12.04.2017;07:40:00;462;0.2;30
12.04.2017;07:50:00;601;0.3;30
12.04.2017;08:00:00;749;0.4;31
12.04.2017;08:10:00;810;0.5;31
12.04.2017;08:20:00;1019;0.7;31
12.04.2017;08:30:00;1097;0.8;31
12.04.2017;08:40:00;1348;1.1;31
12.04.2017;08:50:00;1566;1.3;32
12.04.2017;09:00:00;1610;1.6;32
12.04.2017;09:10:00;2734;2.0;33
12.04.2017;09:20:00;2978;2.5;34
12.04.2017;09:30:00;3338;3.0;35
12.04.2017;09:40:00;3852;3.6;37
12.04.2017;09:50:00;4405;4.4;39
12.04.2017;10:00:00;4728;5.1;40
12.04.2017;10:10:00;4897;5.9;42
12.04.2017;10:20:00;5154;6.7;43
12.04.2017;10:30:00;5437;7.6;45
12.04.2017;10:40:00;5528;8.5;46
12.04.2017;10:50:00;5763;9.5;47
12.04.2017;11:00:00;6042;10.5;48
12.04.2017;11:10:00;6343;11.5;45
12.04.2017;11:20:00;5980;12.5;48
12.04.2017;11:30:00;6517;13.5;44
12.04.2017;11:40:00;6331;14.6;48
12.04.2017;11:50:00;6195;15.6;44
12.04.2017;12:00:00;6625;16.7;48
12.04.2017;12:10:00;6998;17.8;45
12.04.2017;12:20:00;6498;18.9;45
12.04.2017;12:30:00;7472;20.1;48
12.04.2017;12:40:00;7058;21.3;45
12.04.2017;12:50:00;6821;22.4;44
12.04.2017;13:00:00;7571;23.6;47
12.04.2017;13:10:00;7796;24.9;47
12.04.2017;13:20:00;7695;26.2;45
12.04.2017;13:30:00;7677;27.5;44
12.04.2017;13:40:00;7246;28.7;47
12.04.2017;13:50:00;6856;29.8;46
12.04.2017;14:00:00;7881;31.1;44
12.04.2017;14:10:00;7801;32.4;44
12.04.2017;14:20:00;7797;33.7;46
12.04.2017;14:30:00;7654;35.0;47
12.04.2017;14:40:00;7653;36.2;46
12.04.2017;14:50:00;7511;37.5;44
12.04.2017;15:00:00;7592;38.7;45
12.04.2017;15:10:00;7440;40.0;47
12.04.2017;15:20:00;7187;41.2;46
12.04.2017;15:30:00;7090;42.3;44
12.04.2017;15:40:00;7015;43.5;45
12.04.2017;15:50:00;6919;44.6;47
12.04.2017;16:00:00;6751;45.8;45
12.04.2017;16:10:00;6254;46.8;46
12.04.2017;16:20:00;6165;47.8;46
12.04.2017;16:30:00;5949;48.8;44
12.04.2017;16:40:00;5606;49.8;46
12.04.2017;16:50:00;5343;50.7;46
12.04.2017;17:00:00;4933;51.5;45
12.04.2017;17:10:00;4820;52.3;47
12.04.2017;17:20:00;4295;53.0;48
12.04.2017;17:30:00;3693;53.6;48
12.04.2017;17:40:00;3893;54.3;48
12.04.2017;17:50:00;3577;54.9;47
12.04.2017;18:00:00;3114;55.4;47
12.04.2017;18:10:00;2769;55.9;46
12.04.2017;18:20:00;2406;56.3;45
12.04.2017;18:30:00;2114;56.7;44
12.04.2017;18:40:00;1417;56.9;42
12.04.2017;18:50:00;1162;57.1;41
12.04.2017;19:00:00;680;57.2;40
12.04.2017;19:10:00;376;57.3;39
12.04.2017;19:20:00;389;57.3;38
12.04.2017;19:30:00;358;57.4;38
12.04.2017;19:40:00;319;57.5;38
12.04.2017;19:50:00;207;57.5;37
12.04.2017;20:00:00;28;57.5;37
12.04.2017;21:00:00;0;57.5;0
13.04.2017;06:45:00;0;0;1
13.04.2017;06:55:00;150;0;28
13.04.2017;07:05:00;213;0;29
13.04.2017;07:15:00;274;0;29
13.04.2017;07:25:00;340;0.1;30
13.04.2017;07:35:00;414;0.2;30
13.04.2017;07:45:00;544;0.2;30
13.04.2017;07:55:00;675;0.3;31
13.04.2017;08:05:00;768;0.5;31
13.04.2017;08:15:00;782;0.6;31
13.04.2017;08:25:00;1008;0.8;31
13.04.2017;08:35:00;1621;1.0;31
13.04.2017;08:45:00;1247;1.2;32
13.04.2017;08:55:00;1266;1.4;32
13.04.2017;09:05:00;1424;1.7;32
13.04.2017;09:15:00;2012;2.0;33
13.04.2017;09:25:00;2224;2.4;33
13.04.2017;09:35:00;2094;2.7;34
13.04.2017;09:45:00;1794;3.0;34
13.04.2017;09:55:00;2057;3.4;34
13.04.2017;10:05:00;2672;3.8;35
