Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.04.2017;10:15:00;3084;4.3;36
13.04.2017;10:25:00;3672;4.9;38
13.04.2017;10:40:00;2153;5.5;37
13.04.2017;10:50:00;1915;5.8;37
13.04.2017;11:00:00;2014;6.2;37
13.04.2017;11:10:00;4348;6.8;38
13.04.2017;11:20:00;4259;7.5;39
13.04.2017;11:30:00;6851;8.4;43
13.04.2017;11:40:00;6843;9.5;46
13.04.2017;11:50:00;3665;10.5;43
13.04.2017;12:00:00;3214;11.2;43
13.04.2017;12:10:00;5902;12.2;47
13.04.2017;12:20:00;8420;13.3;46
13.04.2017;12:30:00;4821;14.1;42
13.04.2017;12:40:00;3570;14.8;45
13.04.2017;12:50:00;7355;15.7;46
13.04.2017;13:00:00;6654;16.6;48
13.04.2017;13:10:00;5056;17.5;43
13.04.2017;13:20:00;6023;18.3;45
13.04.2017;13:30:00;5062;19.3;43
13.04.2017;13:40:00;7495;20.6;46
13.04.2017;13:50:00;4131;21.4;43
13.04.2017;14:00:00;7917;22.7;45
13.04.2017;14:10:00;8013;24.0;47
13.04.2017;14:20:00;8057;25.3;47
13.04.2017;14:30:00;8046;26.6;45
13.04.2017;14:40:00;5846;27.8;43
13.04.2017;14:50:00;7894;29.1;46
13.04.2017;15:00:00;7712;30.4;47
13.04.2017;15:10:00;7565;31.7;46
13.04.2017;15:20:00;7346;32.9;44
13.04.2017;15:30:00;7338;34.1;46
13.04.2017;15:40:00;6972;35.3;47
13.04.2017;15:50:00;6821;36.4;44
13.04.2017;16:00:00;6695;37.5;47
13.04.2017;16:10:00;6484;38.5;46
13.04.2017;16:20:00;6380;39.6;44
13.04.2017;16:30:00;6076;40.6;47
13.04.2017;16:40:00;5964;41.6;44
13.04.2017;16:50:00;5555;42.5;47
13.04.2017;17:00:00;5214;43.4;46
13.04.2017;17:10:00;4880;44.2;45
13.04.2017;17:20:00;4624;45.0;47
13.04.2017;17:30:00;4307;45.7;48
13.04.2017;17:40:00;4013;46.4;48
13.04.2017;17:50:00;3719;47.0;48
13.04.2017;18:00:00;2712;47.5;46
13.04.2017;18:10:00;2978;48.0;46
13.04.2017;18:20:00;2020;48.4;44
13.04.2017;18:30:00;2498;48.8;44
13.04.2017;18:40:00;1947;49.1;43
13.04.2017;18:50:00;1713;49.4;42
13.04.2017;19:00:00;1377;49.7;41
13.04.2017;19:10:00;984;49.8;40
13.04.2017;19:20:00;500;49.9;39
13.04.2017;19:30:00;484;50.0;38
13.04.2017;19:40:00;356;50.1;38
13.04.2017;19:50:00;267;50.1;38
13.04.2017;20:00:00;192;50.2;37
13.04.2017;20:10:00;122;50.2;37
13.04.2017;20:20:00;37;50.2;19
13.04.2017;21:00:00;0;50.2;0
14.04.2017;06:50:00;36;0;21
14.04.2017;07:00:00;209;0;29
14.04.2017;07:10:00;294;0;29
14.04.2017;07:20:00;431;0.1;30
14.04.2017;07:30:00;535;0.2;30
14.04.2017;07:40:00;598;0.3;30
14.04.2017;07:50:00;677;0.4;31
14.04.2017;08:00:00;757;0.5;31
14.04.2017;08:10:00;816;0.6;31
14.04.2017;08:20:00;832;0.8;31
14.04.2017;08:30:00;795;0.9;32
14.04.2017;08:40:00;973;1.1;32
14.04.2017;08:50:00;1139;1.2;32
14.04.2017;09:00:00;1369;1.5;32
14.04.2017;09:10:00;1745;1.7;32
14.04.2017;09:20:00;1931;2.0;33
14.04.2017;09:30:00;2159;2.4;33
14.04.2017;09:40:00;2209;2.8;34
14.04.2017;09:50:00;2112;3.1;34
14.04.2017;10:00:00;2027;3.5;35
14.04.2017;10:10:00;1959;3.8;35
14.04.2017;10:20:00;2469;4.2;35
14.04.2017;10:30:00;2336;4.6;36
14.04.2017;10:40:00;2352;5.0;36
14.04.2017;10:50:00;2496;5.3;36
14.04.2017;11:00:00;2980;5.8;37
14.04.2017;11:10:00;2747;6.3;38
14.04.2017;11:20:00;2784;6.8;38
14.04.2017;11:30:00;3079;7.2;38
14.04.2017;11:40:00;3214;7.8;39
14.04.2017;11:50:00;3024;8.3;39
14.04.2017;12:00:00;3318;8.8;40
14.04.2017;12:10:00;3186;9.4;40
14.04.2017;12:20:00;4090;10.1;42
14.04.2017;12:30:00;3799;10.7;42
14.04.2017;12:40:00;4797;11.5;43
14.04.2017;12:50:00;4071;12.2;44
14.04.2017;13:00:00;2733;12.6;43
14.04.2017;13:10:00;2981;13.1;42
14.04.2017;13:20:00;3421;13.6;42
14.04.2017;13:30:00;2894;14.1;42
14.04.2017;13:40:00;3986;14.7;42
14.04.2017;13:50:00;2959;15.3;42
14.04.2017;14:00:00;2148;15.6;41
14.04.2017;14:10:00;2055;16.0;40
14.04.2017;14:20:00;2467;16.4;40
14.04.2017;14:30:00;3275;16.9;41
14.04.2017;14:40:00;3285;17.6;42
14.04.2017;14:50:00;2722;18.0;41
14.04.2017;15:00:00;2563;18.5;41
14.04.2017;15:10:00;7741;19.3;44
14.04.2017;15:20:00;6254;20.6;44
14.04.2017;15:30:00;4720;21.5;46
14.04.2017;15:40:00;3247;22.1;45
14.04.2017;15:50:00;1885;22.5;43
14.04.2017;16:00:00;1650;22.8;42
14.04.2017;16:10:00;2500;23.2;41
14.04.2017;16:20:00;4932;24.1;45
14.04.2017;16:30:00;2127;24.5;43
14.04.2017;16:40:00;4063;25.0;42
14.04.2017;16:50:00;6353;26.1;47
14.04.2017;17:00:00;5461;27.0;44
14.04.2017;17:10:00;4924;27.9;45
14.04.2017;17:20:00;4914;28.7;47
14.04.2017;17:30:00;3502;29.3;46
14.04.2017;17:40:00;4426;29.9;46
14.04.2017;17:50:00;2869;30.4;45
14.04.2017;18:00:00;3230;31.0;45
14.04.2017;18:10:00;1469;31.4;44
14.04.2017;18:20:00;3039;31.7;43
14.04.2017;18:30:00;2540;32.2;43
14.04.2017;18:40:00;1096;32.4;41
14.04.2017;18:50:00;1160;32.6;40
14.04.2017;19:00:00;647;32.7;39
14.04.2017;19:10:00;593;32.8;38
14.04.2017;19:20:00;506;32.9;38
14.04.2017;19:30:00;411;33.0;37
14.04.2017;19:40:00;285;33.0;37
14.04.2017;19:50:00;198;33.0;37
14.04.2017;20:00:00;153;33.1;36
14.04.2017;20:10:00;17;33.1;30
14.04.2017;21:00:00;0;33.1;0
15.04.2017;06:45:00;0;0;9
15.04.2017;06:55:00;184;0;28
15.04.2017;07:05:00;227;0;29
15.04.2017;07:15:00;311;0.1;29
15.04.2017;07:25:00;420;0.1;30
15.04.2017;07:35:00;521;0.2;30
15.04.2017;07:45:00;544;0.3;31
15.04.2017;07:55:00;612;0.4;31
15.04.2017;08:05:00;1005;0.5;31
15.04.2017;08:15:00;931;0.7;31
15.04.2017;08:25:00;927;0.9;32
15.04.2017;08:35:00;1007;1.0;32
15.04.2017;08:45:00;1403;1.2;32
15.04.2017;08:55:00;1365;1.5;32
15.04.2017;09:05:00;1787;1.7;32
15.04.2017;09:15:00;2270;2.1;33
15.04.2017;09:25:00;3716;2.6;34
15.04.2017;09:35:00;3059;3.2;37
15.04.2017;09:45:00;2204;3.6;36
15.04.2017;09:55:00;2327;4.0;37
15.04.2017;10:05:00;2592;4.4;37
15.04.2017;10:15:00;4603;5.1;39
15.04.2017;10:25:00;2512;5.6;39
15.04.2017;10:35:00;2310;6.0;38
15.04.2017;10:45:00;1540;6.3;38
15.04.2017;10:55:00;1623;6.5;37
15.04.2017;11:05:00;4601;7.1;38
15.04.2017;11:15:00;3428;7.7;40
15.04.2017;11:25:00;2751;8.2;40
15.04.2017;11:35:00;2210;8.6;39
15.04.2017;11:45:00;3091;9.1;40
15.04.2017;11:55:00;2812;9.6;40
15.04.2017;12:05:00;1668;9.9;39
15.04.2017;12:15:00;2083;10.2;39
15.04.2017;12:25:00;2191;10.6;39
15.04.2017;12:35:00;2188;10.9;38
15.04.2017;12:45:00;2316;11.3;38
15.04.2017;12:55:00;3210;11.8;39
15.04.2017;13:05:00;2994;12.3;40
15.04.2017;13:15:00;3229;12.8;40
15.04.2017;13:25:00;3890;13.4;41
15.04.2017;13:35:00;3216;14.0;42
15.04.2017;13:45:00;2929;14.5;41
15.04.2017;13:55:00;2215;14.9;41
15.04.2017;14:05:00;2210;15.2;40
15.04.2017;14:15:00;2057;15.6;39
15.04.2017;14:25:00;1734;15.9;39
15.04.2017;14:35:00;1608;16.2;38
15.04.2017;14:45:00;1295;16.4;38
15.04.2017;14:55:00;1579;16.6;37
15.04.2017;15:05:00;2272;17.0;38
15.04.2017;15:15:00;1583;17.3;38
15.04.2017;15:25:00;2015;17.6;38
15.04.2017;15:35:00;1917;17.9;38
15.04.2017;15:45:00;2156;18.3;38
15.04.2017;15:55:00;1713;18.6;38
15.04.2017;16:05:00;2090;18.9;38
15.04.2017;16:15:00;2550;19.3;38
15.04.2017;16:25:00;1590;19.6;38
15.04.2017;16:35:00;1295;19.9;37
15.04.2017;16:45:00;1145;20.0;37
15.04.2017;16:55:00;946;20.2;36
15.04.2017;17:05:00;1283;20.4;36
15.04.2017;17:15:00;1457;20.7;36
15.04.2017;17:25:00;1534;20.9;36
15.04.2017;17:35:00;1159;21.1;36
15.04.2017;17:45:00;1437;21.3;36
15.04.2017;17:55:00;1591;21.6;36
15.04.2017;18:05:00;1599;21.8;36
15.04.2017;18:15:00;1084;22.0;36
15.04.2017;18:25:00;1005;22.2;36
15.04.2017;18:35:00;916;22.4;35
15.04.2017;18:45:00;664;22.5;35
15.04.2017;18:55:00;485;22.6;35
15.04.2017;19:05:00;418;22.6;35
15.04.2017;19:15:00;300;22.7;35
15.04.2017;19:25:00;220;22.7;35
15.04.2017;19:35:00;162;22.8;35
15.04.2017;19:45:00;132;22.8;35
15.04.2017;19:55:00;96;22.8;35
15.04.2017;21:00:00;0;22.8;0
16.04.2017;07:05:00;0;0;17
16.04.2017;07:15:00;0;0;28
16.04.2017;07:25:00;86;0;29
16.04.2017;07:35:00;196;0;29
16.04.2017;07:45:00;258;0;30
16.04.2017;07:55:00;303;0.1;30
16.04.2017;08:05:00;274;0.1;30
16.04.2017;08:15:00;268;0.2;30
16.04.2017;08:25:00;362;0.2;31
16.04.2017;08:35:00;378;0.3;31
16.04.2017;08:45:00;333;0.3;31
16.04.2017;08:55:00;594;0.4;31
16.04.2017;09:05:00;629;0.5;32
16.04.2017;09:15:00;326;0.6;32
16.04.2017;09:25:00;326;0.7;32
16.04.2017;09:35:00;447;0.7;32
16.04.2017;09:45:00;642;0.8;32
16.04.2017;09:55:00;1022;1.0;32
16.04.2017;10:05:00;1007;1.1;32
16.04.2017;10:15:00;1222;1.3;33
16.04.2017;10:25:00;1391;1.5;33
16.04.2017;10:35:00;1297;1.8;33
16.04.2017;10:45:00;1161;2.0;33
16.04.2017;10:55:00;1296;2.2;33
16.04.2017;11:05:00;1321;2.4;33
16.04.2017;11:15:00;1314;2.6;33
16.04.2017;11:25:00;1812;2.9;33
16.04.2017;11:35:00;1611;3.1;34
16.04.2017;11:45:00;3034;3.6;35
16.04.2017;11:55:00;3133;4.1;36
16.04.2017;12:05:00;2735;4.5;36
16.04.2017;12:15:00;1932;4.9;36
16.04.2017;12:25:00;1840;5.2;36
16.04.2017;12:35:00;1522;5.5;36
16.04.2017;12:45:00;1247;5.7;36
16.04.2017;12:55:00;2048;6.0;36
16.04.2017;13:05:00;1587;6.3;36
16.04.2017;13:15:00;1415;6.5;36
16.04.2017;13:25:00;1333;6.7;35
16.04.2017;13:35:00;1429;7.0;35
16.04.2017;13:45:00;1176;7.2;35
16.04.2017;13:55:00;1324;7.4;35
16.04.2017;14:05:00;1450;7.6;35
16.04.2017;14:15:00;1662;7.9;35
16.04.2017;14:25:00;1546;8.1;35
16.04.2017;14:35:00;1376;8.4;35
16.04.2017;14:45:00;1590;8.6;35
16.04.2017;14:55:00;1450;8.9;35
16.04.2017;15:05:00;1871;9.2;35
16.04.2017;15:15:00;1544;9.5;36
16.04.2017;15:25:00;1498;9.7;36
16.04.2017;15:35:00;1925;10.0;36
16.04.2017;15:45:00;1797;10.3;36
16.04.2017;15:55:00;1684;10.6;36
16.04.2017;16:05:00;309;10.7;35
16.04.2017;16:15:00;531;10.8;35
16.04.2017;16:25:00;435;10.9;35
16.04.2017;16:35:00;385;10.9;35
16.04.2017;16:45:00;518;11.0;35
16.04.2017;16:55:00;450;11.1;35
16.04.2017;17:05:00;385;11.2;35
16.04.2017;17:15:00;456;11.2;35
16.04.2017;17:25:00;593;11.3;35
16.04.2017;17:35:00;477;11.4;34
16.04.2017;17:45:00;514;11.5;34
16.04.2017;17:55:00;285;11.6;34
16.04.2017;18:05:00;489;11.6;34
16.04.2017;18:15:00;283;11.7;34
16.04.2017;18:25:00;386;11.7;34
16.04.2017;18:35:00;350;11.8;34
16.04.2017;18:45:00;283;11.9;34
16.04.2017;18:55:00;317;11.9;34
16.04.2017;19:05:00;271;11.9;34
16.04.2017;19:15:00;242;12.0;34
16.04.2017;19:25:00;156;12.0;34
16.04.2017;19:35:00;164;12.0;34
16.04.2017;19:45:00;145;12.1;34
16.04.2017;19:55:00;173;12.1;34
16.04.2017;20:05:00;143;12.1;34
16.04.2017;21:00:00;0;12.1;0
17.04.2017;07:05:00;205;0;28
17.04.2017;07:15:00;252;0;29
17.04.2017;07:25:00;350;0.1;29
17.04.2017;07:35:00;503;0.1;30
17.04.2017;07:45:00;600;0.2;30
17.04.2017;07:55:00;716;0.3;30
17.04.2017;08:05:00;1111;0.5;31
17.04.2017;08:15:00;1301;0.7;31
17.04.2017;08:25:00;1250;0.9;31
17.04.2017;08:35:00;1006;1.1;31
17.04.2017;08:45:00;1530;1.3;32
17.04.2017;08:55:00;1262;1.6;32
17.04.2017;09:05:00;1384;1.8;32
17.04.2017;09:15:00;1723;2.0;32
17.04.2017;09:25:00;1658;2.3;33
17.04.2017;09:35:00;1393;2.6;33
17.04.2017;09:45:00;1452;2.8;33
17.04.2017;09:55:00;1887;3.1;33
17.04.2017;10:05:00;2342;3.5;34
17.04.2017;10:15:00;3061;3.9;35
17.04.2017;10:25:00;3243;4.5;37
17.04.2017;10:35:00;2869;5.0;37
17.04.2017;10:45:00;2874;5.5;37
17.04.2017;10:55:00;3800;6.0;38
17.04.2017;11:05:00;3149;6.6;39
17.04.2017;11:15:00;4639;7.3;41
17.04.2017;11:25:00;3960;8.1;42
17.04.2017;11:35:00;3168;8.6;41
17.04.2017;11:45:00;3691;9.2;41
17.04.2017;11:55:00;3652;9.8;42
17.04.2017;12:05:00;3822;10.4;42
17.04.2017;12:15:00;3984;11.0;43
17.04.2017;12:25:00;3673;11.7;43
17.04.2017;12:35:00;2092;12.1;42
17.04.2017;12:45:00;1145;12.3;40
17.04.2017;12:55:00;1052;12.5;38
17.04.2017;13:05:00;2353;12.8;38
17.04.2017;13:15:00;3877;13.4;40
17.04.2017;13:25:00;5219;14.2;42
17.04.2017;13:35:00;5187;15.1;44
17.04.2017;13:45:00;3313;15.7;44
17.04.2017;13:55:00;3396;16.2;43
17.04.2017;14:05:00;3348;16.8;43
17.04.2017;14:15:00;3451;17.3;43
17.04.2017;14:25:00;2800;17.8;42
17.04.2017;14:35:00;3057;18.3;42
17.04.2017;14:45:00;2291;18.7;41
17.04.2017;14:55:00;1635;19.0;40
17.04.2017;15:05:00;1485;19.3;39
17.04.2017;15:15:00;1382;19.5;38
17.04.2017;15:25:00;1518;19.7;38
17.04.2017;15:35:00;1571;20.0;37
17.04.2017;15:45:00;1299;20.2;37
17.04.2017;15:55:00;1203;20.4;36
17.04.2017;16:05:00;2269;20.7;36
17.04.2017;16:15:00;4388;21.2;38
17.04.2017;16:25:00;6823;22.4;43
17.04.2017;16:35:00;6411;23.4;46
17.04.2017;16:45:00;2780;23.9;44
17.04.2017;16:55:00;3193;24.4;43
17.04.2017;17:05:00;2350;24.8;42
17.04.2017;17:15:00;2387;25.2;41
17.04.2017;17:25:00;1752;25.5;40
17.04.2017;17:35:00;1701;25.8;39
17.04.2017;17:45:00;1292;26.0;38
17.04.2017;17:55:00;1247;26.2;38
17.04.2017;18:05:00;771;26.4;37
17.04.2017;18:15:00;600;26.5;37
17.04.2017;18:25:00;606;26.6;36
17.04.2017;18:35:00;419;26.7;36
17.04.2017;18:45:00;196;26.7;36
17.04.2017;18:55:00;216;26.8;36
17.04.2017;19:05:00;181;26.8;35
17.04.2017;19:15:00;134;26.8;35
17.04.2017;19:25:00;147;26.8;35
17.04.2017;19:35:00;78;26.9;32
17.04.2017;19:45:00;0;26.9;0
17.04.2017;19:55:00;0;26.9;0
17.04.2017;21:00:00;0;26.9;0
18.04.2017;06:55:00;0;0;14
18.04.2017;07:05:00;163;0;28
18.04.2017;07:15:00;235;0;29
18.04.2017;07:25:00;357;0.1;29
18.04.2017;07:35:00;380;0.1;30
18.04.2017;07:45:00;472;0.2;30
18.04.2017;07:55:00;960;0.3;30
18.04.2017;08:05:00;1066;0.5;30
18.04.2017;08:15:00;1018;0.7;31
18.04.2017;08:25:00;963;0.8;31
18.04.2017;08:35:00;1336;1.0;31
18.04.2017;08:45:00;1531;1.3;31
18.04.2017;08:55:00;2719;1.6;32
18.04.2017;09:05:00;2972;2.1;33
18.04.2017;09:15:00;3287;2.6;34
18.04.2017;09:25:00;1752;3.1;35
18.04.2017;09:35:00;1314;3.3;34
18.04.2017;09:45:00;3739;3.9;36
18.04.2017;09:55:00;1236;4.1;35
18.04.2017;10:05:00;1908;4.4;35
18.04.2017;10:15:00;1827;4.7;35
18.04.2017;10:25:00;1727;5.0;35
18.04.2017;10:35:00;3064;5.4;36
18.04.2017;10:45:00;4213;6.3;40
18.04.2017;10:55:00;3251;6.9;40
18.04.2017;11:05:00;1949;7.3;39
18.04.2017;11:15:00;2694;7.7;38
18.04.2017;11:25:00;1748;8.0;38
18.04.2017;11:35:00;1194;8.3;37
18.04.2017;11:45:00;1915;8.5;37
18.04.2017;11:55:00;3125;9.0;37
18.04.2017;12:05:00;5648;9.9;40
18.04.2017;12:15:00;4934;10.8;43
18.04.2017;12:25:00;3847;11.4;43
18.04.2017;12:35:00;3905;12.0;42
18.04.2017;12:45:00;7769;13.1;46
18.04.2017;12:55:00;9000;14.6;44
18.04.2017;13:05:00;7560;15.9;44
18.04.2017;13:15:00;7195;16.9;47
18.04.2017;13:25:00;2741;17.5;45
18.04.2017;13:35:00;3787;18.0;45
18.04.2017;13:45:00;2514;18.4;43
18.04.2017;13:55:00;2356;18.9;42
18.04.2017;14:05:00;1675;19.2;41
18.04.2017;14:15:00;2465;19.5;41
18.04.2017;14:25:00;3228;20.0;41
18.04.2017;14:35:00;2962;20.6;41
18.04.2017;14:45:00;1494;21.0;41
18.04.2017;14:55:00;668;21.1;38
18.04.2017;15:05:00;842;21.2;37
18.04.2017;15:15:00;1305;21.4;37
18.04.2017;15:25:00;2667;21.8;37
18.04.2017;15:35:00;3925;22.3;39
18.04.2017;15:45:00;5471;23.2;42
18.04.2017;15:55:00;7322;24.4;46
18.04.2017;16:05:00;3931;25.2;46
18.04.2017;16:15:00;290;25.3;42
18.04.2017;16:25:00;110;25.3;39
18.04.2017;16:35:00;196;25.3;38
18.04.2017;16:45:00;281;25.4;37
18.04.2017;16:55:00;647;25.5;37
18.04.2017;17:05:00;1119;25.6;36
18.04.2017;17:15:00;2207;26.0;36
18.04.2017;17:25:00;3330;26.5;38
18.04.2017;17:35:00;3465;27.1;39
18.04.2017;17:45:00;3681;27.7;41
18.04.2017;17:55:00;4344;28.4;41
18.04.2017;18:05:00;3590;29.0;42
18.04.2017;18:15:00;1933;29.4;41
18.04.2017;18:25:00;2400;29.8;40
18.04.2017;18:35:00;1810;30.2;40
18.04.2017;18:45:00;509;30.3;38
18.04.2017;18:55:00;432;30.3;37
18.04.2017;19:05:00;498;30.4;36
18.04.2017;19:15:00;545;30.5;36
18.04.2017;19:25:00;340;30.6;36
18.04.2017;19:35:00;382;30.6;36
18.04.2017;19:45:00;457;30.7;35
18.04.2017;19:55:00;343;30.8;35
18.04.2017;20:05:00;173;30.8;35
18.04.2017;20:15:00;109;30.8;35
18.04.2017;21:00:00;0;30.8;0
19.04.2017;07:35:00;0;0;2
19.04.2017;07:45:00;164;0;28
19.04.2017;07:55:00;168;0;28
19.04.2017;08:05:00;145;0;29
19.04.2017;08:15:00;127;0;29
19.04.2017;08:25:00;103;0.1;29
19.04.2017;08:35:00;0;0;6
19.04.2017;08:45:00;0;0;0
19.04.2017;08:55:00;0;0;0
19.04.2017;09:05:00;0;0;0
19.04.2017;09:15:00;0;0.1;3
19.04.2017;09:25:00;57;0.1;29
19.04.2017;09:35:00;114;0.1;30
19.04.2017;09:45:00;108;0.1;30
19.04.2017;09:55:00;172;0.1;30
19.04.2017;10:05:00;210;0.2;30
19.04.2017;10:15:00;162;0.2;30
19.04.2017;10:25:00;229;0.2;31
19.04.2017;10:35:00;383;0.3;31
19.04.2017;10:45:00;420;0.3;31
19.04.2017;10:55:00;147;0.4;31
19.04.2017;11:05:00;254;0.4;31
19.04.2017;11:15:00;411;0.5;31
19.04.2017;11:25:00;573;0.6;31
19.04.2017;11:35:00;1070;0.7;31
19.04.2017;11:45:00;413;0.8;32
19.04.2017;11:55:00;311;0.9;32
19.04.2017;12:05:00;178;0.9;32
19.04.2017;12:15:00;134;0.9;32
19.04.2017;12:25:00;199;0.9;32
19.04.2017;12:35:00;1248;1.1;32
19.04.2017;12:45:00;1011;1.2;32
19.04.2017;12:55:00;893;1.5;32
19.04.2017;13:05:00;334;1.6;32
19.04.2017;13:15:00;123;1.6;32
19.04.2017;13:25:00;0;1.6;19
19.04.2017;13:35:00;269;1.6;32
19.04.2017;13:45:00;329;1.7;32
19.04.2017;13:55:00;356;1.7;32
19.04.2017;14:05:00;621;1.8;32
19.04.2017;14:15:00;997;2.0;32
19.04.2017;14:25:00;1320;2.2;32
19.04.2017;14:35:00;1509;2.4;32
19.04.2017;14:45:00;1339;2.6;32
19.04.2017;14:55:00;1106;2.8;33
19.04.2017;15:05:00;2077;3.1;33
19.04.2017;15:15:00;472;3.2;33
19.04.2017;15:25:00;1288;3.3;33
19.04.2017;15:35:00;1283;3.6;33
19.04.2017;15:45:00;2647;3.9;33
19.04.2017;15:55:00;4137;4.5;35
19.04.2017;16:05:00;3806;5.3;38
19.04.2017;16:15:00;5338;5.9;39
19.04.2017;16:25:00;7345;7.1;43
19.04.2017;16:35:00;7710;8.1;46
19.04.2017;16:45:00;1959;8.5;43
19.04.2017;16:55:00;1408;8.9;41
19.04.2017;17:05:00;1709;9.1;39
19.04.2017;17:15:00;517;9.3;37
19.04.2017;17:25:00;563;9.4;36
19.04.2017;17:35:00;1672;9.6;36
19.04.2017;17:45:00;2069;9.9;36
19.04.2017;17:55:00;2120;10.2;37
19.04.2017;18:05:00;3524;10.8;37
19.04.2017;18:15:00;3647;11.4;39
19.04.2017;18:25:00;846;11.7;38
19.04.2017;18:35:00;287;11.8;36
19.04.2017;18:45:00;350;11.8;36
19.04.2017;18:55:00;296;11.9;35
19.04.2017;19:05:00;291;11.9;35
19.04.2017;19:15:00;371;12.0;35
19.04.2017;19:25:00;312;12.0;35
19.04.2017;19:35:00;321;12.1;34
19.04.2017;19:45:00;282;12.1;34
19.04.2017;19:55:00;161;12.1;34
19.04.2017;20:05:00;110;12.2;34
19.04.2017;21:00:00;0;12.2;0
20.04.2017;07:05:00;124;0;28
20.04.2017;07:15:00;142;0;28
20.04.2017;07:25:00;163;0;28
20.04.2017;07:35:00;184;0;29
20.04.2017;07:45:00;210;0.1;29
20.04.2017;07:55:00;246;0.1;29
20.04.2017;08:05:00;297;0.2;30
20.04.2017;08:15:00;341;0.2;30
20.04.2017;08:25:00;403;0.3;30
20.04.2017;08:35:00;459;0.4;30
20.04.2017;08:45:00;525;0.4;30
20.04.2017;08:55:00;711;0.6;31
20.04.2017;09:05:00;567;0.7;31
20.04.2017;09:15:00;499;0.7;31
20.04.2017;09:25:00;619;0.8;31
20.04.2017;09:35:00;595;0.9;31
20.04.2017;09:45:00;1147;1.1;31
20.04.2017;09:55:00;1046;1.2;31
20.04.2017;10:05:00;1921;1.5;31
20.04.2017;10:15:00;874;1.6;32
20.04.2017;10:25:00;1325;1.9;32
20.04.2017;10:35:00;3489;2.4;33
20.04.2017;10:45:00;3321;3.0;35
20.04.2017;10:55:00;1387;3.3;35
20.04.2017;11:05:00;3362;3.8;35
20.04.2017;11:15:00;2315;4.2;36
20.04.2017;11:25:00;4614;5.2;40
20.04.2017;11:35:00;3039;5.7;39
20.04.2017;11:45:00;4063;6.4;41
20.04.2017;11:55:00;3658;7.2;42
20.04.2017;12:05:00;3421;7.7;41
20.04.2017;12:15:00;3159;8.3;41
20.04.2017;12:25:00;3145;8.8;41
20.04.2017;12:35:00;3879;9.4;41
20.04.2017;12:45:00;3802;10.5;46
20.04.2017;12:55:00;2914;11.1;43
20.04.2017;13:05:00;3365;11.6;43
20.04.2017;13:15:00;3470;12.2;43
20.04.2017;13:25:00;4726;12.9;43
20.04.2017;13:35:00;6762;14.2;46
20.04.2017;13:45:00;4485;15.0;44
20.04.2017;13:55:00;4817;16.0;46
20.04.2017;14:05:00;4134;17.3;43
20.04.2017;14:15:00;6449;18.6;44
20.04.2017;14:25:00;6123;19.7;46
20.04.2017;14:35:00;9528;21.0;45
20.04.2017;14:45:00;3355;21.9;42
20.04.2017;14:55:00;4244;22.5;43
20.04.2017;15:05:00;3496;23.1;43
20.04.2017;15:15:00;4047;23.6;43
20.04.2017;15:25:00;9019;25.1;45
20.04.2017;15:35:00;3698;25.7;42
20.04.2017;15:45:00;7738;26.7;45
20.04.2017;15:55:00;1953;27.4;42
20.04.2017;16:05:00;7308;28.4;45
20.04.2017;16:15:00;5923;29.5;43
20.04.2017;16:25:00;5821;30.4;44
20.04.2017;16:35:00;6807;31.5;47
20.04.2017;16:45:00;6703;32.6;46
20.04.2017;16:55:00;3898;33.3;46
20.04.2017;17:05:00;3813;33.7;44
20.04.2017;17:15:00;5228;34.6;47
20.04.2017;17:25:00;5084;35.5;48
20.04.2017;17:35:00;4517;36.2;48
20.04.2017;17:45:00;4261;36.9;48
20.04.2017;17:55:00;3872;37.6;47
20.04.2017;18:05:00;3560;38.2;47
20.04.2017;18:15:00;2781;38.7;45
20.04.2017;18:25:00;2370;39.0;43
20.04.2017;18:35:00;2467;39.4;43
20.04.2017;18:45:00;2075;39.8;42
20.04.2017;18:55:00;1717;40.1;41
20.04.2017;19:05:00;1395;40.3;40
20.04.2017;19:15:00;1026;40.5;39
20.04.2017;19:25:00;758;40.7;38
20.04.2017;19:35:00;511;40.8;37
20.04.2017;19:45:00;356;40.8;37
20.04.2017;19:55:00;248;40.9;37
20.04.2017;20:05:00;173;40.9;36
20.04.2017;20:15:00;122;40.9;36
20.04.2017;20:25:00;33;40.9;27
20.04.2017;20:35:00;0;40.9;0
20.04.2017;21:00:00;0;40.9;0
21.04.2017;06:30:00;0;0;5
21.04.2017;06:40:00;144;0;28
21.04.2017;06:50:00;197;0;28
21.04.2017;07:00:00;258;0;29
21.04.2017;07:10:00;305;0.1;29
21.04.2017;07:20:00;347;0.1;29
21.04.2017;07:30:00;388;0.2;30
21.04.2017;07:40:00;424;0.3;30
21.04.2017;07:50:00;586;0.4;30
21.04.2017;08:00:00;797;0.5;30
21.04.2017;08:10:00;987;0.6;31
21.04.2017;08:20:00;1156;0.8;31
21.04.2017;08:30:00;1288;1.0;31
21.04.2017;08:40:00;1481;1.3;31
21.04.2017;08:50:00;2196;1.6;31
21.04.2017;09:00:00;2988;2.0;33
21.04.2017;09:10:00;3404;2.6;34
21.04.2017;09:20:00;3865;3.2;36
21.04.2017;09:30:00;4326;3.9;37
21.04.2017;09:40:00;4676;4.7;39
21.04.2017;09:50:00;4992;5.5;41
21.04.2017;10:00:00;5275;6.3;42
21.04.2017;10:10:00;5576;7.2;44
21.04.2017;10:20:00;5825;8.2;45
21.04.2017;10:30:00;6127;9.2;47
21.04.2017;10:40:00;6468;10.2;47
21.04.2017;10:50:00;6720;11.3;46
21.04.2017;11:00:00;7119;12.5;45
21.04.2017;11:10:00;6948;13.7;47
21.04.2017;11:20:00;7104;14.8;44
21.04.2017;11:30:00;7372;16.0;46
21.04.2017;11:40:00;7226;17.2;47
21.04.2017;11:50:00;7039;18.4;44
21.04.2017;12:00:00;7079;19.6;46
21.04.2017;12:10:00;7179;20.8;47
21.04.2017;12:20:00;6517;21.8;44
21.04.2017;12:30:00;8182;23.2;44
21.04.2017;12:40:00;8163;24.5;46
21.04.2017;12:50:00;8176;25.9;47
21.04.2017;13:00:00;8205;27.2;47
21.04.2017;13:10:00;8235;28.6;46
21.04.2017;13:20:00;8237;30.0;44
21.04.2017;13:30:00;8269;31.3;44
21.04.2017;13:40:00;8303;32.7;45
21.04.2017;13:50:00;8289;34.1;47
21.04.2017;14:00:00;8260;35.4;47
21.04.2017;14:10:00;8223;36.8;46
21.04.2017;14:20:00;8112;38.1;45
21.04.2017;14:30:00;8123;39.5;44
21.04.2017;14:40:00;8080;40.8;45
21.04.2017;14:50:00;7930;42.1;47
21.04.2017;15:00:00;7834;43.4;47
21.04.2017;15:10:00;7712;44.7;46
21.04.2017;15:20:00;7608;46.0;44
21.04.2017;15:30:00;7876;47.2;45
21.04.2017;15:40:00;7449;48.5;47
21.04.2017;15:50:00;7100;49.7;46
21.04.2017;16:00:00;6928;50.8;44
21.04.2017;16:10:00;6690;51.9;47
21.04.2017;16:20:00;6538;53.0;46
21.04.2017;16:30:00;6319;54.1;45
21.04.2017;16:40:00;6092;55.1;47
21.04.2017;16:50:00;5754;56.1;44
21.04.2017;17:00:00;5409;57.0;46
21.04.2017;17:10:00;5084;57.8;48
21.04.2017;17:20:00;4807;58.6;49
21.04.2017;17:30:00;4516;59.4;44
21.04.2017;17:40:00;4248;60.1;45
21.04.2017;17:50:00;3924;60.7;46
21.04.2017;18:00:00;3634;61.4;46
21.04.2017;18:10:00;3305;61.9;45
21.04.2017;18:20:00;2972;62.4;45
21.04.2017;18:30:00;2584;62.9;44
21.04.2017;18:40:00;2156;63.2;43
21.04.2017;18:50:00;1768;63.6;42
21.04.2017;19:00:00;1444;63.8;41
21.04.2017;19:10:00;1114;64.0;40
21.04.2017;19:20:00;816;64.1;39
21.04.2017;19:30:00;573;64.3;38
21.04.2017;19:40:00;416;64.3;37
21.04.2017;19:50:00;304;64.4;37
21.04.2017;20:00:00;226;64.4;37
21.04.2017;20:10:00;171;64.5;36
21.04.2017;20:20:00;119;64.5;36
21.04.2017;20:30:00;0;64.5;9
21.04.2017;21:00:00;0;64.5;0
22.04.2017;06:40:00;168;0;28
22.04.2017;06:50:00;213;0;28
22.04.2017;07:00:00;273;0;29
22.04.2017;07:10:00;323;0.1;29
22.04.2017;07:20:00;369;0.2;30
22.04.2017;07:30:00;423;0.2;30
22.04.2017;07:40:00;476;0.3;30
22.04.2017;07:50:00;553;0.4;31
22.04.2017;08:00:00;765;0.5;31
22.04.2017;08:10:00;936;0.7;31
22.04.2017;08:20:00;1057;0.8;31
22.04.2017;08:30:00;1284;1.0;31
22.04.2017;08:40:00;1467;1.3;32
22.04.2017;08:50:00;1939;1.5;32
22.04.2017;09:00:00;2903;2.0;33
22.04.2017;09:10:00;3334;2.5;34
22.04.2017;09:20:00;3762;3.1;36
22.04.2017;09:30:00;4164;3.8;37
22.04.2017;09:40:00;4486;4.5;39
22.04.2017;09:50:00;4782;5.3;40
22.04.2017;10:00:00;5121;6.1;42
22.04.2017;10:10:00;5415;7.0;43
22.04.2017;10:20:00;5765;8.0;45
22.04.2017;10:30:00;5993;8.9;47
22.04.2017;10:40:00;6206;10.0;48
22.04.2017;10:50:00;6261;11.0;45
22.04.2017;11:00:00;6724;12.1;48
22.04.2017;11:10:00;6457;13.2;45
22.04.2017;11:20:00;5615;14.2;48
22.04.2017;11:30:00;6882;15.2;44
22.04.2017;11:40:00;7443;16.4;48
22.04.2017;11:50:00;7433;17.6;46
22.04.2017;12:00:00;7647;18.9;44
22.04.2017;12:10:00;7745;20.2;46
22.04.2017;12:20:00;8281;21.5;47
22.04.2017;12:30:00;8020;22.8;47
22.04.2017;12:40:00;6210;23.9;44
22.04.2017;12:50:00;7287;25.1;47
22.04.2017;13:00:00;8428;26.5;47
22.04.2017;13:10:00;8127;27.9;46
22.04.2017;13:20:00;7482;29.1;44
22.04.2017;13:30:00;5693;30.1;46
22.04.2017;13:40:00;6411;31.2;44
22.04.2017;13:50:00;6764;32.3;48
22.04.2017;14:00:00;8485;33.6;47
22.04.2017;14:10:00;6696;34.8;45
22.04.2017;14:20:00;7985;35.9;46
22.04.2017;14:30:00;6366;37.2;45
22.04.2017;14:40:00;8686;38.5;46
22.04.2017;14:50:00;7496;39.8;47
22.04.2017;15:00:00;6201;40.9;45
22.04.2017;15:10:00;6465;41.8;47
22.04.2017;15:20:00;4634;42.7;43
22.04.2017;15:30:00;6098;43.5;46
22.04.2017;15:40:00;5903;44.4;47
22.04.2017;15:50:00;4411;45.1;44
22.04.2017;16:00:00;3930;45.7;45
22.04.2017;16:10:00;4190;46.4;46
22.04.2017;16:20:00;3825;47.0;46
22.04.2017;16:30:00;4009;47.7;46
22.04.2017;16:40:00;4328;48.3;47
22.04.2017;16:50:00;3082;48.9;46
22.04.2017;17:00:00;3540;49.4;45
22.04.2017;17:10:00;1899;49.8;44
22.04.2017;17:20:00;1477;50.1;42
22.04.2017;17:30:00;1226;50.3;41
22.04.2017;17:40:00;1050;50.5;40
22.04.2017;17:50:00;745;50.6;38
22.04.2017;18:00:00;761;50.7;38
22.04.2017;18:10:00;568;50.8;37
22.04.2017;18:20:00;534;50.9;37
22.04.2017;18:30:00;458;51.0;37
22.04.2017;18:40:00;359;51.1;36
22.04.2017;18:50:00;343;51.1;36
22.04.2017;19:00:00;310;51.2;36
22.04.2017;19:10:00;265;51.2;36
22.04.2017;19:20:00;208;51.3;36
22.04.2017;19:30:00;165;51.3;35
22.04.2017;19:40:00;133;51.3;35
22.04.2017;19:50:00;138;51.3;35
22.04.2017;20:00:00;103;51.3;35
22.04.2017;20:10:00;0;51.3;0
22.04.2017;21:00:00;0;51.3;0
23.04.2017;06:50:00;205;0;28
23.04.2017;07:00:00;254;0;29
23.04.2017;07:10:00;497;0.1;29
23.04.2017;07:20:00;541;0.2;30
23.04.2017;07:30:00;652;0.3;30
23.04.2017;07:40:00;857;0.4;30
23.04.2017;07:50:00;1019;0.6;30
23.04.2017;08:00:00;1216;0.8;31
23.04.2017;08:10:00;1281;1.0;31
23.04.2017;08:20:00;1620;1.2;31
23.04.2017;08:30:00;1298;1.5;32
23.04.2017;08:40:00;1652;1.7;32
23.04.2017;08:50:00;1794;2.0;32
23.04.2017;09:00:00;1986;2.3;32
23.04.2017;09:10:00;2094;2.7;33
23.04.2017;09:20:00;3314;3.1;34
23.04.2017;09:30:00;4408;3.8;37
23.04.2017;09:40:00;4676;4.6;39
23.04.2017;09:50:00;4983;5.4;40
23.04.2017;10:00:00;5268;6.2;42
23.04.2017;10:10:00;4718;6.9;42
23.04.2017;10:20:00;6485;8.0;45
23.04.2017;10:30:00;7295;9.2;47
23.04.2017;10:40:00;5355;10.2;45
23.04.2017;10:50:00;2600;10.8;44
23.04.2017;11:00:00;2212;11.1;42
23.04.2017;11:10:00;2213;11.5;41
23.04.2017;11:20:00;2512;11.9;41
23.04.2017;11:30:00;2558;12.3;40
23.04.2017;11:40:00;2655;12.7;40
23.04.2017;11:50:00;2945;13.2;40
23.04.2017;12:00:00;3163;13.7;40
23.04.2017;12:10:00;3633;14.3;41
23.04.2017;12:20:00;4024;15.0;42
23.04.2017;12:30:00;7009;16.0;45
23.04.2017;12:40:00;8987;17.5;45
23.04.2017;12:50:00;5484;18.4;47
23.04.2017;13:00:00;4356;19.4;43
23.04.2017;13:10:00;2980;20.3;45
23.04.2017;13:20:00;3066;20.8;44
23.04.2017;13:30:00;7157;21.9;46
23.04.2017;13:40:00;8960;23.1;47
23.04.2017;13:50:00;8899;24.5;47
23.04.2017;14:00:00;5161;25.5;45
23.04.2017;14:10:00;3150;26.0;44
23.04.2017;14:20:00;5946;27.3;44
23.04.2017;14:30:00;8732;28.8;45
23.04.2017;14:40:00;8585;30.2;46
23.04.2017;14:50:00;8587;31.5;47
23.04.2017;15:00:00;7737;32.9;46
23.04.2017;15:10:00;4678;33.5;46
23.04.2017;15:20:00;8217;34.8;44
23.04.2017;15:30:00;7998;36.2;44
23.04.2017;15:40:00;7808;37.4;46
23.04.2017;15:50:00;7323;38.7;47
23.04.2017;16:00:00;7163;39.9;45
23.04.2017;16:10:00;7160;41.1;45
23.04.2017;16:20:00;6079;42.0;45
23.04.2017;16:30:00;6462;43.1;44
23.04.2017;16:40:00;6093;44.1;47
23.04.2017;16:50:00;5441;45.0;44
23.04.2017;17:00:00;5484;45.9;46
23.04.2017;17:10:00;4927;46.7;48
23.04.2017;17:20:00;4784;47.5;48
23.04.2017;17:30:00;4588;48.3;47
23.04.2017;17:40:00;4248;49.0;44
23.04.2017;17:50:00;3941;49.6;45
23.04.2017;18:00:00;3616;50.2;46
23.04.2017;18:10:00;3279;50.8;45
23.04.2017;18:20:00;2874;51.3;45
23.04.2017;18:30:00;2728;51.8;44
23.04.2017;18:40:00;2207;52.1;43
23.04.2017;18:50:00;1893;52.5;42
23.04.2017;19:00:00;1471;52.7;41
23.04.2017;19:10:00;1119;52.9;40
23.04.2017;19:20:00;823;53.1;39
23.04.2017;19:30:00;627;53.2;38
23.04.2017;19:40:00;488;53.3;38
23.04.2017;19:50:00;356;53.3;37
23.04.2017;20:00:00;269;53.4;37
23.04.2017;20:10:00;196;53.4;37
23.04.2017;20:20:00;136;53.4;36
23.04.2017;20:30:00;86;53.5;36
23.04.2017;20:40:00;0;53.5;0
23.04.2017;21:00:00;0;53.5;0
24.04.2017;06:25:00;7;0;11
24.04.2017;06:35:00;162;0;28
24.04.2017;06:45:00;207;0;28
24.04.2017;06:55:00;257;0;29
24.04.2017;07:05:00;306;0.1;29
24.04.2017;07:15:00;348;0.2;30
24.04.2017;07:25:00;395;0.2;30
24.04.2017;07:35:00;441;0.3;30
24.04.2017;07:45:00;591;0.4;31
24.04.2017;07:55:00;716;0.5;31
24.04.2017;08:05:00;871;0.6;31
24.04.2017;08:15:00;1049;0.8;31
24.04.2017;08:25:00;1241;1.0;31
24.04.2017;08:35:00;1420;1.2;32
24.04.2017;08:45:00;1656;1.5;32
24.04.2017;08:55:00;2848;1.9;32
24.04.2017;09:05:00;3249;2.4;34
24.04.2017;09:15:00;3655;3.0;36
24.04.2017;09:25:00;4175;3.7;37
24.04.2017;09:35:00;4489;4.4;39
24.04.2017;09:45:00;4803;5.2;41
24.04.2017;09:55:00;5109;6.0;42
24.04.2017;10:05:00;5390;6.9;44
24.04.2017;10:15:00;5641;7.8;45
24.04.2017;10:25:00;5931;8.8;47
24.04.2017;10:35:00;6174;9.8;48
24.04.2017;10:45:00;6394;10.8;45
24.04.2017;10:55:00;6605;11.9;48
24.04.2017;11:05:00;6760;13.0;45
24.04.2017;11:15:00;6956;14.2;46
24.04.2017;11:25:00;7158;15.3;47
24.04.2017;11:35:00;7297;16.5;44
24.04.2017;11:45:00;7385;17.8;45
24.04.2017;11:55:00;7518;19.0;47
24.04.2017;12:05:00;7655;20.3;46
24.04.2017;12:15:00;7692;21.5;44
24.04.2017;12:25:00;7788;22.8;45
24.04.2017;12:35:00;7908;24.1;47
24.04.2017;12:45:00;8082;25.4;47
24.04.2017;12:55:00;8224;26.8;46
24.04.2017;13:05:00;8211;28.1;45
24.04.2017;13:15:00;8152;29.5;44
24.04.2017;13:25:00;8161;30.8;45
24.04.2017;13:35:00;8201;32.2;47
24.04.2017;13:45:00;8216;33.5;47
24.04.2017;13:55:00;8209;34.9;46
24.04.2017;14:05:00;8089;36.2;45
24.04.2017;14:15:00;8046;37.6;44
24.04.2017;14:25:00;7958;38.9;45
24.04.2017;14:35:00;8003;40.2;47
24.04.2017;14:45:00;7964;41.5;47
24.04.2017;14:55:00;7842;42.8;46
24.04.2017;15:05:00;7732;44.1;44
24.04.2017;15:15:00;7722;45.4;44
24.04.2017;15:25:00;7669;46.6;46
24.04.2017;15:35:00;7406;47.9;47
24.04.2017;15:45:00;7125;49.0;45
24.04.2017;15:55:00;7050;50.2;44
24.04.2017;16:05:00;6870;51.4;48
24.04.2017;16:15:00;6532;52.4;45
24.04.2017;16:25:00;6449;53.5;45
24.04.2017;16:35:00;5965;54.5;47
24.04.2017;16:45:00;6015;55.5;44
24.04.2017;16:55:00;5432;56.4;46
24.04.2017;17:05:00;4422;57.2;47
24.04.2017;17:15:00;4918;58.0;49
24.04.2017;17:25:00;4672;58.7;44
24.04.2017;17:35:00;4296;59.5;45
24.04.2017;17:45:00;3708;60.1;46
24.04.2017;17:55:00;3578;60.7;46
24.04.2017;18:05:00;3301;61.3;46
24.04.2017;18:15:00;2526;61.7;45
24.04.2017;18:25:00;2240;62.1;44
24.04.2017;18:35:00;2171;62.5;43
24.04.2017;18:45:00;1952;62.8;42
24.04.2017;18:55:00;1251;63.1;41
24.04.2017;19:05:00;978;63.2;40
24.04.2017;19:15:00;845;63.4;39
24.04.2017;19:25:00;762;63.5;38
24.04.2017;19:35:00;674;63.6;38
24.04.2017;19:45:00;529;63.7;37
24.04.2017;19:55:00;394;63.8;37
24.04.2017;20:05:00;280;63.8;37
24.04.2017;20:15:00;185;63.9;37
24.04.2017;20:25:00;102;63.9;36
24.04.2017;20:35:00;0;63.9;0
24.04.2017;21:00:00;0;63.9;0
25.04.2017;07:05:00;148;0;28
25.04.2017;07:15:00;126;0;29
25.04.2017;07:25:00;160;0;29
25.04.2017;07:35:00;206;0.1;30
25.04.2017;07:45:00;394;0.1;30
25.04.2017;07:55:00;603;0.2;30
25.04.2017;08:05:00;714;0.4;30
25.04.2017;08:15:00;688;0.5;31
25.04.2017;08:25:00;314;0.5;31
25.04.2017;08:35:00;366;0.6;31
25.04.2017;08:45:00;216;0.6;31
25.04.2017;08:55:00;311;0.7;31
25.04.2017;09:05:00;298;0.8;32
25.04.2017;09:15:00;1971;1.0;32
25.04.2017;09:25:00;1389;1.4;32
25.04.2017;09:35:00;3194;1.7;32
25.04.2017;09:45:00;1218;1.9;33
25.04.2017;09:55:00;1091;2.1;33
25.04.2017;10:05:00;1308;2.3;33
25.04.2017;10:15:00;891;2.5;33
25.04.2017;10:25:00;1458;2.8;33
25.04.2017;10:35:00;995;2.9;33
25.04.2017;10:45:00;2032;3.2;33
25.04.2017;10:55:00;2280;3.5;33
25.04.2017;11:05:00;1894;3.8;34
25.04.2017;11:15:00;955;4.0;34
25.04.2017;11:25:00;901;4.1;34
25.04.2017;11:35:00;1098;4.3;34
25.04.2017;11:45:00;1206;4.4;34
25.04.2017;11:55:00;1971;4.7;34
25.04.2017;12:05:00;2073;5.1;34
25.04.2017;12:15:00;1284;5.3;34
25.04.2017;12:25:00;1326;5.5;34
25.04.2017;12:35:00;2375;5.9;34
25.04.2017;12:45:00;1514;6.2;35
25.04.2017;12:55:00;2411;6.5;35
25.04.2017;13:05:00;1382;6.8;35
25.04.2017;13:15:00;1362;7.1;35
25.04.2017;13:25:00;1970;7.3;35
25.04.2017;13:35:00;2095;7.7;35
25.04.2017;13:45:00;2284;8.1;36
25.04.2017;13:55:00;2006;8.4;36
25.04.2017;14:05:00;2438;8.8;36
25.04.2017;14:15:00;2233;9.2;37
25.04.2017;14:25:00;1628;9.5;36
25.04.2017;14:35:00;1762;9.7;36
25.04.2017;14:45:00;1209;10.0;36
25.04.2017;14:55:00;772;10.1;35
25.04.2017;15:05:00;846;10.2;35
25.04.2017;15:15:00;857;10.4;35
25.04.2017;15:25:00;1315;10.6;35
25.04.2017;15:35:00;1308;10.8;35
25.04.2017;15:45:00;984;11.0;35
25.04.2017;15:55:00;1147;11.2;35
25.04.2017;16:05:00;1053;11.4;34
25.04.2017;16:15:00;662;11.5;34
25.04.2017;16:25:00;852;11.6;34
25.04.2017;16:35:00;781;11.8;34
25.04.2017;16:45:00;822;11.9;34
25.04.2017;16:55:00;840;12.0;34
25.04.2017;17:05:00;831;12.2;34
25.04.2017;17:15:00;709;12.3;34
25.04.2017;17:25:00;700;12.4;34
25.04.2017;17:35:00;575;12.5;34
25.04.2017;17:45:00;632;12.6;34
25.04.2017;17:55:00;488;12.7;34
25.04.2017;18:05:00;385;12.8;34
25.04.2017;18:15:00;357;12.8;34
25.04.2017;18:25:00;319;12.9;34
25.04.2017;18:35:00;290;12.9;34
25.04.2017;18:45:00;254;13.0;34
25.04.2017;18:55:00;206;13.0;34
25.04.2017;19:05:00;182;13.0;34
25.04.2017;19:15:00;175;13.1;33
25.04.2017;19:25:00;136;13.1;33
25.04.2017;19:35:00;121;13.1;33
25.04.2017;19:45:00;106;13.1;33
25.04.2017;19:55:00;0;13.1;20
25.04.2017;21:00:00;0;13.1;0
26.04.2017;07:15:00;0;0;10
26.04.2017;07:25:00;133;0;28
26.04.2017;07:35:00;158;0;28
26.04.2017;07:45:00;164;0;29
26.04.2017;07:55:00;184;0;29
26.04.2017;08:05:00;175;0.1;29
26.04.2017;08:15:00;179;0.1;30
26.04.2017;08:25:00;191;0.1;30
26.04.2017;08:35:00;172;0.2;30
26.04.2017;08:45:00;159;0.2;30
26.04.2017;08:55:00;176;0.2;31
26.04.2017;09:05:00;160;0.2;31
26.04.2017;09:15:00;155;0.3;31
26.04.2017;09:25:00;165;0.3;31
26.04.2017;09:35:00;145;0.3;31
26.04.2017;09:45:00;139;0.3;31
26.04.2017;09:55:00;141;0.4;31
26.04.2017;10:05:00;146;0.4;31
26.04.2017;10:15:00;151;0.4;31
26.04.2017;10:25:00;158;0.4;31
26.04.2017;10:35:00;170;0.5;31
26.04.2017;10:45:00;166;0.5;32
26.04.2017;10:55:00;155;0.5;32
26.04.2017;11:05:00;170;0.6;32
26.04.2017;11:15:00;164;0.6;32
26.04.2017;11:25:00;145;0.6;32
26.04.2017;11:35:00;136;0.6;32
26.04.2017;11:45:00;145;0.7;32
26.04.2017;11:55:00;171;0.7;32
26.04.2017;12:05:00;202;0.7;32
26.04.2017;12:15:00;202;0.7;32
26.04.2017;12:25:00;223;0.8;32
26.04.2017;12:35:00;239;0.8;32
26.04.2017;12:45:00;214;0.9;32
26.04.2017;12:55:00;257;0.9;32
26.04.2017;13:05:00;198;0.9;32
26.04.2017;13:15:00;196;1.0;32
26.04.2017;13:25:00;220;1.0;32
26.04.2017;13:35:00;246;1.0;32
26.04.2017;13:45:00;302;1.1;32
26.04.2017;13:55:00;334;1.1;32
26.04.2017;14:05:00;285;1.2;32
26.04.2017;14:15:00;247;1.2;32
26.04.2017;14:25:00;330;1.3;32
26.04.2017;14:35:00;264;1.3;32
26.04.2017;14:45:00;380;1.4;32
26.04.2017;14:55:00;340;1.4;32
26.04.2017;15:05:00;348;1.5;32
26.04.2017;15:15:00;352;1.6;32
26.04.2017;15:25:00;358;1.6;32
26.04.2017;15:35:00;234;1.7;32
26.04.2017;15:45:00;241;1.7;32
26.04.2017;15:55:00;274;1.8;32
26.04.2017;16:05:00;176;1.8;32
26.04.2017;16:15:00;305;1.8;32
26.04.2017;16:25:00;222;1.9;32
26.04.2017;16:35:00;264;1.9;32
26.04.2017;16:45:00;363;2.0;32
26.04.2017;16:55:00;262;2.0;32
26.04.2017;17:05:00;255;2.1;32
26.04.2017;17:15:00;251;2.1;32
26.04.2017;17:25:00;238;2.1;32
26.04.2017;17:35:00;214;2.2;32
26.04.2017;17:45:00;188;2.2;32
26.04.2017;17:55:00;183;2.2;32
26.04.2017;18:05:00;187;2.3;32
26.04.2017;18:15:00;214;2.3;32
26.04.2017;18:25:00;191;2.3;32
26.04.2017;18:35:00;155;2.4;32
26.04.2017;18:45:00;134;2.4;32
26.04.2017;18:55:00;116;2.4;32
26.04.2017;19:05:00;125;2.4;32
26.04.2017;19:15:00;110;2.4;32
26.04.2017;19:25:00;136;2.5;32
26.04.2017;19:35:00;0;2.5;32
26.04.2017;19:45:00;0;2.5;32
26.04.2017;21:00:00;0;2.5;0
27.04.2017;06:50:00;0;0;0
27.04.2017;07:00:00;127;0;27
27.04.2017;07:10:00;130;0;28
27.04.2017;07:20:00;112;0;28
27.04.2017;07:30:00;148;0;29
27.04.2017;07:40:00;173;0;29
27.04.2017;07:50:00;245;0.1;29
27.04.2017;08:00:00;244;0.1;29
27.04.2017;08:10:00;329;0.2;30
27.04.2017;08:20:00;470;0.3;30
27.04.2017;08:30:00;592;0.3;30
27.04.2017;08:40:00;848;0.5;30
27.04.2017;08:50:00;665;0.6;31
27.04.2017;09:00:00;826;0.7;31
27.04.2017;09:10:00;937;0.9;31
27.04.2017;09:20:00;1014;1.0;31
27.04.2017;09:30:00;793;1.2;31
27.04.2017;09:40:00;973;1.3;31
27.04.2017;09:50:00;970;1.5;31
27.04.2017;10:00:00;829;1.6;32
27.04.2017;10:10:00;965;1.8;32
27.04.2017;10:20:00;1199;2.0;32
27.04.2017;10:30:00;1473;2.2;32
27.04.2017;10:40:00;1536;2.4;32
27.04.2017;10:50:00;1449;2.7;32
27.04.2017;11:00:00;1195;2.9;32
27.04.2017;11:10:00;1931;3.2;32
27.04.2017;11:20:00;1299;3.4;33
27.04.2017;11:30:00;2788;3.8;33
27.04.2017;11:40:00;2317;4.2;34
27.04.2017;11:50:00;2285;4.6;34
27.04.2017;12:00:00;2123;4.9;35
27.04.2017;12:10:00;2024;5.3;35
27.04.2017;12:20:00;2274;5.6;35
27.04.2017;12:30:00;1634;6.0;35
27.04.2017;12:40:00;1777;6.3;35
27.04.2017;12:50:00;2052;6.6;35
27.04.2017;13:00:00;1979;6.9;35
27.04.2017;13:10:00;2085;7.3;35
27.04.2017;13:20:00;1772;7.6;35
27.04.2017;13:30:00;1271;7.8;35
27.04.2017;13:40:00;1746;8.0;35
27.04.2017;13:50:00;2128;8.4;35
27.04.2017;14:00:00;1865;8.7;35
27.04.2017;14:10:00;1666;8.9;35
27.04.2017;14:20:00;1423;9.2;35
27.04.2017;14:30:00;1448;9.4;34
27.04.2017;14:40:00;1591;9.7;34
27.04.2017;14:50:00;1574;10.0;34
27.04.2017;15:00:00;1741;10.2;34
27.04.2017;15:10:00;1868;10.5;35
27.04.2017;15:20:00;1719;10.8;35
27.04.2017;15:30:00;1529;11.1;35
27.04.2017;15:40:00;1519;11.3;34
27.04.2017;15:50:00;1197;11.5;34
27.04.2017;16:00:00;1261;11.7;34
27.04.2017;16:10:00;1494;12.0;34
27.04.2017;16:20:00;1495;12.2;34
27.04.2017;16:30:00;1295;12.4;34
27.04.2017;16:40:00;1275;12.7;34
27.04.2017;16:50:00;1191;12.9;34
27.04.2017;17:10:00;948;13.2;34
27.04.2017;17:20:00;1007;13.3;34
27.04.2017;17:30:00;985;13.5;34
27.04.2017;17:40:00;694;13.6;34
27.04.2017;17:50:00;669;13.7;34
27.04.2017;18:00:00;575;13.8;33
27.04.2017;18:10:00;534;13.9;33
27.04.2017;18:20:00;666;14.0;33
27.04.2017;18:30:00;442;14.1;33
27.04.2017;18:40:00;350;14.2;33
27.04.2017;18:50:00;268;14.2;33
27.04.2017;19:00:00;288;14.3;33
27.04.2017;19:10:00;254;14.3;33
27.04.2017;19:20:00;213;14.4;33
27.04.2017;19:30:00;161;14.4;33
27.04.2017;19:40:00;136;14.4;33
27.04.2017;19:50:00;116;14.4;33
27.04.2017;20:00:00;0;14.4;33
27.04.2017;20:10:00;0;14.4;29
27.04.2017;21:00:00;0;14.4;0
28.04.2017;08:00:00;0;0;0
28.04.2017;09:45:00;0;0;4
28.04.2017;09:55:00;0;0;28
28.04.2017;10:05:00;126;0;28
28.04.2017;10:15:00;131;0;28
28.04.2017;10:25:00;137;0;29
28.04.2017;10:35:00;134;0;29
28.04.2017;10:45:00;156;0.1;29
28.04.2017;10:55:00;164;0.1;30
28.04.2017;11:05:00;161;0.1;30
28.04.2017;11:15:00;174;0.1;30
28.04.2017;11:25:00;164;0.2;30
28.04.2017;11:35:00;137;0.2;30
28.04.2017;11:45:00;148;0.2;30
28.04.2017;11:55:00;135;0.2;30
28.04.2017;12:05:00;155;0.3;31
28.04.2017;12:15:00;176;0.3;31
28.04.2017;12:25:00;199;0.3;31
28.04.2017;12:35:00;227;0.4;31
28.04.2017;12:45:00;322;0.4;31
28.04.2017;12:55:00;317;0.5;31
28.04.2017;13:05:00;347;0.5;31
28.04.2017;13:15:00;307;0.6;31
28.04.2017;13:25:00;289;0.6;31
28.04.2017;13:35:00;218;0.7;31
28.04.2017;13:45:00;214;0.7;31
28.04.2017;13:55:00;280;0.7;31
28.04.2017;14:05:00;286;0.8;31
28.04.2017;14:15:00;289;0.8;31
28.04.2017;14:25:00;334;0.9;31
28.04.2017;14:35:00;377;0.9;32
28.04.2017;14:45:00;256;1.0;32
28.04.2017;14:55:00;232;1.0;32
28.04.2017;15:05:00;165;1.1;32
28.04.2017;15:15:00;169;1.1;32
28.04.2017;15:25:00;268;1.1;32
28.04.2017;15:35:00;345;1.2;32
28.04.2017;15:45:00;432;1.3;32
28.04.2017;15:55:00;450;1.3;32
28.04.2017;16:05:00;571;1.4;32
28.04.2017;16:15:00;620;1.5;32
28.04.2017;16:25:00;637;1.6;32
28.04.2017;16:35:00;557;1.7;32
28.04.2017;16:45:00;550;1.8;32
28.04.2017;16:55:00;550;1.9;32
28.04.2017;17:05:00;374;2.0;32
28.04.2017;17:15:00;667;2.1;32
28.04.2017;17:25:00;761;2.2;32
28.04.2017;17:35:00;555;2.3;32
28.04.2017;17:45:00;484;2.4;32
28.04.2017;17:55:00;546;2.5;32
28.04.2017;18:05:00;366;2.5;32
28.04.2017;18:15:00;467;2.6;32
28.04.2017;18:25:00;484;2.7;32
28.04.2017;18:35:00;388;2.8;32
28.04.2017;18:45:00;439;2.8;32
28.04.2017;18:55:00;730;2.9;32
28.04.2017;19:05:00;653;3.0;32
28.04.2017;19:15:00;429;3.1;32
28.04.2017;19:25:00;233;3.2;32
28.04.2017;19:35:00;207;3.2;32
28.04.2017;19:45:00;227;3.2;32
28.04.2017;19:55:00;153;3.3;32
28.04.2017;20:05:00;131;3.3;32
28.04.2017;20:15:00;112;3.3;32
28.04.2017;20:25:00;43;3.3;32
28.04.2017;21:00:00;0;3.3;0
29.04.2017;06:25:00;46;0;22
29.04.2017;06:35:00;149;0;27
29.04.2017;06:45:00;171;0;28
29.04.2017;06:55:00;206;0;28
29.04.2017;07:05:00;262;0.1;29
29.04.2017;07:15:00;301;0.1;29
29.04.2017;07:25:00;359;0.2;29
29.04.2017;07:35:00;422;0.2;29
29.04.2017;07:45:00;485;0.3;30
29.04.2017;07:55:00;561;0.4;30
29.04.2017;08:05:00;670;0.5;30
29.04.2017;08:15:00;796;0.6;30
29.04.2017;08:25:00;916;0.8;30
29.04.2017;08:35:00;1121;1.0;31
29.04.2017;08:45:00;1309;1.2;31
29.04.2017;08:55:00;1594;1.4;31
29.04.2017;09:05:00;1945;1.7;31
29.04.2017;09:15:00;2390;2.1;32
29.04.2017;09:25:00;2988;2.6;33
29.04.2017;09:35:00;3682;3.1;34
29.04.2017;09:45:00;4332;3.8;36
29.04.2017;09:55:00;4842;4.6;38
29.04.2017;10:05:00;5497;5.5;40
29.04.2017;10:15:00;5942;6.5;43
29.04.2017;10:25:00;6195;7.5;45
29.04.2017;10:35:00;6430;8.5;47
29.04.2017;10:45:00;6677;9.6;47
29.04.2017;10:55:00;6881;10.7;46
29.04.2017;11:05:00;7028;11.9;46
29.04.2017;11:15:00;7249;13.1;47
29.04.2017;11:25:00;7475;14.3;44
29.04.2017;11:35:00;7591;15.6;46
29.04.2017;11:45:00;7753;16.8;47
29.04.2017;11:55:00;7929;18.1;45
29.04.2017;12:05:00;8042;19.4;44
29.04.2017;12:15:00;8125;20.8;45
29.04.2017;12:25:00;8235;22.1;47
29.04.2017;12:35:00;8542;23.5;47
29.04.2017;12:45:00;8368;24.9;46
29.04.2017;12:55:00;8422;26.3;45
29.04.2017;13:05:00;8429;27.7;44
29.04.2017;13:15:00;8361;29.1;44
29.04.2017;13:25:00;8484;30.5;46
29.04.2017;13:35:00;8470;31.9;47
29.04.2017;13:45:00;8518;33.3;47
29.04.2017;13:55:00;8507;34.7;46
29.04.2017;14:05:00;8362;36.1;45
29.04.2017;14:15:00;8337;37.4;44
29.04.2017;14:25:00;8310;38.8;44
29.04.2017;14:35:00;8270;40.2;46
29.04.2017;14:45:00;8240;41.5;47
29.04.2017;14:55:00;8112;42.9;47
29.04.2017;15:05:00;8034;44.2;45
29.04.2017;15:15:00;7924;45.5;44
29.04.2017;15:25:00;7814;46.8;45
29.04.2017;15:35:00;7671;48.1;47
29.04.2017;15:45:00;7528;49.3;47
29.04.2017;15:55:00;7365;50.6;45
29.04.2017;16:05:00;7181;51.8;44
29.04.2017;16:15:00;6978;52.9;48
29.04.2017;16:25:00;6729;54.0;45
29.04.2017;16:35:00;6527;55.1;45
29.04.2017;16:45:00;6267;56.2;47
29.04.2017;16:55:00;5986;57.2;44
29.04.2017;17:05:00;5660;58.1;47
29.04.2017;17:15:00;5346;59.0;48
29.04.2017;17:25:00;5037;59.9;44
29.04.2017;17:35:00;4711;60.6;46
29.04.2017;17:45:00;4443;61.4;47
29.04.2017;17:55:00;4122;62.1;48
29.04.2017;18:05:00;3804;62.7;47
29.04.2017;18:15:00;3491;63.3;47
29.04.2017;18:25:00;3157;63.8;46
29.04.2017;18:35:00;2772;64.3;45
29.04.2017;18:45:00;2334;64.7;44
29.04.2017;18:55:00;1934;65.1;43
29.04.2017;19:05:00;1647;65.3;41
29.04.2017;19:15:00;1327;65.6;40
29.04.2017;19:25:00;960;65.8;39
29.04.2017;19:35:00;702;65.9;38
29.04.2017;19:45:00;442;66.0;38
29.04.2017;19:55:00;346;66.0;37
29.04.2017;20:05:00;256;66.1;37
29.04.2017;20:15:00;191;66.1;37
29.04.2017;20:25:00;141;66.1;36
29.04.2017;20:35:00;104;66.2;36
29.04.2017;20:45:00;0;66.2;0
29.04.2017;21:00:00;0;66.2;0
30.04.2017;06:15:00;8;0;13
30.04.2017;06:25:00;161;0;28
30.04.2017;06:35:00;202;0;28
30.04.2017;06:45:00;249;0;29
30.04.2017;06:55:00;291;0.1;29
30.04.2017;07:05:00;336;0.1;29
30.04.2017;07:15:00;387;0.2;30
30.04.2017;07:25:00;433;0.3;30
30.04.2017;07:35:00;626;0.4;30
30.04.2017;07:45:00;715;0.5;30
30.04.2017;07:55:00;797;0.6;31
30.04.2017;08:05:00;958;0.8;31
30.04.2017;08:15:00;1112;0.9;31
30.04.2017;08:25:00;1317;1.1;31
30.04.2017;08:35:00;1507;1.4;31
30.04.2017;08:45:00;2804;1.8;32
30.04.2017;08:55:00;3173;2.3;33
30.04.2017;09:05:00;3589;2.9;35
30.04.2017;09:15:00;4017;3.5;36
30.04.2017;09:25:00;4382;4.3;38
30.04.2017;09:35:00;4782;5.0;40
30.04.2017;09:45:00;5098;5.9;41
30.04.2017;09:55:00;5374;6.7;43
30.04.2017;10:05:00;5642;7.6;44
30.04.2017;10:15:00;5907;8.6;46
30.04.2017;10:25:00;6217;9.6;47
30.04.2017;10:35:00;6361;10.6;48
30.04.2017;10:45:00;6764;11.7;45
30.04.2017;10:55:00;5868;12.8;48
30.04.2017;11:05:00;6896;13.9;45
30.04.2017;11:15:00;7207;15.1;46
30.04.2017;11:25:00;7405;16.3;47
30.04.2017;11:35:00;7130;17.5;44
30.04.2017;11:45:00;7630;18.7;45
30.04.2017;11:55:00;7747;20.0;47
30.04.2017;12:05:00;7815;21.3;47
30.04.2017;12:15:00;8033;22.6;45
30.04.2017;12:25:00;8035;23.9;44
30.04.2017;12:35:00;8135;25.2;46
30.04.2017;12:45:00;8137;26.6;47
30.04.2017;12:55:00;8178;27.9;47
30.04.2017;13:05:00;8257;29.3;46
30.04.2017;13:15:00;8216;30.6;44
30.04.2017;13:25:00;8269;32.0;44
30.04.2017;13:35:00;8301;33.4;45
30.04.2017;13:45:00;8309;34.7;47
30.04.2017;13:55:00;8281;36.1;47
30.04.2017;14:05:00;8254;37.5;46
30.04.2017;14:15:00;8227;38.8;45
30.04.2017;14:25:00;8246;40.2;44
30.04.2017;14:35:00;8143;41.5;45
30.04.2017;14:45:00;8094;42.9;46
30.04.2017;14:55:00;7945;44.2;47
30.04.2017;15:05:00;7932;45.5;46
30.04.2017;15:15:00;7767;46.8;45
30.04.2017;15:25:00;7636;48.1;44
30.04.2017;15:35:00;7511;49.3;46
30.04.2017;15:45:00;7333;50.5;47
30.04.2017;15:55:00;7212;51.7;45
30.04.2017;16:05:00;6989;52.9;44
30.04.2017;16:15:00;6763;54.0;48
30.04.2017;16:25:00;6621;55.1;45
30.04.2017;16:35:00;6336;56.2;46
30.04.2017;16:45:00;5965;57.2;46
30.04.2017;16:55:00;5444;58.1;48
30.04.2017;17:05:00;5009;58.9;44
30.04.2017;17:15:00;4423;59.7;46
30.04.2017;17:25:00;4863;60.4;47
30.04.2017;17:35:00;4738;61.2;48
30.04.2017;17:45:00;4705;61.9;49
30.04.2017;17:55:00;4190;62.6;49
30.04.2017;18:05:00;3903;63.3;48
30.04.2017;18:15:00;3456;63.9;47
30.04.2017;18:25:00;3007;64.4;46
30.04.2017;18:35:00;2680;64.8;45
30.04.2017;18:45:00;2178;65.2;44
30.04.2017;18:55:00;1720;65.5;43
30.04.2017;19:05:00;1570;65.8;41
30.04.2017;19:15:00;1265;66.0;40
30.04.2017;19:25:00;837;66.2;39
30.04.2017;19:35:00;513;66.3;38
30.04.2017;19:45:00;401;66.3;38
30.04.2017;19:55:00;338;66.4;37
30.04.2017;20:05:00;266;66.4;37
30.04.2017;20:15:00;190;66.5;37
30.04.2017;20:25:00;134;66.5;36
30.04.2017;20:35:00;24;66.5;36
30.04.2017;20:45:00;0;66.5;0
30.04.2017;21:00:00;0;66.5;0
01.05.2017;06:25:00;0;0;13
01.05.2017;06:35:00;164;0;28
01.05.2017;06:45:00;276;0;28
01.05.2017;06:55:00;321;0.1;29
01.05.2017;07:05:00;365;0.1;29
01.05.2017;07:15:00;342;0.2;30
01.05.2017;07:25:00;409;0.2;30
01.05.2017;07:35:00;302;0.3;30
01.05.2017;07:45:00;304;0.3;30
