Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.05.2017;07:55:00;219;0.4;31
01.05.2017;08:05:00;179;0.4;31
01.05.2017;08:15:00;261;0.5;31
01.05.2017;08:25:00;352;0.5;31
01.05.2017;08:35:00;426;0.6;31
01.05.2017;08:45:00;479;0.7;31
01.05.2017;08:55:00;430;0.7;31
01.05.2017;09:05:00;505;0.8;31
01.05.2017;09:15:00;610;0.9;32
01.05.2017;09:25:00;921;1.0;32
01.05.2017;09:35:00;1540;1.3;32
01.05.2017;09:45:00;1106;1.5;32
01.05.2017;09:55:00;1264;1.7;32
01.05.2017;10:05:00;1716;1.9;32
01.05.2017;10:15:00;1018;2.1;32
01.05.2017;10:25:00;1121;2.3;32
01.05.2017;10:35:00;1696;2.6;33
01.05.2017;10:45:00;1544;2.8;33
01.05.2017;10:55:00;1545;3.1;33
01.05.2017;11:05:00;1809;3.4;33
01.05.2017;11:15:00;2112;3.7;34
01.05.2017;11:25:00;1560;4.0;34
01.05.2017;11:35:00;1617;4.2;34
01.05.2017;11:45:00;2817;4.7;35
01.05.2017;11:55:00;2124;5.1;35
01.05.2017;12:05:00;1911;5.3;35
01.05.2017;12:15:00;2288;5.7;35
01.05.2017;12:25:00;1857;6.0;35
01.05.2017;12:35:00;1988;6.4;35
01.05.2017;12:45:00;2197;6.7;36
01.05.2017;12:55:00;1950;7.1;36
01.05.2017;13:05:00;1899;7.4;35
01.05.2017;13:15:00;2333;7.7;36
01.05.2017;13:25:00;1856;8.1;36
01.05.2017;13:35:00;1852;8.4;36
01.05.2017;13:45:00;1853;8.7;36
01.05.2017;13:55:00;1644;8.9;35
01.05.2017;14:05:00;1602;9.2;35
01.05.2017;14:15:00;1664;9.5;35
01.05.2017;14:25:00;1401;9.7;35
01.05.2017;14:35:00;1636;10.0;35
01.05.2017;14:45:00;1549;10.3;35
01.05.2017;14:55:00;1723;10.5;35
01.05.2017;15:05:00;1813;10.8;35
01.05.2017;15:15:00;1717;11.1;35
01.05.2017;15:25:00;1693;11.4;35
01.05.2017;15:35:00;1530;11.6;35
01.05.2017;15:45:00;1573;11.9;35
01.05.2017;15:55:00;1476;12.1;35
01.05.2017;16:05:00;1422;12.4;35
01.05.2017;16:15:00;1439;12.6;35
01.05.2017;16:25:00;1695;12.9;35
01.05.2017;16:35:00;1583;13.1;35
01.05.2017;16:45:00;1503;13.4;35
01.05.2017;16:55:00;1504;13.6;35
01.05.2017;17:05:00;1597;13.9;35
01.05.2017;17:15:00;1549;14.2;35
01.05.2017;17:25:00;1354;14.4;35
01.05.2017;17:35:00;1488;14.6;34
01.05.2017;17:45:00;1594;14.9;35
01.05.2017;17:55:00;1204;15.1;34
01.05.2017;18:05:00;1332;15.3;34
01.05.2017;18:15:00;1269;15.5;34
01.05.2017;18:25:00;1234;15.7;34
01.05.2017;18:35:00;1105;15.9;34
01.05.2017;18:45:00;1015;16.1;34
01.05.2017;18:55:00;860;16.2;34
01.05.2017;19:05:00;710;16.4;34
01.05.2017;19:15:00;619;16.5;34
01.05.2017;19:25:00;479;16.6;34
01.05.2017;19:35:00;405;16.6;34
01.05.2017;19:45:00;282;16.7;34
01.05.2017;19:55:00;183;16.7;34
01.05.2017;20:05:00;148;16.7;34
01.05.2017;20:15:00;131;16.8;33
01.05.2017;20:25:00;83;16.8;33
01.05.2017;21:00:00;0;16.8;0
02.05.2017;06:20:00;0;0;1
02.05.2017;06:30:00;139;0;27
02.05.2017;06:40:00;171;0;28
02.05.2017;06:50:00;207;0;28
02.05.2017;07:00:00;248;0.1;29
02.05.2017;07:10:00;305;0.1;29
02.05.2017;07:20:00;377;0.2;29
02.05.2017;07:30:00;454;0.2;30
02.05.2017;07:40:00;575;0.3;30
02.05.2017;07:50:00;743;0.4;30
02.05.2017;08:00:00;922;0.6;30
02.05.2017;08:10:00;1045;0.8;31
02.05.2017;08:20:00;1235;1.0;31
02.05.2017;08:30:00;1342;1.2;31
02.05.2017;08:40:00;2108;1.5;31
02.05.2017;08:50:00;2941;1.9;32
02.05.2017;09:00:00;3351;2.5;34
02.05.2017;09:10:00;3846;3.1;35
02.05.2017;09:20:00;4234;3.8;37
02.05.2017;09:30:00;4583;4.5;39
02.05.2017;09:40:00;5057;5.3;41
02.05.2017;09:50:00;5463;6.2;42
02.05.2017;10:00:00;5763;7.1;44
02.05.2017;10:10:00;6367;8.1;46
02.05.2017;10:20:00;3263;8.9;46
02.05.2017;10:30:00;7013;9.9;47
02.05.2017;10:40:00;6861;11.0;44
02.05.2017;10:50:00;5888;12.0;46
02.05.2017;11:00:00;7754;13.3;44
02.05.2017;11:10:00;5853;14.4;44
02.05.2017;11:20:00;8347;15.8;45
02.05.2017;11:30:00;7294;17.1;47
02.05.2017;11:40:00;7811;18.4;47
02.05.2017;11:50:00;8040;19.5;44
02.05.2017;12:00:00;5088;20.6;44
02.05.2017;12:10:00;8449;21.9;46
02.05.2017;12:20:00;2750;22.9;45
02.05.2017;12:30:00;8560;24.4;44
02.05.2017;12:40:00;5302;25.4;46
02.05.2017;12:50:00;8647;26.8;45
02.05.2017;13:00:00;8228;28.2;44
02.05.2017;13:10:00;4653;28.9;46
02.05.2017;13:20:00;6684;30.0;46
02.05.2017;13:30:00;7715;31.4;44
02.05.2017;13:40:00;7450;32.6;47
02.05.2017;13:50:00;7827;33.9;47
02.05.2017;14:00:00;4003;34.7;43
02.05.2017;14:10:00;3505;35.3;44
02.05.2017;14:20:00;3259;35.8;44
02.05.2017;14:30:00;2817;36.3;44
02.05.2017;14:40:00;3242;36.8;44
02.05.2017;14:50:00;6068;37.6;45
02.05.2017;15:00:00;8020;38.8;46
02.05.2017;15:10:00;5382;39.8;45
02.05.2017;15:20:00;4682;40.5;46
02.05.2017;15:30:00;6003;41.5;48
02.05.2017;15:40:00;6417;42.5;45
02.05.2017;15:50:00;5999;43.6;44
02.05.2017;16:00:00;4091;44.3;45
02.05.2017;16:10:00;4131;45.0;45
02.05.2017;16:20:00;5220;45.7;46
02.05.2017;16:30:00;4598;46.5;47
02.05.2017;16:40:00;3151;47.1;46
02.05.2017;16:50:00;2772;47.5;45
02.05.2017;17:00:00;2160;47.9;43
02.05.2017;17:10:00;1846;48.2;42
02.05.2017;17:20:00;1737;48.5;41
02.05.2017;17:30:00;1759;48.8;40
02.05.2017;17:40:00;1693;49.1;40
02.05.2017;17:50:00;1633;49.4;39
02.05.2017;18:00:00;1249;49.6;38
02.05.2017;18:10:00;1145;49.8;38
02.05.2017;18:20:00;968;50.0;37
02.05.2017;18:30:00;836;50.1;37
02.05.2017;18:40:00;866;50.2;36
02.05.2017;18:50:00;870;50.4;36
02.05.2017;19:00:00;772;50.5;36
02.05.2017;19:10:00;647;50.6;36
02.05.2017;19:20:00;528;50.7;36
02.05.2017;19:30:00;431;50.8;35
02.05.2017;19:40:00;323;50.9;35
02.05.2017;19:50:00;248;50.9;35
02.05.2017;20:00:00;195;50.9;35
02.05.2017;20:10:00;152;51.0;35
02.05.2017;20:20:00;123;51.0;35
02.05.2017;20:30:00;107;51.0;34
02.05.2017;21:00:00;0;51.0;0
03.05.2017;06:50:00;129;0;28
03.05.2017;07:00:00;138;0;28
03.05.2017;07:10:00;171;0;29
03.05.2017;07:20:00;194;0;29
03.05.2017;07:30:00;227;0.1;29
03.05.2017;07:40:00;259;0.1;30
03.05.2017;07:50:00;395;0.2;30
03.05.2017;08:00:00;606;0.3;30
03.05.2017;08:10:00;1032;0.4;30
03.05.2017;08:20:00;1394;0.6;31
03.05.2017;08:30:00;1615;0.9;31
03.05.2017;08:40:00;1868;1.2;31
03.05.2017;08:50:00;2268;1.6;32
03.05.2017;09:00:00;2671;2.0;33
03.05.2017;09:10:00;1828;2.3;34
03.05.2017;09:20:00;2048;2.7;34
03.05.2017;09:30:00;2160;3.0;34
03.05.2017;09:40:00;2295;3.4;34
03.05.2017;09:50:00;2493;3.8;35
03.05.2017;10:00:00;2754;4.3;36
03.05.2017;10:10:00;2435;4.6;36
03.05.2017;10:20:00;4176;5.3;37
03.05.2017;10:30:00;7638;6.2;40
03.05.2017;10:40:00;6450;7.2;43
03.05.2017;10:50:00;3210;8.1;45
03.05.2017;11:00:00;4616;8.7;43
03.05.2017;11:10:00;2680;9.4;44
03.05.2017;11:20:00;8021;10.3;45
03.05.2017;11:30:00;7653;11.4;47
03.05.2017;11:40:00;3468;11.9;41
03.05.2017;11:50:00;4049;12.5;42
03.05.2017;12:00:00;4359;13.2;42
03.05.2017;12:10:00;2981;13.8;44
03.05.2017;12:20:00;1870;14.2;42
03.05.2017;12:30:00;7346;15.0;43
03.05.2017;12:40:00;5817;16.0;48
03.05.2017;12:50:00;2224;16.5;45
03.05.2017;13:00:00;1469;16.8;42
03.05.2017;13:10:00;2465;17.1;42
03.05.2017;13:20:00;2887;17.7;42
03.05.2017;13:30:00;2944;18.1;42
03.05.2017;13:40:00;3914;18.7;42
03.05.2017;13:50:00;6671;19.8;45
03.05.2017;14:00:00;5680;21.0;45
03.05.2017;14:10:00;2734;21.5;43
03.05.2017;14:20:00;2324;21.9;42
03.05.2017;14:30:00;2332;22.3;41
03.05.2017;14:40:00;4810;22.9;42
03.05.2017;14:50:00;5526;23.8;44
03.05.2017;15:00:00;6488;24.8;47
03.05.2017;15:10:00;2435;25.4;42
03.05.2017;15:20:00;2042;25.7;41
03.05.2017;15:30:00;3088;26.2;41
03.05.2017;15:40:00;2979;26.7;42
03.05.2017;15:50:00;3323;27.2;42
03.05.2017;16:00:00;4629;28.0;44
03.05.2017;16:10:00;2504;28.5;43
03.05.2017;16:20:00;2392;28.9;42
03.05.2017;16:30:00;4261;29.6;43
03.05.2017;16:40:00;5844;30.5;46
03.05.2017;16:50:00;6275;31.4;47
03.05.2017;17:00:00;4935;32.4;44
03.05.2017;17:10:00;3644;33.0;44
03.05.2017;17:20:00;2590;33.4;43
03.05.2017;17:30:00;3201;33.9;43
03.05.2017;17:40:00;2687;34.4;42
03.05.2017;17:50:00;3073;34.8;42
03.05.2017;18:00:00;2652;35.3;42
03.05.2017;18:10:00;3438;35.7;41
03.05.2017;18:20:00;1937;36.1;41
03.05.2017;18:30:00;1293;36.5;40
03.05.2017;18:40:00;2304;36.8;40
03.05.2017;18:50:00;1569;37.0;39
03.05.2017;19:00:00;1065;37.2;38
03.05.2017;19:10:00;884;37.3;37
03.05.2017;19:20:00;881;37.5;37
03.05.2017;19:30:00;730;37.6;36
03.05.2017;19:40:00;641;37.7;36
03.05.2017;19:50:00;468;37.8;36
03.05.2017;20:00:00;281;37.9;36
03.05.2017;20:10:00;182;37.9;35
03.05.2017;20:20:00;122;37.9;35
03.05.2017;20:30:00;100;37.9;35
03.05.2017;21:00:00;0;37.9;0
04.05.2017;06:10:00;0;0;2
04.05.2017;06:20:00;211;0;27
04.05.2017;06:30:00;266;0;28
04.05.2017;06:40:00;349;0.1;29
04.05.2017;06:50:00;502;0.1;29
04.05.2017;07:00:00;499;0.2;29
04.05.2017;07:10:00;513;0.3;30
04.05.2017;07:20:00;395;0.4;30
04.05.2017;07:30:00;359;0.4;30
04.05.2017;07:40:00;321;0.5;31
04.05.2017;07:50:00;308;0.5;31
04.05.2017;08:00:00;374;0.6;31
04.05.2017;08:10:00;523;0.7;31
04.05.2017;08:20:00;682;0.8;31
04.05.2017;08:30:00;851;0.9;31
04.05.2017;08:40:00;1189;1.1;31
04.05.2017;08:50:00;1318;1.3;32
04.05.2017;09:00:00;1342;1.5;32
04.05.2017;09:10:00;1600;1.8;32
04.05.2017;09:20:00;1853;2.1;32
04.05.2017;09:30:00;1868;2.4;32
04.05.2017;09:40:00;2312;2.7;33
04.05.2017;09:50:00;2139;3.1;34
04.05.2017;10:00:00;2424;3.5;34
04.05.2017;10:10:00;2855;3.9;35
04.05.2017;10:20:00;3180;4.4;36
04.05.2017;10:30:00;3216;5.0;37
04.05.2017;10:40:00;2982;5.5;38
04.05.2017;10:50:00;3165;6.0;38
04.05.2017;11:00:00;2752;6.5;38
04.05.2017;11:10:00;2611;6.9;38
04.05.2017;11:20:00;2396;7.3;38
04.05.2017;11:30:00;2165;7.7;37
04.05.2017;11:40:00;1827;8.0;37
04.05.2017;11:50:00;1407;8.2;36
04.05.2017;12:00:00;1857;8.5;36
04.05.2017;12:10:00;2258;8.9;36
04.05.2017;12:20:00;2363;9.3;37
04.05.2017;12:30:00;2647;9.7;37
04.05.2017;12:40:00;3519;10.2;38
04.05.2017;12:50:00;3882;10.8;39
04.05.2017;13:00:00;3377;11.4;40
04.05.2017;13:10:00;3863;12.0;40
04.05.2017;13:20:00;7922;13.1;44
04.05.2017;13:30:00;4739;14.1;47
04.05.2017;13:40:00;7872;15.3;45
04.05.2017;13:50:00;9086;16.7;47
04.05.2017;14:00:00;7334;17.9;46
04.05.2017;14:10:00;3279;18.5;45
04.05.2017;14:20:00;3370;19.0;45
04.05.2017;14:30:00;9010;20.4;45
04.05.2017;14:40:00;2525;21.0;44
04.05.2017;14:50:00;3767;21.6;43
04.05.2017;15:00:00;7472;22.9;44
04.05.2017;15:10:00;2097;23.4;43
04.05.2017;15:20:00;2473;23.8;42
04.05.2017;15:30:00;2799;24.4;43
04.05.2017;15:40:00;2213;24.8;42
04.05.2017;15:50:00;1340;25.0;40
04.05.2017;16:00:00;729;25.2;39
04.05.2017;16:10:00;362;25.3;38
04.05.2017;16:20:00;1493;25.4;37
04.05.2017;16:30:00;1168;25.7;37
04.05.2017;16:40:00;1271;25.9;37
04.05.2017;16:50:00;2195;26.2;37
04.05.2017;17:00:00;1889;26.6;38
04.05.2017;17:10:00;3605;27.1;38
04.05.2017;17:20:00;1688;27.3;38
04.05.2017;17:30:00;2693;27.8;38
04.05.2017;17:40:00;1909;28.1;38
04.05.2017;17:50:00;1749;28.4;38
04.05.2017;18:00:00;1649;28.7;37
04.05.2017;18:10:00;1593;28.9;37
04.05.2017;18:20:00;1581;29.2;37
04.05.2017;18:30:00;1673;29.5;37
04.05.2017;18:40:00;1802;29.8;37
04.05.2017;18:50:00;1549;30.0;37
04.05.2017;19:00:00;1238;30.2;36
04.05.2017;19:10:00;1097;30.4;36
04.05.2017;19:20:00;910;30.6;35
04.05.2017;19:30:00;1127;30.8;35
04.05.2017;19:40:00;959;30.9;35
04.05.2017;19:50:00;754;31.1;35
04.05.2017;20:00:00;547;31.2;35
04.05.2017;20:10:00;396;31.2;35
04.05.2017;20:20:00;281;31.3;35
04.05.2017;20:30:00;224;31.3;35
04.05.2017;20:40:00;140;31.4;34
04.05.2017;21:00:00;0;31.4;0
05.05.2017;06:15:00;0;0;6
05.05.2017;06:25:00;190;0;28
05.05.2017;06:35:00;237;0;28
05.05.2017;06:45:00;260;0.1;29
05.05.2017;06:55:00;436;0.1;29
05.05.2017;07:05:00;406;0.2;30
05.05.2017;07:15:00;458;0.3;30
05.05.2017;07:25:00;499;0.3;30
05.05.2017;07:35:00;635;0.4;30
05.05.2017;07:45:00;774;0.6;31
05.05.2017;07:55:00;936;0.7;31
05.05.2017;08:05:00;1021;0.9;31
05.05.2017;08:15:00;1198;1.1;31
05.05.2017;08:25:00;1356;1.3;31
05.05.2017;08:35:00;1990;1.6;32
05.05.2017;08:45:00;821;1.8;32
05.05.2017;08:55:00;2012;2.1;32
05.05.2017;09:05:00;3883;2.6;33
05.05.2017;09:15:00;4307;3.3;36
05.05.2017;09:25:00;4808;4.0;38
05.05.2017;09:35:00;5021;4.8;40
05.05.2017;09:45:00;5431;5.7;42
05.05.2017;09:55:00;6251;6.7;44
05.05.2017;10:05:00;6624;7.8;47
05.05.2017;10:15:00;6953;8.9;44
05.05.2017;10:25:00;5870;9.8;44
05.05.2017;10:35:00;7483;11.0;46
05.05.2017;10:45:00;7779;12.3;48
05.05.2017;10:55:00;7561;13.6;46
05.05.2017;11:05:00;8441;14.9;44
05.05.2017;11:15:00;3343;15.5;45
05.05.2017;11:25:00;8816;16.8;46
05.05.2017;11:35:00;8386;18.2;47
05.05.2017;11:45:00;6958;19.1;43
05.05.2017;11:55:00;9149;20.6;44
05.05.2017;12:05:00;8672;22.0;44
05.05.2017;12:15:00;8146;23.4;45
05.05.2017;12:25:00;8644;24.7;47
05.05.2017;12:35:00;9043;26.2;47
05.05.2017;12:45:00;5232;27.3;44
05.05.2017;12:55:00;4840;28.0;44
05.05.2017;13:05:00;9225;29.5;45
05.05.2017;13:15:00;8057;30.9;44
05.05.2017;13:25:00;8365;32.3;44
05.05.2017;13:35:00;5607;33.2;46
05.05.2017;13:45:00;2368;33.6;44
05.05.2017;13:55:00;4441;34.2;44
05.05.2017;14:05:00;4633;35.4;43
05.05.2017;14:15:00;3840;36.0;43
05.05.2017;14:25:00;9342;37.2;46
05.05.2017;14:35:00;3720;38.2;44
05.05.2017;14:45:00;2855;38.7;44
05.05.2017;14:55:00;4916;39.3;44
05.05.2017;15:05:00;2357;39.7;44
05.05.2017;15:15:00;9376;40.8;47
05.05.2017;15:25:00;8150;42.2;47
05.05.2017;15:35:00;2540;43.1;43
05.05.2017;15:45:00;8277;44.0;45
05.05.2017;15:55:00;7742;45.3;44
05.05.2017;16:05:00;1593;46.0;43
05.05.2017;16:15:00;7384;46.8;45
05.05.2017;16:25:00;6732;48.0;45
05.05.2017;16:35:00;6829;49.1;47
05.05.2017;16:45:00;6435;50.2;44
05.05.2017;16:55:00;2981;50.9;45
05.05.2017;17:05:00;5597;51.8;48
05.05.2017;17:15:00;5100;52.7;44
05.05.2017;17:25:00;4912;53.5;46
05.05.2017;17:35:00;4610;54.3;47
05.05.2017;17:45:00;4343;55.0;48
05.05.2017;17:55:00;4087;55.7;48
05.05.2017;18:05:00;3779;56.3;47
05.05.2017;18:15:00;3454;56.9;47
05.05.2017;18:25:00;3142;57.4;46
05.05.2017;18:35:00;2833;57.9;45
05.05.2017;18:45:00;2442;58.3;44
05.05.2017;18:55:00;2025;58.7;43
05.05.2017;19:05:00;1694;59.0;42
05.05.2017;19:15:00;1399;59.2;41
05.05.2017;19:25:00;1083;59.4;40
05.05.2017;19:35:00;789;59.6;39
05.05.2017;19:45:00;554;59.7;38
05.05.2017;19:55:00;371;59.7;38
05.05.2017;20:05:00;285;59.8;37
05.05.2017;20:15:00;208;59.8;37
05.05.2017;20:25:00;152;59.8;37
05.05.2017;20:35:00;115;59.9;36
05.05.2017;20:45:00;0;59.9;15
05.05.2017;21:00:00;0;59.9;0
06.05.2017;06:15:00;168;0;28
06.05.2017;06:25:00;214;0;29
06.05.2017;06:35:00;252;0;29
06.05.2017;06:45:00;437;0.1;30
06.05.2017;06:55:00;513;0.2;30
06.05.2017;07:05:00;753;0.3;30
06.05.2017;07:15:00;743;0.4;31
06.05.2017;07:25:00;921;0.6;31
06.05.2017;07:35:00;732;0.7;31
06.05.2017;07:45:00;639;0.8;31
06.05.2017;07:55:00;1303;1.0;31
06.05.2017;08:05:00;1987;1.3;32
06.05.2017;08:15:00;1903;1.6;32
06.05.2017;08:25:00;1724;1.9;33
06.05.2017;08:35:00;1058;2.1;32
06.05.2017;08:45:00;1369;2.3;33
06.05.2017;08:55:00;1463;2.6;33
06.05.2017;09:05:00;1387;2.8;33
06.05.2017;09:15:00;1392;3.0;33
06.05.2017;09:25:00;1246;3.2;33
06.05.2017;09:35:00;672;3.4;33
06.05.2017;09:45:00;693;3.5;33
06.05.2017;09:55:00;871;3.6;33
06.05.2017;10:05:00;1128;3.8;33
06.05.2017;10:15:00;1290;4.0;33
06.05.2017;10:25:00;1846;4.3;33
06.05.2017;10:35:00;2388;4.6;34
06.05.2017;10:45:00;2659;5.1;35
06.05.2017;10:55:00;5206;5.7;37
06.05.2017;11:05:00;4122;6.6;40
06.05.2017;11:15:00;3583;7.2;41
06.05.2017;11:25:00;4709;7.9;41
06.05.2017;11:35:00;7746;8.9;43
06.05.2017;11:45:00;5543;9.8;46
06.05.2017;11:55:00;3580;10.4;45
06.05.2017;12:05:00;6909;11.4;47
06.05.2017;12:15:00;8211;12.7;45
06.05.2017;12:25:00;5531;13.6;47
06.05.2017;12:35:00;8258;14.9;44
06.05.2017;12:45:00;7940;16.2;45
06.05.2017;12:55:00;8563;17.4;47
06.05.2017;13:05:00;7915;18.8;46
06.05.2017;13:15:00;7438;20.0;44
06.05.2017;13:25:00;6927;21.1;47
06.05.2017;13:35:00;5236;22.0;44
06.05.2017;13:45:00;3960;22.7;46
06.05.2017;13:55:00;3787;23.3;46
06.05.2017;14:05:00;2742;23.8;45
06.05.2017;14:15:00;2596;24.2;44
06.05.2017;14:25:00;2345;24.6;43
06.05.2017;14:35:00;1908;25.0;42
06.05.2017;14:45:00;1298;25.2;41
06.05.2017;14:55:00;1110;25.4;40
06.05.2017;15:05:00;850;25.5;39
06.05.2017;15:15:00;599;25.6;38
06.05.2017;15:25:00;727;25.8;38
06.05.2017;15:35:00;1225;25.9;37
06.05.2017;15:45:00;1519;26.2;37
06.05.2017;15:55:00;1797;26.5;37
06.05.2017;16:05:00;1874;26.8;37
06.05.2017;16:15:00;1451;27.0;37
06.05.2017;16:25:00;891;27.2;36
06.05.2017;16:35:00;805;27.3;36
06.05.2017;16:45:00;752;27.5;36
06.05.2017;16:55:00;632;27.6;36
06.05.2017;17:05:00;685;27.7;36
06.05.2017;17:15:00;548;27.8;35
06.05.2017;17:25:00;474;27.9;35
06.05.2017;17:35:00;515;28.0;35
06.05.2017;17:45:00;643;28.1;35
06.05.2017;17:55:00;442;28.1;35
06.05.2017;18:05:00;386;28.2;35
06.05.2017;18:15:00;374;28.3;35
06.05.2017;18:25:00;299;28.3;35
06.05.2017;18:35:00;279;28.4;34
06.05.2017;18:45:00;277;28.4;34
06.05.2017;18:55:00;244;28.5;34
06.05.2017;19:05:00;283;28.5;34
06.05.2017;19:15:00;277;28.5;34
06.05.2017;19:25:00;200;28.6;34
06.05.2017;19:35:00;245;28.6;34
06.05.2017;19:45:00;214;28.7;34
06.05.2017;19:55:00;183;28.7;34
06.05.2017;20:05:00;130;28.7;34
06.05.2017;20:15:00;111;28.7;34
06.05.2017;20:25:00;106;28.7;34
06.05.2017;20:35:00;0;28.8;0
06.05.2017;20:45:00;0;28.8;0
06.05.2017;21:00:00;0;28.8;0
07.05.2017;06:15:00;0;0;7
07.05.2017;06:25:00;135;0;28
07.05.2017;06:35:00;199;0;28
07.05.2017;06:45:00;259;0;29
07.05.2017;06:55:00;295;0.1;29
07.05.2017;07:05:00;270;0.1;30
07.05.2017;07:15:00;336;0.2;30
07.05.2017;07:25:00;356;0.2;30
07.05.2017;07:35:00;392;0.3;31
07.05.2017;07:45:00;628;0.4;31
07.05.2017;07:55:00;646;0.5;31
07.05.2017;08:05:00;781;0.6;31
07.05.2017;08:15:00;994;0.8;31
07.05.2017;08:25:00;758;0.9;31
07.05.2017;08:35:00;1199;1.1;32
07.05.2017;08:45:00;1007;1.3;32
07.05.2017;08:55:00;1373;1.5;32
07.05.2017;09:05:00;1580;1.7;32
07.05.2017;09:15:00;1735;2.0;32
07.05.2017;09:25:00;2219;2.3;33
07.05.2017;09:35:00;2351;2.7;34
07.05.2017;09:45:00;2910;3.1;34
07.05.2017;09:55:00;2492;3.5;35
07.05.2017;10:05:00;3268;4.1;36
07.05.2017;10:15:00;3161;4.5;36
07.05.2017;10:25:00;3559;5.2;39
07.05.2017;10:35:00;2668;5.6;38
07.05.2017;10:45:00;2684;6.0;38
07.05.2017;10:55:00;3260;6.5;38
07.05.2017;11:05:00;4437;7.2;40
07.05.2017;11:15:00;5284;8.0;42
07.05.2017;11:25:00;5408;8.9;43
07.05.2017;11:35:00;5291;9.8;45
07.05.2017;11:45:00;3377;10.4;44
07.05.2017;11:55:00;3892;11.1;45
07.05.2017;12:05:00;4348;11.8;45
07.05.2017;12:15:00;3376;12.4;44
07.05.2017;12:25:00;2882;12.9;43
07.05.2017;12:35:00;3289;13.4;43
07.05.2017;12:45:00;3081;14.0;43
07.05.2017;12:55:00;2221;14.3;42
07.05.2017;13:05:00;3127;14.8;42
07.05.2017;13:15:00;4680;15.5;43
07.05.2017;13:25:00;4679;16.3;45
07.05.2017;13:35:00;3308;16.9;44
07.05.2017;13:45:00;2110;17.2;42
07.05.2017;13:55:00;2440;17.6;42
07.05.2017;14:05:00;3268;18.1;42
07.05.2017;14:15:00;2578;18.5;41
07.05.2017;14:25:00;1978;18.9;40
07.05.2017;14:35:00;2054;19.2;40
07.05.2017;14:45:00;2848;19.6;40
07.05.2017;14:55:00;2302;20.0;40
07.05.2017;15:05:00;2755;20.5;40
07.05.2017;15:15:00;2511;20.9;40
07.05.2017;15:25:00;2085;21.3;40
07.05.2017;15:35:00;1802;21.6;39
07.05.2017;15:45:00;1449;21.8;38
07.05.2017;15:55:00;2125;22.2;38
07.05.2017;16:05:00;1935;22.5;38
07.05.2017;16:15:00;1407;22.8;38
07.05.2017;16:25:00;1802;23.0;38
07.05.2017;16:35:00;2297;23.4;38
07.05.2017;16:45:00;1579;23.7;37
07.05.2017;16:55:00;1397;23.9;37
07.05.2017;17:05:00;1289;24.2;37
07.05.2017;17:15:00;1200;24.4;36
07.05.2017;17:25:00;1487;24.6;36
07.05.2017;17:35:00;1447;24.8;36
07.05.2017;17:45:00;1375;25.0;36
07.05.2017;17:55:00;1295;25.3;36
07.05.2017;18:05:00;911;25.5;36
07.05.2017;18:15:00;273;25.5;35
07.05.2017;18:25:00;677;25.6;35
07.05.2017;18:35:00;508;25.7;35
07.05.2017;18:45:00;471;25.8;35
07.05.2017;18:55:00;514;25.9;35
07.05.2017;19:05:00;520;26.0;35
07.05.2017;19:15:00;360;26.0;35
07.05.2017;19:25:00;310;26.1;35
07.05.2017;19:35:00;336;26.1;34
07.05.2017;19:45:00;294;26.2;34
07.05.2017;19:55:00;185;26.2;34
07.05.2017;20:05:00;186;26.2;34
07.05.2017;20:15:00;124;26.3;34
07.05.2017;20:25:00;14;26.3;9
07.05.2017;21:00:00;0;26.3;0
08.05.2017;06:35:00;0;0;4
08.05.2017;06:45:00;161;0;28
08.05.2017;06:55:00;197;0;29
08.05.2017;07:05:00;278;0;29
08.05.2017;07:15:00;378;0.1;30
08.05.2017;07:25:00;406;0.2;30
08.05.2017;07:35:00;662;0.3;30
08.05.2017;07:45:00;875;0.4;30
08.05.2017;07:55:00;845;0.5;31
08.05.2017;08:05:00;1158;0.7;31
08.05.2017;08:15:00;1309;0.9;31
08.05.2017;08:25:00;1629;1.2;31
08.05.2017;08:35:00;2037;1.5;32
08.05.2017;08:45:00;1862;1.8;32
08.05.2017;08:55:00;2041;2.2;33
08.05.2017;09:05:00;2856;2.6;33
08.05.2017;09:15:00;2278;3.0;34
08.05.2017;09:25:00;1928;3.3;35
08.05.2017;09:35:00;1680;3.6;34
08.05.2017;09:45:00;1594;3.9;34
08.05.2017;09:55:00;1620;4.1;34
08.05.2017;10:05:00;1890;4.4;34
08.05.2017;10:15:00;1479;4.7;34
08.05.2017;10:25:00;1352;4.9;34
08.05.2017;10:35:00;1671;5.2;34
08.05.2017;10:45:00;1957;5.5;35
08.05.2017;10:55:00;2079;5.8;35
08.05.2017;11:05:00;2284;6.2;35
08.05.2017;11:15:00;2650;6.6;36
08.05.2017;11:25:00;2084;7.0;36
08.05.2017;11:35:00;1607;7.3;36
08.05.2017;11:45:00;1271;7.6;35
08.05.2017;11:55:00;2232;7.9;35
08.05.2017;12:05:00;4175;8.5;37
08.05.2017;12:15:00;2833;9.1;39
08.05.2017;12:25:00;2344;9.5;39
08.05.2017;12:35:00;2768;9.9;38
08.05.2017;12:45:00;3830;10.7;41
08.05.2017;12:55:00;3402;11.2;40
08.05.2017;13:05:00;2945;11.7;40
08.05.2017;13:15:00;3055;12.3;40
08.05.2017;13:25:00;5307;13.0;42
08.05.2017;13:35:00;3588;13.6;42
08.05.2017;13:45:00;4215;14.2;43
08.05.2017;13:55:00;3693;14.9;43
08.05.2017;14:05:00;3141;15.4;42
08.05.2017;14:15:00;3685;15.9;42
08.05.2017;14:25:00;5218;16.8;44
08.05.2017;14:35:00;4087;17.4;44
08.05.2017;14:45:00;3457;18.0;44
08.05.2017;14:55:00;3558;18.5;43
08.05.2017;15:05:00;2949;19.1;43
08.05.2017;15:15:00;2273;19.5;42
08.05.2017;15:25:00;2135;19.8;41
08.05.2017;15:35:00;2734;20.2;41
08.05.2017;15:45:00;2729;20.7;41
08.05.2017;15:55:00;2032;21.1;40
08.05.2017;16:05:00;1733;21.4;39
08.05.2017;16:15:00;1583;21.6;39
08.05.2017;16:25:00;2019;21.9;38
08.05.2017;16:35:00;1994;22.3;38
08.05.2017;16:45:00;1996;22.6;38
08.05.2017;16:55:00;1461;22.9;38
08.05.2017;17:05:00;1039;23.1;37
08.05.2017;17:15:00;720;23.2;36
08.05.2017;17:25:00;784;23.3;36
08.05.2017;17:35:00;737;23.4;36
08.05.2017;17:45:00;813;23.6;36
08.05.2017;17:55:00;601;23.7;35
08.05.2017;18:05:00;614;23.8;35
08.05.2017;18:15:00;1054;23.9;35
08.05.2017;18:25:00;1339;24.1;35
08.05.2017;18:35:00;1332;24.4;35
08.05.2017;18:45:00;1284;24.6;35
08.05.2017;18:55:00;1046;24.8;35
08.05.2017;19:05:00;878;24.9;35
08.05.2017;19:15:00;734;25.0;35
08.05.2017;19:25:00;779;25.2;35
08.05.2017;19:35:00;502;25.2;35
08.05.2017;19:45:00;428;25.3;34
08.05.2017;19:55:00;282;25.4;34
08.05.2017;20:05:00;200;25.4;34
08.05.2017;20:15:00;138;25.4;34
08.05.2017;20:25:00;114;25.5;34
08.05.2017;21:00:00;0;25.5;0
09.05.2017;06:15:00;0;0;6
09.05.2017;06:25:00;141;0;28
09.05.2017;06:35:00;174;0;28
09.05.2017;06:45:00;221;0;29
09.05.2017;06:55:00;280;0.1;29
09.05.2017;07:05:00;314;0.1;30
09.05.2017;07:15:00;417;0.2;30
09.05.2017;07:25:00;527;0.3;30
09.05.2017;07:35:00;524;0.4;30
09.05.2017;07:45:00;703;0.5;31
09.05.2017;07:55:00;1004;0.6;31
09.05.2017;08:05:00;1332;0.8;31
09.05.2017;08:15:00;1396;1.1;31
09.05.2017;08:25:00;1469;1.3;31
09.05.2017;08:35:00;1788;1.6;32
09.05.2017;08:45:00;1842;1.9;32
09.05.2017;08:55:00;1975;2.2;32
09.05.2017;09:05:00;2053;2.5;33
09.05.2017;09:15:00;2230;2.9;34
09.05.2017;09:25:00;2884;3.3;34
09.05.2017;09:35:00;3019;3.8;35
09.05.2017;09:45:00;2568;4.3;36
09.05.2017;09:55:00;2438;4.7;36
09.05.2017;10:05:00;2246;5.1;36
09.05.2017;10:15:00;1964;5.4;36
09.05.2017;10:25:00;2531;5.8;36
09.05.2017;10:35:00;2084;6.1;36
09.05.2017;10:45:00;3642;6.7;37
09.05.2017;10:55:00;2845;7.2;38
09.05.2017;11:05:00;1625;7.5;37
09.05.2017;11:15:00;1385;7.7;36
09.05.2017;11:25:00;2135;8.0;36
09.05.2017;11:35:00;2917;8.5;37
09.05.2017;11:45:00;3468;9.0;38
09.05.2017;11:55:00;5760;9.8;40
09.05.2017;12:05:00;7242;11.0;45
09.05.2017;12:15:00;7850;12.2;47
09.05.2017;12:25:00;6736;13.3;45
09.05.2017;12:35:00;5970;14.5;43
09.05.2017;12:45:00;8149;15.9;45
09.05.2017;12:55:00;7499;17.2;47
09.05.2017;13:05:00;5523;18.2;44
09.05.2017;13:15:00;4543;18.9;46
09.05.2017;13:25:00;3775;19.6;46
09.05.2017;13:35:00;3357;20.2;45
09.05.2017;13:45:00;3363;20.7;45
09.05.2017;13:55:00;3420;21.3;45
09.05.2017;14:05:00;3195;21.8;44
09.05.2017;14:15:00;2806;22.3;43
09.05.2017;14:25:00;2623;22.7;43
09.05.2017;14:35:00;2640;23.2;42
09.05.2017;14:45:00;2983;23.6;42
09.05.2017;14:55:00;3931;24.3;43
09.05.2017;15:05:00;3924;24.9;44
09.05.2017;15:15:00;3906;25.6;44
09.05.2017;15:25:00;4313;26.2;45
09.05.2017;15:35:00;4501;27.1;46
09.05.2017;15:45:00;4149;27.7;46
09.05.2017;15:55:00;4178;28.4;46
09.05.2017;16:05:00;3889;29.1;46
09.05.2017;16:15:00;4112;29.7;46
09.05.2017;16:25:00;5176;30.5;46
09.05.2017;16:35:00;7588;31.8;44
09.05.2017;16:45:00;3082;32.3;44
09.05.2017;16:55:00;3796;32.9;44
09.05.2017;17:05:00;3492;33.7;46
09.05.2017;17:15:00;5752;34.6;47
09.05.2017;17:25:00;5515;35.5;48
09.05.2017;17:35:00;5288;36.4;45
09.05.2017;17:45:00;4903;37.2;47
09.05.2017;17:55:00;4460;37.9;47
09.05.2017;18:05:00;3356;38.5;46
09.05.2017;18:15:00;3504;39.1;46
09.05.2017;18:25:00;3499;39.6;45
09.05.2017;18:35:00;2413;40.1;44
09.05.2017;18:45:00;2493;40.4;43
09.05.2017;18:55:00;2542;40.8;42
09.05.2017;19:05:00;1786;41.1;41
09.05.2017;19:15:00;1546;41.4;40
09.05.2017;19:25:00;1252;41.6;39
09.05.2017;19:35:00;927;41.8;39
09.05.2017;19:45:00;619;41.9;38
09.05.2017;19:55:00;460;42.0;37
09.05.2017;20:05:00;370;42.1;37
09.05.2017;20:15:00;270;42.1;37
09.05.2017;20:25:00;204;42.1;36
09.05.2017;20:35:00;156;42.2;36
09.05.2017;20:45:00;112;42.2;36
09.05.2017;20:55:00;0;42.2;11
09.05.2017;21:05:00;0;42.2;0
10.05.2017;06:05:00;16;0;17
10.05.2017;06:15:00;182;0;28
10.05.2017;06:25:00;227;0;29
10.05.2017;06:35:00;279;0.1;29
10.05.2017;06:45:00;328;0.1;30
10.05.2017;06:55:00;379;0.2;30
10.05.2017;07:05:00;447;0.2;30
10.05.2017;07:15:00;539;0.3;30
10.05.2017;07:25:00;656;0.4;31
10.05.2017;07:35:00;850;0.6;31
10.05.2017;07:45:00;1205;0.7;31
10.05.2017;07:55:00;1329;1.0;31
10.05.2017;08:05:00;1349;1.2;31
10.05.2017;08:15:00;1601;1.4;32
10.05.2017;08:25:00;1655;1.7;32
10.05.2017;08:35:00;1877;2.0;32
10.05.2017;08:45:00;2116;2.3;33
10.05.2017;08:55:00;2516;2.7;33
10.05.2017;09:05:00;5069;3.4;35
10.05.2017;09:15:00;3939;4.1;38
10.05.2017;09:25:00;4449;4.8;39
10.05.2017;09:35:00;4867;5.6;41
10.05.2017;09:45:00;5311;6.5;42
10.05.2017;09:55:00;5573;7.4;44
10.05.2017;10:05:00;5802;8.3;46
10.05.2017;10:15:00;6058;9.3;47
10.05.2017;10:25:00;6281;10.3;45
10.05.2017;10:35:00;6496;11.4;46
10.05.2017;10:45:00;6738;12.5;45
10.05.2017;10:55:00;6948;13.7;47
10.05.2017;11:05:00;7001;14.8;44
10.05.2017;11:15:00;7208;16.0;46
10.05.2017;11:25:00;7372;17.2;47
10.05.2017;11:35:00;7530;18.4;45
10.05.2017;11:45:00;7624;19.7;44
10.05.2017;11:55:00;7794;21.0;47
10.05.2017;12:05:00;7876;22.3;47
10.05.2017;12:15:00;7913;23.6;46
10.05.2017;12:25:00;7936;24.9;44
10.05.2017;12:35:00;8048;26.2;44
10.05.2017;12:45:00;8075;27.5;46
10.05.2017;12:55:00;8133;28.9;47
10.05.2017;13:05:00;8214;30.2;47
10.05.2017;13:15:00;8177;31.6;46
10.05.2017;13:25:00;8153;32.9;45
10.05.2017;13:35:00;8208;34.3;44
10.05.2017;13:45:00;8255;35.6;45
10.05.2017;13:55:00;8225;37.0;46
10.05.2017;14:05:00;8162;38.3;47
10.05.2017;14:15:00;8126;39.7;46
10.05.2017;14:25:00;8059;41.0;45
10.05.2017;14:35:00;8024;42.3;44
10.05.2017;14:45:00;7926;43.6;45
10.05.2017;14:55:00;7851;44.9;46
10.05.2017;15:05:00;7762;46.2;47
10.05.2017;15:15:00;7701;47.5;46
10.05.2017;15:25:00;7565;48.8;44
10.05.2017;15:35:00;7494;50.0;44
10.05.2017;15:45:00;7279;51.2;47
10.05.2017;15:55:00;7185;52.4;47
10.05.2017;16:05:00;7038;53.6;44
10.05.2017;16:15:00;6814;54.7;45
10.05.2017;16:25:00;6685;55.8;47
10.05.2017;16:35:00;6456;56.9;44
10.05.2017;16:45:00;6236;57.9;47
10.05.2017;16:55:00;5894;58.9;45
10.05.2017;17:05:00;5526;59.8;48
10.05.2017;17:15:00;5185;60.7;44
10.05.2017;17:25:00;4904;61.5;47
10.05.2017;17:35:00;4646;62.3;48
10.05.2017;17:45:00;4379;63.0;49
10.05.2017;17:55:00;4110;63.7;49
10.05.2017;18:05:00;3831;64.4;48
10.05.2017;18:15:00;3577;65.0;48
10.05.2017;18:25:00;3104;65.5;47
10.05.2017;18:35:00;2368;65.9;45
10.05.2017;18:45:00;2070;66.3;44
10.05.2017;18:55:00;1796;66.6;43
10.05.2017;19:05:00;1720;66.9;42
10.05.2017;19:15:00;1261;67.1;41
10.05.2017;19:25:00;954;67.3;40
10.05.2017;19:35:00;743;67.4;39
10.05.2017;19:45:00;619;67.5;38
10.05.2017;19:55:00;481;67.6;38
10.05.2017;20:05:00;417;67.7;38
10.05.2017;20:15:00;322;67.7;37
10.05.2017;20:25:00;231;67.8;37
10.05.2017;20:35:00;155;67.8;37
10.05.2017;20:45:00;62;67.8;36
10.05.2017;21:00:00;0;67.8;0
11.05.2017;06:15:00;28;0;25
11.05.2017;06:25:00;227;0;29
11.05.2017;06:35:00;300;0;29
11.05.2017;06:45:00;381;0.1;29
11.05.2017;06:55:00;406;0.2;30
11.05.2017;07:05:00;322;0.2;30
11.05.2017;07:15:00;400;0.3;30
11.05.2017;07:25:00;481;0.4;31
11.05.2017;07:35:00;587;0.4;31
11.05.2017;07:45:00;721;0.6;31
11.05.2017;07:55:00;901;0.7;31
11.05.2017;08:05:00;1087;0.9;32
11.05.2017;08:15:00;1199;1.1;32
11.05.2017;08:25:00;1447;1.3;32
11.05.2017;08:35:00;2674;1.7;32
11.05.2017;08:45:00;3000;2.1;34
11.05.2017;08:55:00;3667;2.7;35
11.05.2017;09:05:00;3984;3.3;37
11.05.2017;09:15:00;3982;4.0;38
11.05.2017;09:25:00;4479;4.7;39
11.05.2017;09:35:00;4332;5.4;41
11.05.2017;09:45:00;5125;6.2;42
11.05.2017;09:55:00;4895;7.0;44
11.05.2017;10:05:00;5514;7.9;45
11.05.2017;10:15:00;4759;8.7;46
11.05.2017;10:25:00;6457;9.7;48
11.05.2017;10:35:00;5393;10.7;44
11.05.2017;10:45:00;6970;11.8;48
11.05.2017;10:55:00;7765;13.0;44
11.05.2017;11:05:00;4848;13.9;47
11.05.2017;11:15:00;3967;14.7;47
11.05.2017;11:25:00;5770;15.5;48
11.05.2017;11:35:00;7110;16.8;45
11.05.2017;11:45:00;3875;17.4;46
11.05.2017;11:55:00;3291;17.9;45
11.05.2017;12:05:00;2786;18.4;44
11.05.2017;12:15:00;2812;18.8;44
11.05.2017;12:25:00;2977;19.3;43
11.05.2017;12:35:00;2884;19.8;43
11.05.2017;12:45:00;3200;20.4;43
11.05.2017;12:55:00;3071;20.9;43
11.05.2017;13:05:00;3061;21.4;43
11.05.2017;13:15:00;3899;22.0;44
11.05.2017;13:25:00;2979;22.5;44
11.05.2017;13:35:00;2490;22.9;43
11.05.2017;13:45:00;4208;23.5;43
11.05.2017;13:55:00;3592;24.2;44
11.05.2017;14:05:00;3878;24.8;44
11.05.2017;14:15:00;4403;25.5;45
11.05.2017;14:25:00;5623;26.4;47
11.05.2017;14:35:00;3507;27.0;46
11.05.2017;14:45:00;2076;27.4;44
11.05.2017;14:55:00;1900;27.7;43
11.05.2017;15:05:00;2518;28.1;42
11.05.2017;15:15:00;2785;28.6;42
11.05.2017;15:25:00;2247;29.0;41
11.05.2017;15:35:00;2119;29.3;41
11.05.2017;15:45:00;1675;29.6;40
11.05.2017;15:55:00;1772;29.9;39
11.05.2017;16:05:00;1743;30.2;39
11.05.2017;16:15:00;1372;30.4;38
11.05.2017;16:25:00;1330;30.6;38
11.05.2017;16:35:00;1673;30.9;38
11.05.2017;16:45:00;1997;31.2;38
11.05.2017;16:55:00;1519;31.5;38
11.05.2017;17:05:00;1295;31.7;37
11.05.2017;17:15:00;1381;31.9;37
11.05.2017;17:25:00;1429;32.2;37
11.05.2017;17:35:00;1359;32.4;37
11.05.2017;17:45:00;1344;32.6;36
11.05.2017;17:55:00;1160;32.8;36
11.05.2017;18:05:00;1014;33.0;36
11.05.2017;18:15:00;840;33.1;36
11.05.2017;18:25:00;762;33.3;36
11.05.2017;18:35:00;723;33.4;36
11.05.2017;18:45:00;667;33.5;35
11.05.2017;18:55:00;597;33.6;35
11.05.2017;19:05:00;580;33.7;35
11.05.2017;19:15:00;578;33.8;35
11.05.2017;19:25:00;545;33.9;35
11.05.2017;19:35:00;457;34.0;35
11.05.2017;19:45:00;362;34.0;35
11.05.2017;19:55:00;308;34.1;35
11.05.2017;20:05:00;255;34.1;35
11.05.2017;20:15:00;186;34.2;34
11.05.2017;20:25:00;149;34.2;34
11.05.2017;20:35:00;113;34.2;34
11.05.2017;20:45:00;0;34.2;0
11.05.2017;21:00:00;0;34.2;0
12.05.2017;06:05:00;0;0;4
12.05.2017;06:15:00;196;0;28
12.05.2017;06:25:00;224;0;29
12.05.2017;06:35:00;342;0.1;29
12.05.2017;06:45:00;547;0.1;30
12.05.2017;06:55:00;613;0.2;30
12.05.2017;07:05:00;658;0.3;30
12.05.2017;07:15:00;757;0.5;31
12.05.2017;07:25:00;653;0.6;31
12.05.2017;07:35:00;494;0.7;31
12.05.2017;07:45:00;700;0.8;31
12.05.2017;07:55:00;1208;0.9;32
12.05.2017;08:05:00;1245;1.1;32
12.05.2017;08:15:00;1557;1.4;32
12.05.2017;08:25:00;1720;1.7;32
12.05.2017;08:35:00;2019;2.0;33
12.05.2017;08:45:00;1974;2.3;33
12.05.2017;08:55:00;1685;2.6;34
12.05.2017;09:05:00;1896;2.9;34
12.05.2017;09:15:00;2185;3.3;35
12.05.2017;09:25:00;2240;3.7;35
12.05.2017;09:35:00;2422;4.1;36
12.05.2017;09:45:00;4584;4.7;36
12.05.2017;09:55:00;5143;5.5;40
12.05.2017;10:05:00;5597;6.4;42
12.05.2017;10:15:00;3737;7.1;43
12.05.2017;10:25:00;5491;7.9;43
12.05.2017;10:35:00;7479;9.0;47
12.05.2017;10:45:00;3043;9.6;43
12.05.2017;10:55:00;3103;10.1;43
12.05.2017;11:05:00;3700;10.6;42
12.05.2017;11:15:00;3405;11.3;43
12.05.2017;11:25:00;7910;12.5;47
12.05.2017;11:35:00;7822;13.8;47
12.05.2017;11:45:00;7235;15.1;45
12.05.2017;11:55:00;3830;16.0;43
12.05.2017;12:05:00;8472;17.4;46
12.05.2017;12:15:00;3782;18.4;46
12.05.2017;12:25:00;8124;19.7;44
12.05.2017;12:35:00;6047;20.8;46
12.05.2017;12:45:00;3218;21.7;45
12.05.2017;12:55:00;7843;22.9;45
12.05.2017;13:05:00;8510;24.0;47
12.05.2017;13:15:00;7824;25.3;45
12.05.2017;13:25:00;6367;26.4;44
12.05.2017;13:35:00;5344;27.4;47
12.05.2017;13:45:00;6169;28.2;47
12.05.2017;13:55:00;5845;29.2;45
12.05.2017;14:05:00;5205;30.1;48
12.05.2017;14:15:00;4921;30.9;44
12.05.2017;14:25:00;3489;31.6;44
12.05.2017;14:35:00;4646;32.3;45
12.05.2017;14:45:00;5029;33.1;48
12.05.2017;14:55:00;5219;34.0;48
12.05.2017;15:05:00;6287;34.9;45
12.05.2017;15:15:00;8817;36.2;45
12.05.2017;15:25:00;5178;37.4;47
12.05.2017;15:35:00;3603;38.0;43
12.05.2017;15:45:00;6412;38.9;47
12.05.2017;15:55:00;7270;39.8;47
12.05.2017;16:05:00;4161;40.9;44
12.05.2017;16:15:00;3035;41.5;44
12.05.2017;16:25:00;1607;41.9;43
12.05.2017;16:35:00;2097;42.1;42
12.05.2017;16:45:00;1511;42.4;41
12.05.2017;16:55:00;2184;42.7;41
12.05.2017;17:05:00;2266;43.1;41
12.05.2017;17:15:00;1842;43.4;41
12.05.2017;17:25:00;1697;43.7;40
12.05.2017;17:35:00;1662;44.0;40
12.05.2017;17:45:00;1130;44.2;39
12.05.2017;17:55:00;1069;44.4;38
12.05.2017;18:05:00;1093;44.6;38
12.05.2017;18:15:00;785;44.7;37
12.05.2017;18:25:00;655;44.8;37
12.05.2017;18:35:00;771;44.9;37
12.05.2017;18:45:00;710;45.1;37
12.05.2017;18:55:00;909;45.2;36
12.05.2017;19:05:00;871;45.4;36
12.05.2017;19:15:00;771;45.5;36
12.05.2017;19:25:00;685;45.6;36
12.05.2017;19:35:00;565;45.7;36
12.05.2017;19:45:00;430;45.8;36
12.05.2017;19:55:00;340;45.8;36
12.05.2017;20:05:00;240;45.9;35
12.05.2017;20:15:00;184;45.9;35
12.05.2017;20:25:00;163;45.9;35
12.05.2017;20:35:00;127;46.0;35
12.05.2017;20:45:00;8;46.0;17
12.05.2017;20:55:00;0;46.0;0
12.05.2017;21:05:00;0;46.0;0
13.05.2017;06:15:00;0;0;14
13.05.2017;06:25:00;169;0;29
13.05.2017;06:35:00;193;0;29
13.05.2017;06:45:00;260;0;30
13.05.2017;06:55:00;275;0.1;30
13.05.2017;07:05:00;409;0.1;30
13.05.2017;07:15:00;644;0.2;31
13.05.2017;07:25:00;714;0.4;31
13.05.2017;07:35:00;919;0.5;31
13.05.2017;07:45:00;1016;0.7;31
13.05.2017;07:55:00;1101;0.8;32
13.05.2017;08:05:00;1365;1.1;32
13.05.2017;08:15:00;1452;1.3;32
13.05.2017;08:25:00;1632;1.6;32
13.05.2017;08:35:00;1967;1.9;33
13.05.2017;08:45:00;2241;2.2;33
13.05.2017;08:55:00;2049;2.6;34
13.05.2017;09:05:00;2109;2.9;34
13.05.2017;09:15:00;2140;3.2;35
13.05.2017;09:25:00;3819;3.8;36
13.05.2017;09:35:00;4978;4.6;39
13.05.2017;09:45:00;2939;5.3;40
13.05.2017;09:55:00;2505;5.7;39
13.05.2017;10:05:00;2748;6.1;39
13.05.2017;10:15:00;3113;6.6;39
13.05.2017;10:25:00;4589;7.4;41
13.05.2017;10:35:00;5405;8.4;45
13.05.2017;10:45:00;7166;9.6;47
13.05.2017;10:55:00;7263;10.8;46
13.05.2017;11:05:00;7287;12.0;44
13.05.2017;11:15:00;7404;13.3;47
13.05.2017;11:25:00;6330;14.4;46
13.05.2017;11:35:00;8278;15.5;46
13.05.2017;11:45:00;8471;16.9;47
13.05.2017;11:55:00;6129;18.1;47
13.05.2017;12:05:00;5340;18.9;47
13.05.2017;12:15:00;8391;20.2;47
13.05.2017;12:25:00;5001;21.2;45
13.05.2017;12:35:00;2978;21.6;44
13.05.2017;12:45:00;4063;22.2;44
13.05.2017;12:55:00;8256;23.6;44
13.05.2017;13:05:00;2927;24.3;44
13.05.2017;13:15:00;3471;24.8;43
13.05.2017;13:25:00;3013;25.3;44
13.05.2017;13:35:00;8124;26.6;46
13.05.2017;13:45:00;8670;28.1;47
13.05.2017;13:55:00;8377;29.3;47
13.05.2017;14:05:00;5424;30.3;45
13.05.2017;14:15:00;3102;30.9;44
13.05.2017;14:25:00;9152;32.2;46
13.05.2017;14:35:00;2177;32.6;42
13.05.2017;14:45:00;5245;33.6;46
13.05.2017;14:55:00;6283;34.5;46
13.05.2017;15:05:00;7666;35.5;46
13.05.2017;15:15:00;4971;36.2;45
13.05.2017;15:25:00;4136;36.8;45
13.05.2017;15:35:00;7000;38.0;45
13.05.2017;15:45:00;6508;38.9;46
13.05.2017;15:55:00;7339;40.1;47
13.05.2017;16:05:00;5222;41.0;47
13.05.2017;16:15:00;6429;41.6;46
13.05.2017;16:25:00;6147;42.7;44
13.05.2017;16:35:00;6445;43.5;45
13.05.2017;16:45:00;6590;44.6;44
13.05.2017;16:55:00;3609;45.3;45
13.05.2017;17:05:00;5143;46.1;46
13.05.2017;17:15:00;3902;46.9;44
13.05.2017;17:25:00;5145;47.6;44
13.05.2017;17:35:00;2367;48.2;45
13.05.2017;17:45:00;2023;48.6;44
13.05.2017;17:55:00;1683;48.9;43
13.05.2017;18:05:00;1245;49.2;42
13.05.2017;18:15:00;1525;49.5;41
13.05.2017;18:25:00;1231;49.7;41
13.05.2017;18:35:00;1652;50.0;40
13.05.2017;18:45:00;2312;50.4;40
13.05.2017;18:55:00;1574;50.6;40
13.05.2017;19:05:00;1122;50.8;39
13.05.2017;19:15:00;1018;51.0;38
13.05.2017;19:25:00;501;51.0;38
13.05.2017;19:35:00;366;51.1;38
13.05.2017;19:45:00;399;51.2;37
13.05.2017;19:55:00;331;51.2;37
13.05.2017;20:05:00;210;51.3;37
13.05.2017;20:15:00;144;51.3;37
13.05.2017;20:25:00;90;51.3;36
13.05.2017;20:35:00;0;51.3;0
13.05.2017;21:00:00;0;51.3;0
14.05.2017;06:15:00;0;0;4
14.05.2017;06:25:00;193;0;29
14.05.2017;06:35:00;289;0;29
14.05.2017;06:45:00;311;0.1;29
14.05.2017;06:55:00;420;0.1;30
14.05.2017;07:05:00;440;0.2;30
14.05.2017;07:15:00;693;0.3;31
14.05.2017;07:25:00;805;0.4;31
14.05.2017;07:35:00;952;0.6;31
14.05.2017;07:45:00;1645;0.8;31
14.05.2017;07:55:00;1843;1.1;32
14.05.2017;08:05:00;1642;1.4;32
14.05.2017;08:15:00;1202;1.6;32
14.05.2017;08:25:00;1774;1.9;33
14.05.2017;08:35:00;1937;2.3;33
14.05.2017;08:45:00;1581;2.5;33
14.05.2017;08:55:00;2854;3.0;35
14.05.2017;09:05:00;2135;3.4;35
14.05.2017;09:15:00;3076;3.9;36
14.05.2017;09:25:00;6068;4.6;38
14.05.2017;09:35:00;3823;5.3;40
14.05.2017;09:45:00;4173;6.1;41
14.05.2017;09:55:00;2286;6.5;40
14.05.2017;10:05:00;2154;6.8;39
14.05.2017;10:15:00;3411;7.3;39
14.05.2017;10:25:00;5275;8.2;43
14.05.2017;10:35:00;2917;9.0;44
14.05.2017;10:45:00;2488;9.5;42
14.05.2017;10:55:00;2898;9.9;42
14.05.2017;11:05:00;4219;10.6;43
14.05.2017;11:15:00;8118;12.0;45
14.05.2017;11:25:00;4831;12.8;44
14.05.2017;11:35:00;2886;13.3;44
14.05.2017;11:45:00;4358;13.9;44
14.05.2017;11:55:00;8574;15.2;47
14.05.2017;12:05:00;8074;16.6;48
14.05.2017;12:15:00;8635;18.0;46
14.05.2017;12:25:00;5575;19.3;44
14.05.2017;12:35:00;3958;20.3;44
14.05.2017;12:45:00;6117;21.4;46
14.05.2017;12:55:00;3940;22.1;44
14.05.2017;13:05:00;5555;23.3;44
14.05.2017;13:15:00;4921;24.3;47
14.05.2017;13:25:00;6627;25.5;44
14.05.2017;13:35:00;9170;27.0;45
14.05.2017;13:45:00;2789;27.7;44
14.05.2017;13:55:00;2183;28.1;44
14.05.2017;14:05:00;9731;29.2;47
14.05.2017;14:15:00;5414;30.0;43
14.05.2017;14:25:00;971;30.5;45
14.05.2017;14:35:00;254;30.6;42
14.05.2017;14:45:00;321;30.6;40
14.05.2017;14:55:00;431;30.7;40
14.05.2017;15:05:00;656;30.8;39
14.05.2017;15:15:00;1182;30.9;39
14.05.2017;15:25:00;2263;31.3;39
14.05.2017;15:35:00;2886;31.7;39
14.05.2017;15:45:00;7275;32.8;44
14.05.2017;15:55:00;3885;33.7;47
14.05.2017;16:05:00;3449;34.3;46
14.05.2017;16:15:00;4104;34.9;46
14.05.2017;16:25:00;8155;36.1;45
14.05.2017;16:35:00;7167;37.3;48
14.05.2017;16:45:00;5809;38.4;44
14.05.2017;16:55:00;5115;39.1;46
14.05.2017;17:05:00;3088;39.8;46
14.05.2017;17:15:00;5312;40.5;47
14.05.2017;17:25:00;4236;41.2;47
14.05.2017;17:35:00;4332;41.8;47
14.05.2017;17:45:00;5484;42.6;48
14.05.2017;17:55:00;5179;43.5;44
14.05.2017;18:05:00;3915;44.1;46
14.05.2017;18:15:00;4028;44.8;47
14.05.2017;18:25:00;2540;45.3;45
14.05.2017;18:35:00;1977;45.7;44
14.05.2017;18:45:00;1384;46.0;43
14.05.2017;18:55:00;962;46.1;41
14.05.2017;19:05:00;777;46.3;40
14.05.2017;19:15:00;832;46.4;39
14.05.2017;19:25:00;766;46.5;38
14.05.2017;19:35:00;687;46.7;38
14.05.2017;19:45:00;770;46.8;38
14.05.2017;19:55:00;898;46.9;37
14.05.2017;20:05:00;601;47.0;37
14.05.2017;20:15:00;194;47.1;37
14.05.2017;20:25:00;114;47.1;37
14.05.2017;20:35:00;0;47.1;0
14.05.2017;20:45:00;0;47.1;0
14.05.2017;21:00:00;0;47.1;0
15.05.2017;06:20:00;8;0;18
15.05.2017;06:30:00;155;0;29
15.05.2017;06:40:00;318;0;29
15.05.2017;06:50:00;489;0.1;30
15.05.2017;07:00:00;552;0.2;30
15.05.2017;07:10:00;645;0.3;30
15.05.2017;07:20:00;609;0.4;31
15.05.2017;07:30:00;740;0.5;31
15.05.2017;07:40:00;1090;0.7;31
15.05.2017;07:50:00;1434;0.9;31
15.05.2017;08:00:00;1413;1.1;32
15.05.2017;08:10:00;1325;1.4;32
15.05.2017;08:20:00;1343;1.6;32
15.05.2017;08:30:00;1928;1.9;33
15.05.2017;08:40:00;1022;2.1;33
15.05.2017;08:50:00;2520;2.5;34
15.05.2017;09:00:00;2938;2.9;34
15.05.2017;09:10:00;4362;3.5;36
15.05.2017;09:20:00;5184;4.4;39
15.05.2017;09:30:00;4498;5.2;41
15.05.2017;09:40:00;5401;6.0;43
15.05.2017;09:50:00;5679;6.9;44
15.05.2017;10:00:00;5642;7.8;45
15.05.2017;10:10:00;5764;8.7;47
15.05.2017;10:20:00;6079;9.7;48
15.05.2017;10:30:00;6503;10.8;45
15.05.2017;10:40:00;6715;11.9;47
15.05.2017;10:50:00;5074;12.8;45
15.05.2017;11:00:00;6161;13.9;47
15.05.2017;11:10:00;7072;15.0;45
15.05.2017;11:20:00;2214;15.4;44
15.05.2017;11:30:00;6199;16.3;46
15.05.2017;11:40:00;5597;17.5;44
15.05.2017;11:50:00;4479;18.2;45
15.05.2017;12:00:00;8457;19.4;45
15.05.2017;12:10:00;6949;20.5;47
15.05.2017;12:20:00;8916;21.8;44
15.05.2017;12:30:00;8637;23.2;44
15.05.2017;12:40:00;9059;24.6;46
15.05.2017;12:50:00;8470;25.9;47
15.05.2017;13:00:00;5646;27.1;46
15.05.2017;13:10:00;8728;28.4;45
15.05.2017;13:20:00;8461;29.7;47
15.05.2017;13:30:00;7455;31.0;47
15.05.2017;13:40:00;4452;32.0;42
15.05.2017;13:50:00;8411;33.4;45
15.05.2017;14:00:00;5554;34.4;47
15.05.2017;14:10:00;8666;35.9;44
15.05.2017;14:20:00;8568;37.3;44
15.05.2017;14:30:00;6600;38.3;47
15.05.2017;14:40:00;8270;39.7;46
15.05.2017;14:50:00;8148;41.0;44
15.05.2017;15:00:00;6372;42.2;44
15.05.2017;15:10:00;8233;43.6;46
15.05.2017;15:20:00;8086;44.9;47
15.05.2017;15:30:00;8028;46.2;47
15.05.2017;15:40:00;7989;47.5;46
15.05.2017;15:50:00;7231;48.8;44
15.05.2017;16:00:00;1960;49.2;44
15.05.2017;16:10:00;7811;50.3;47
15.05.2017;16:20:00;4197;51.2;45
15.05.2017;16:30:00;2456;51.6;44
15.05.2017;16:40:00;6174;52.7;47
15.05.2017;16:50:00;6088;53.7;46
15.05.2017;17:00:00;5807;54.7;46
15.05.2017;17:10:00;5328;55.5;46
15.05.2017;17:20:00;4976;56.4;48
15.05.2017;17:30:00;4838;57.2;45
15.05.2017;17:40:00;4512;57.9;45
15.05.2017;17:50:00;4434;58.7;47
15.05.2017;18:00:00;4072;59.4;47
15.05.2017;18:10:00;3748;60.0;47
15.05.2017;18:20:00;3423;60.6;47
15.05.2017;18:30:00;3104;61.1;47
15.05.2017;18:40:00;2565;61.5;45
15.05.2017;18:50:00;2443;61.9;44
15.05.2017;19:00:00;2086;62.2;43
15.05.2017;19:10:00;1332;62.4;42
15.05.2017;19:20:00;1336;62.7;41
15.05.2017;19:30:00;1085;62.9;40
15.05.2017;19:40:00;869;63.0;39
15.05.2017;19:50:00;617;63.1;39
15.05.2017;20:00:00;427;63.2;38
15.05.2017;20:10:00;375;63.3;38
15.05.2017;20:20:00;311;63.3;38
15.05.2017;20:30:00;248;63.4;37
15.05.2017;20:40:00;185;63.4;37
15.05.2017;20:50:00;123;63.4;37
15.05.2017;21:00:00;0;63.4;18
15.05.2017;21:10:00;0;63.4;0
15.05.2017;21:20:00;0;63.4;0
16.05.2017;06:05:00;155;0;29
16.05.2017;06:15:00;182;0;29
16.05.2017;06:25:00;214;0;30
16.05.2017;06:35:00;258;0.1;30
16.05.2017;06:45:00;294;0.1;30
16.05.2017;06:55:00;322;0.2;31
16.05.2017;07:05:00;370;0.2;31
16.05.2017;07:15:00;429;0.3;31
16.05.2017;07:25:00;529;0.4;31
16.05.2017;07:35:00;645;0.5;32
16.05.2017;07:45:00;782;0.6;32
16.05.2017;07:55:00;932;0.8;32
16.05.2017;08:05:00;1090;0.9;32
16.05.2017;08:15:00;1269;1.1;32
16.05.2017;08:25:00;1629;1.4;33
16.05.2017;08:35:00;2780;1.8;33
16.05.2017;08:45:00;3139;2.3;35
16.05.2017;08:55:00;3556;2.9;36
16.05.2017;09:05:00;3641;3.5;37
16.05.2017;09:15:00;4201;4.1;39
16.05.2017;09:25:00;4338;4.9;40
16.05.2017;09:35:00;4688;5.6;42
16.05.2017;09:45:00;5065;6.4;43
16.05.2017;09:55:00;5362;7.3;45
16.05.2017;10:05:00;5417;8.2;46
16.05.2017;10:15:00;5818;9.1;47
16.05.2017;10:25:00;5826;10.1;48
16.05.2017;10:35:00;6312;11.1;45
16.05.2017;10:45:00;6592;12.2;48
16.05.2017;10:55:00;6705;13.3;46
16.05.2017;11:05:00;6885;14.4;44
16.05.2017;11:15:00;7081;15.6;48
16.05.2017;11:25:00;7262;16.7;45
16.05.2017;11:35:00;7246;18.0;44
16.05.2017;11:45:00;7434;19.2;47
16.05.2017;11:55:00;7611;20.4;47
16.05.2017;12:05:00;7689;21.7;45
16.05.2017;12:15:00;7758;22.9;44
16.05.2017;12:25:00;7847;24.2;45
16.05.2017;12:35:00;7797;25.5;47
16.05.2017;12:45:00;7978;26.8;47
16.05.2017;12:55:00;7999;28.2;46
16.05.2017;13:05:00;8080;29.5;44
16.05.2017;13:15:00;8088;30.8;44
16.05.2017;13:25:00;8150;32.2;46
16.05.2017;13:35:00;8118;33.5;47
16.05.2017;13:45:00;7961;34.8;47
16.05.2017;13:55:00;8015;36.2;45
16.05.2017;14:05:00;8091;37.5;44
16.05.2017;14:15:00;7939;38.8;45
16.05.2017;14:25:00;7991;40.1;46
16.05.2017;14:35:00;7925;41.4;47
16.05.2017;14:45:00;7880;42.8;46
16.05.2017;14:55:00;7805;44.0;45
16.05.2017;15:05:00;7697;45.3;44
16.05.2017;15:15:00;7603;46.6;45
16.05.2017;15:25:00;7408;47.8;47
16.05.2017;15:35:00;7233;49.0;46
16.05.2017;15:45:00;6318;50.1;44
16.05.2017;15:55:00;6972;51.2;47
16.05.2017;16:05:00;6556;52.2;46
16.05.2017;16:15:00;6794;53.4;44
16.05.2017;16:25:00;6347;54.4;48
16.05.2017;16:35:00;5498;55.4;45
16.05.2017;16:45:00;5560;56.2;48
16.05.2017;16:55:00;5930;57.2;44
16.05.2017;17:05:00;5541;58.1;47
16.05.2017;17:15:00;5172;59.0;44
16.05.2017;17:25:00;4888;59.8;46
16.05.2017;17:35:00;4649;60.6;48
16.05.2017;17:45:00;4408;61.3;49
16.05.2017;17:55:00;4133;62.0;49
16.05.2017;18:05:00;3833;62.6;49
16.05.2017;18:15:00;3527;63.2;48
16.05.2017;18:25:00;3236;63.8;47
16.05.2017;18:35:00;2895;64.3;47
16.05.2017;18:45:00;2632;64.7;46
16.05.2017;18:55:00;2229;65.1;45
16.05.2017;19:05:00;1901;65.4;43
16.05.2017;19:15:00;1520;65.7;42
16.05.2017;19:25:00;1259;65.9;41
16.05.2017;19:35:00;975;66.1;40
16.05.2017;19:45:00;684;66.2;39
16.05.2017;19:55:00;534;66.3;39
16.05.2017;20:05:00;369;66.4;38
16.05.2017;20:15:00;309;66.4;38
16.05.2017;20:25:00;247;66.5;38
16.05.2017;20:35:00;204;66.5;38
16.05.2017;20:45:00;163;66.6;37
16.05.2017;20:55:00;117;66.6;37
16.05.2017;21:05:00;17;66.6;27
16.05.2017;21:10:00;0;66.6;0
17.05.2017;05:55:00;25;0;21
17.05.2017;06:05:00;155;0;29
17.05.2017;06:15:00;191;0;29
17.05.2017;06:25:00;227;0;30
17.05.2017;06:35:00;259;0.1;30
17.05.2017;06:45:00;291;0.1;31
17.05.2017;06:55:00;316;0.2;31
17.05.2017;07:05:00;364;0.2;31
17.05.2017;07:15:00;440;0.3;31
17.05.2017;07:25:00;536;0.4;32
17.05.2017;07:35:00;645;0.5;32
17.05.2017;07:45:00;775;0.6;32
17.05.2017;07:55:00;917;0.8;32
17.05.2017;08:05:00;1070;0.9;32
17.05.2017;08:15:00;1234;1.1;33
17.05.2017;08:25:00;2325;1.5;33
17.05.2017;08:35:00;2751;1.9;34
17.05.2017;08:45:00;3107;2.4;35
17.05.2017;08:55:00;3489;3.0;36
17.05.2017;09:05:00;3810;3.6;38
17.05.2017;09:15:00;4117;4.2;39
17.05.2017;09:25:00;4404;5.0;41
17.05.2017;09:35:00;4660;5.7;42
17.05.2017;09:45:00;4916;6.5;43
17.05.2017;09:55:00;5270;7.4;45
17.05.2017;10:05:00;5506;8.3;46
17.05.2017;10:15:00;5733;9.2;48
17.05.2017;10:25:00;5955;10.2;45
17.05.2017;10:35:00;6171;11.2;46
17.05.2017;10:45:00;6345;12.2;47
17.05.2017;10:55:00;6553;13.3;46
17.05.2017;11:05:00;6699;14.4;44
17.05.2017;11:15:00;6881;15.5;48
17.05.2017;11:25:00;7026;16.7;45
17.05.2017;11:35:00;7133;17.8;45
17.05.2017;11:45:00;7269;19.0;48
17.05.2017;11:55:00;7343;20.2;46
17.05.2017;12:05:00;7466;21.5;44
