Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.05.2017;12:15:00;7506;22.7;45
17.05.2017;12:25:00;7606;24.0;47
17.05.2017;12:35:00;7677;25.2;47
17.05.2017;12:45:00;7745;26.5;45
17.05.2017;12:55:00;7770;27.8;44
17.05.2017;13:05:00;7796;29.1;45
17.05.2017;13:15:00;7880;30.4;47
17.05.2017;13:25:00;7861;31.7;47
17.05.2017;13:35:00;7889;33.0;46
17.05.2017;13:45:00;7823;34.3;44
17.05.2017;13:55:00;7827;35.5;44
17.05.2017;14:05:00;7761;36.8;46
17.05.2017;14:15:00;7730;38.1;47
17.05.2017;14:25:00;7691;39.4;46
17.05.2017;14:35:00;7617;40.6;45
17.05.2017;14:45:00;7557;41.9;44
17.05.2017;14:55:00;7497;43.1;46
17.05.2017;15:05:00;7355;44.3;47
17.05.2017;15:15:00;7260;45.5;45
17.05.2017;15:25:00;7140;46.7;44
17.05.2017;15:35:00;7034;47.9;46
17.05.2017;15:45:00;6904;49.0;47
17.05.2017;15:55:00;6808;50.2;44
17.05.2017;16:05:00;6670;51.3;46
17.05.2017;16:15:00;6449;52.3;47
17.05.2017;16:25:00;6302;53.4;44
17.05.2017;16:35:00;6107;54.4;47
17.05.2017;16:45:00;5892;55.4;45
17.05.2017;16:55:00;5628;56.3;47
17.05.2017;17:05:00;5301;57.2;45
17.05.2017;17:15:00;4982;58.1;48
17.05.2017;17:25:00;4704;58.8;44
17.05.2017;17:35:00;4454;59.6;45
17.05.2017;17:45:00;4204;60.3;47
17.05.2017;17:55:00;3936;61.0;48
17.05.2017;18:05:00;3684;61.6;48
17.05.2017;18:15:00;3405;62.1;47
17.05.2017;18:25:00;3101;62.7;47
17.05.2017;18:35:00;2816;63.1;46
17.05.2017;18:45:00;2480;63.6;45
17.05.2017;18:55:00;2035;63.9;44
17.05.2017;19:05:00;1653;64.2;43
17.05.2017;19:15:00;1423;64.5;42
17.05.2017;19:25:00;1256;64.7;41
17.05.2017;19:35:00;976;64.8;40
17.05.2017;19:45:00;750;65.0;39
17.05.2017;19:55:00;533;65.1;39
17.05.2017;20:05:00;361;65.1;39
17.05.2017;20:15:00;298;65.2;38
17.05.2017;20:25:00;216;65.2;38
17.05.2017;20:35:00;160;65.2;38
17.05.2017;20:45:00;120;65.3;37
17.05.2017;20:55:00;34;65.3;30
17.05.2017;21:05:00;0;65.3;0
18.05.2017;06:10:00;0;0;17
18.05.2017;06:20:00;154;0;29
18.05.2017;06:30:00;180;0;30
18.05.2017;06:40:00;198;0;30
18.05.2017;06:50:00;239;0.1;31
18.05.2017;07:00:00;207;0.1;31
18.05.2017;07:10:00;259;0.1;31
18.05.2017;07:20:00;284;0.2;31
18.05.2017;07:30:00;351;0.2;32
18.05.2017;07:40:00;629;0.3;32
18.05.2017;07:50:00;1401;0.5;32
18.05.2017;08:00:00;1688;0.8;32
18.05.2017;08:10:00;1929;1.1;33
18.05.2017;08:20:00;2290;1.5;33
18.05.2017;08:30:00;2003;1.8;34
18.05.2017;08:40:00;1607;2.2;34
18.05.2017;08:50:00;3121;2.6;35
18.05.2017;09:00:00;1890;2.9;35
18.05.2017;09:10:00;3944;3.6;37
18.05.2017;09:20:00;4960;4.3;39
18.05.2017;09:30:00;4014;5.0;41
18.05.2017;09:40:00;3678;5.6;41
18.05.2017;09:50:00;4240;6.2;41
18.05.2017;10:00:00;4305;6.8;42
18.05.2017;10:10:00;5613;7.6;44
18.05.2017;10:20:00;6131;8.6;47
18.05.2017;10:30:00;6428;9.7;46
18.05.2017;10:40:00;6353;10.7;46
18.05.2017;10:50:00;6196;11.8;45
18.05.2017;11:00:00;6514;12.8;47
18.05.2017;11:10:00;6752;14.0;44
18.05.2017;11:20:00;6818;15.1;48
18.05.2017;11:30:00;7079;16.2;46
18.05.2017;11:40:00;6789;17.4;44
18.05.2017;11:50:00;7265;18.6;47
18.05.2017;12:00:00;7398;19.8;47
18.05.2017;12:10:00;7115;21.0;45
18.05.2017;12:20:00;7367;22.2;44
18.05.2017;12:30:00;7929;23.5;47
18.05.2017;12:40:00;6629;24.7;46
18.05.2017;12:50:00;6530;25.9;44
18.05.2017;13:00:00;7440;27.1;46
18.05.2017;13:10:00;7456;28.2;47
18.05.2017;13:20:00;3968;29.0;44
18.05.2017;13:30:00;2839;29.5;44
18.05.2017;13:40:00;3752;30.0;44
18.05.2017;13:50:00;3108;30.6;45
18.05.2017;14:00:00;5373;31.3;46
18.05.2017;14:10:00;6211;32.4;44
18.05.2017;14:20:00;5026;33.2;46
18.05.2017;14:30:00;5079;34.0;47
18.05.2017;14:40:00;4843;34.8;48
18.05.2017;14:50:00;3609;35.4;44
18.05.2017;15:00:00;3843;36.0;45
18.05.2017;15:10:00;4744;36.8;46
18.05.2017;15:20:00;5835;37.6;48
18.05.2017;15:30:00;4824;38.5;44
18.05.2017;15:40:00;3623;39.2;45
18.05.2017;15:50:00;3077;39.7;45
18.05.2017;16:00:00;3042;40.2;45
18.05.2017;16:10:00;3310;40.8;45
18.05.2017;16:20:00;3148;41.3;45
18.05.2017;16:30:00;2921;41.8;45
18.05.2017;16:40:00;2704;42.2;44
18.05.2017;16:50:00;2747;42.7;44
18.05.2017;17:00:00;2340;43.1;43
18.05.2017;17:10:00;2206;43.5;43
18.05.2017;17:20:00;2357;43.8;42
18.05.2017;17:30:00;2373;44.2;42
18.05.2017;17:40:00;2396;44.6;42
18.05.2017;17:50:00;2069;45.0;41
18.05.2017;18:00:00;2122;45.3;41
18.05.2017;18:10:00;2094;45.7;41
18.05.2017;18:20:00;1898;46.0;40
18.05.2017;18:30:00;1681;46.3;40
18.05.2017;18:40:00;1674;46.6;40
18.05.2017;18:50:00;1557;46.8;39
18.05.2017;19:00:00;1263;47.0;39
18.05.2017;19:10:00;1190;47.2;38
18.05.2017;19:20:00;980;47.4;38
18.05.2017;19:30:00;698;47.5;37
18.05.2017;19:40:00;520;47.6;37
18.05.2017;19:50:00;435;47.7;37
18.05.2017;20:00:00;386;47.8;37
18.05.2017;20:10:00;368;47.8;37
18.05.2017;20:20:00;363;47.9;36
18.05.2017;20:30:00;315;48.0;36
18.05.2017;20:40:00;218;48.0;36
18.05.2017;20:50:00;152;48.0;36
18.05.2017;21:00:00;90;48.0;32
18.05.2017;21:10:00;0;48.0;0
19.05.2017;06:05:00;158;0;29
19.05.2017;06:15:00;185;0;29
19.05.2017;06:25:00;237;0;30
19.05.2017;06:35:00;237;0.1;30
19.05.2017;06:45:00;258;0.1;31
19.05.2017;06:55:00;204;0.1;31
19.05.2017;07:05:00;265;0.2;31
19.05.2017;07:15:00;302;0.2;32
19.05.2017;07:25:00;402;0.3;32
19.05.2017;07:35:00;567;0.4;32
19.05.2017;07:45:00;587;0.5;32
19.05.2017;07:55:00;539;0.6;32
19.05.2017;08:05:00;720;0.7;33
19.05.2017;08:15:00;778;0.8;33
19.05.2017;08:25:00;685;0.9;33
19.05.2017;08:35:00;548;1.0;33
19.05.2017;08:45:00;488;1.1;33
19.05.2017;08:55:00;1083;1.3;33
19.05.2017;09:05:00;1076;1.5;33
19.05.2017;09:15:00;1089;1.6;33
19.05.2017;09:25:00;2181;1.9;34
19.05.2017;09:35:00;3104;2.4;35
19.05.2017;09:45:00;2459;3.0;37
19.05.2017;09:55:00;2251;3.3;37
19.05.2017;10:05:00;2545;3.8;37
19.05.2017;10:15:00;2090;4.2;37
19.05.2017;10:25:00;1654;4.4;37
19.05.2017;10:35:00;1959;4.7;37
19.05.2017;10:45:00;2038;5.1;37
19.05.2017;10:55:00;1028;5.3;36
19.05.2017;11:05:00;1893;5.5;36
19.05.2017;11:15:00;1534;5.8;36
19.05.2017;11:25:00;2475;6.2;36
19.05.2017;11:35:00;1678;6.5;37
19.05.2017;11:45:00;1127;6.7;36
19.05.2017;11:55:00;839;6.8;36
19.05.2017;12:05:00;983;7.0;36
19.05.2017;12:15:00;1697;7.2;36
19.05.2017;12:25:00;1045;7.5;36
19.05.2017;12:35:00;722;7.6;35
19.05.2017;12:45:00;1187;7.8;35
19.05.2017;12:55:00;1531;8.0;35
19.05.2017;13:05:00;1596;8.3;35
19.05.2017;13:15:00;2170;8.6;36
19.05.2017;13:25:00;3346;9.1;36
19.05.2017;13:35:00;4223;9.8;39
19.05.2017;13:45:00;2729;10.3;40
19.05.2017;13:55:00;3303;10.8;39
19.05.2017;14:05:00;2955;11.3;40
19.05.2017;14:15:00;4115;11.9;41
19.05.2017;14:25:00;2174;12.4;41
19.05.2017;14:35:00;2580;12.9;41
19.05.2017;14:45:00;3315;13.4;41
19.05.2017;14:55:00;2190;13.8;40
19.05.2017;15:05:00;3899;14.3;40
19.05.2017;15:15:00;3561;14.9;42
19.05.2017;15:25:00;2661;15.4;41
19.05.2017;15:35:00;1268;15.6;40
19.05.2017;15:45:00;700;15.8;38
19.05.2017;15:55:00;874;15.9;37
19.05.2017;16:05:00;1384;16.1;37
19.05.2017;16:15:00;2663;16.5;38
19.05.2017;16:25:00;3145;16.9;39
19.05.2017;16:35:00;801;17.2;38
19.05.2017;16:45:00;533;17.3;37
19.05.2017;16:55:00;1227;17.4;36
19.05.2017;17:05:00;832;17.6;36
19.05.2017;17:15:00;519;17.7;36
19.05.2017;17:25:00;479;17.8;36
19.05.2017;17:35:00;1124;17.9;36
19.05.2017;17:45:00;807;18.1;36
19.05.2017;17:55:00;1529;18.3;36
19.05.2017;18:05:00;1154;18.5;36
19.05.2017;18:15:00;923;18.7;36
19.05.2017;18:25:00;826;18.8;36
19.05.2017;18:35:00;569;18.9;35
19.05.2017;18:45:00;608;19.0;35
19.05.2017;18:55:00;725;19.1;35
19.05.2017;19:05:00;1016;19.3;35
19.05.2017;19:15:00;1388;19.5;35
19.05.2017;19:25:00;1081;19.7;35
19.05.2017;19:35:00;907;19.9;35
19.05.2017;19:45:00;695;20.0;35
19.05.2017;19:55:00;505;20.1;35
19.05.2017;20:05:00;521;20.2;35
19.05.2017;20:15:00;338;20.2;35
19.05.2017;20:25:00;197;20.3;35
19.05.2017;20:35:00;172;20.3;35
19.05.2017;20:45:00;144;20.3;35
19.05.2017;20:55:00;121;20.3;35
19.05.2017;21:05:00;117;20.4;35
19.05.2017;21:10:00;14;20.4;7
20.05.2017;05:50:00;8;0;19
20.05.2017;06:00:00;156;0;29
20.05.2017;06:10:00;194;0;29
20.05.2017;06:20:00;232;0;30
20.05.2017;06:30:00;251;0.1;30
20.05.2017;06:40:00;305;0.1;31
20.05.2017;06:50:00;531;0.2;31
20.05.2017;07:00:00;730;0.3;31
20.05.2017;07:10:00;764;0.5;31
20.05.2017;07:20:00;837;0.6;32
20.05.2017;07:30:00;911;0.7;32
20.05.2017;07:40:00;1288;0.9;32
20.05.2017;07:50:00;1847;1.2;32
20.05.2017;08:00:00;2514;1.6;33
20.05.2017;08:10:00;1602;1.9;33
20.05.2017;08:20:00;1769;2.2;33
20.05.2017;08:30:00;1821;2.5;34
20.05.2017;08:40:00;2083;2.8;34
20.05.2017;08:50:00;2462;3.2;35
20.05.2017;09:00:00;2259;3.6;35
20.05.2017;09:10:00;2799;4.0;36
20.05.2017;09:20:00;3944;4.6;37
20.05.2017;09:30:00;3962;5.2;39
20.05.2017;09:40:00;3633;5.8;39
20.05.2017;09:50:00;5792;6.7;42
20.05.2017;10:00:00;4187;7.5;44
20.05.2017;10:10:00;6005;8.4;45
20.05.2017;10:20:00;6004;9.4;48
20.05.2017;10:30:00;5295;10.3;48
20.05.2017;10:40:00;5859;11.2;44
20.05.2017;10:50:00;6902;12.3;47
20.05.2017;11:00:00;6851;13.4;45
20.05.2017;11:10:00;6790;14.6;45
20.05.2017;11:20:00;7008;15.7;47
20.05.2017;11:30:00;7314;16.9;45
20.05.2017;11:40:00;7831;18.2;45
20.05.2017;11:50:00;8234;19.4;47
20.05.2017;12:00:00;8589;20.7;47
20.05.2017;12:10:00;3025;21.7;43
20.05.2017;12:20:00;7797;22.6;46
20.05.2017;12:30:00;8286;24.1;45
20.05.2017;12:40:00;8173;25.4;44
20.05.2017;12:50:00;4088;26.0;45
20.05.2017;13:00:00;4497;27.2;43
20.05.2017;13:10:00;3897;28.0;46
20.05.2017;13:20:00;4787;28.9;43
20.05.2017;13:30:00;4774;29.9;45
20.05.2017;13:40:00;8144;31.1;47
20.05.2017;13:50:00;4981;31.9;46
20.05.2017;14:00:00;2572;32.4;45
20.05.2017;14:10:00;2953;32.8;44
20.05.2017;14:20:00;8865;33.9;47
20.05.2017;14:30:00;7144;35.0;47
20.05.2017;14:40:00;3065;35.5;46
20.05.2017;14:50:00;1992;35.9;45
20.05.2017;15:00:00;1805;36.2;43
20.05.2017;15:10:00;2211;36.5;43
20.05.2017;15:20:00;2085;36.9;42
20.05.2017;15:30:00;1938;37.2;42
20.05.2017;15:40:00;1966;37.5;41
20.05.2017;15:50:00;2029;37.9;41
20.05.2017;16:00:00;2024;38.2;41
20.05.2017;16:10:00;2230;38.6;41
20.05.2017;16:20:00;1900;38.9;40
20.05.2017;16:30:00;1724;39.2;40
20.05.2017;16:40:00;1733;39.5;39
20.05.2017;16:50:00;1632;39.7;39
20.05.2017;17:00:00;1587;40.0;39
20.05.2017;17:10:00;1324;40.2;38
20.05.2017;17:20:00;1340;40.4;38
20.05.2017;17:30:00;1569;40.7;38
20.05.2017;17:40:00;1580;41.0;38
20.05.2017;17:50:00;1634;41.2;38
20.05.2017;18:00:00;1496;41.5;38
20.05.2017;18:10:00;1462;41.7;37
20.05.2017;18:20:00;1316;42.0;37
20.05.2017;18:30:00;1464;42.2;37
20.05.2017;18:40:00;1487;42.4;37
20.05.2017;18:50:00;1156;42.7;37
20.05.2017;19:00:00;1162;42.8;37
20.05.2017;19:10:00;844;43.0;36
20.05.2017;19:20:00;640;43.1;36
20.05.2017;19:30:00;558;43.2;36
20.05.2017;19:40:00;423;43.3;36
20.05.2017;19:50:00;417;43.4;36
20.05.2017;20:00:00;397;43.4;36
20.05.2017;20:10:00;350;43.5;36
20.05.2017;20:20:00;290;43.5;36
20.05.2017;20:30:00;241;43.6;35
20.05.2017;20:40:00;201;43.6;35
20.05.2017;20:50:00;138;43.6;35
20.05.2017;21:00:00;100;43.7;35
20.05.2017;21:10:00;0;43.7;0
20.05.2017;21:20:00;0;43.7;0
21.05.2017;05:50:00;28;0;23
21.05.2017;06:00:00;161;0;29
21.05.2017;06:10:00;195;0;30
21.05.2017;06:20:00;252;0;30
21.05.2017;06:30:00;293;0.1;31
21.05.2017;06:40:00;328;0.1;31
21.05.2017;06:50:00;363;0.2;31
21.05.2017;07:00:00;404;0.3;31
21.05.2017;07:10:00;477;0.3;32
21.05.2017;07:20:00;565;0.4;32
21.05.2017;07:30:00;674;0.5;32
21.05.2017;07:40:00;800;0.7;32
21.05.2017;07:50:00;944;0.8;32
21.05.2017;08:00:00;1104;1.0;33
21.05.2017;08:10:00;1272;1.2;33
21.05.2017;08:20:00;2269;1.5;33
21.05.2017;08:30:00;2647;1.9;34
21.05.2017;08:40:00;3024;2.4;35
21.05.2017;08:50:00;3418;2.9;36
21.05.2017;09:00:00;3724;3.5;38
21.05.2017;09:10:00;4055;4.2;39
21.05.2017;09:20:00;4394;4.9;41
21.05.2017;09:30:00;4697;5.7;42
21.05.2017;09:40:00;4979;6.5;43
21.05.2017;09:50:00;5235;7.3;45
21.05.2017;10:00:00;5597;8.2;46
21.05.2017;10:10:00;5867;9.2;48
21.05.2017;10:20:00;6099;10.2;44
21.05.2017;10:30:00;6356;11.2;47
21.05.2017;10:40:00;6661;12.3;44
21.05.2017;10:50:00;6865;13.4;48
21.05.2017;11:00:00;6994;14.6;45
21.05.2017;11:10:00;7125;15.8;44
21.05.2017;11:20:00;7398;17.0;47
21.05.2017;11:30:00;7526;18.2;46
21.05.2017;11:40:00;5774;19.3;44
21.05.2017;11:50:00;7809;20.3;47
21.05.2017;12:00:00;8057;21.7;46
21.05.2017;12:10:00;6593;22.9;44
21.05.2017;12:20:00;8352;24.1;46
21.05.2017;12:30:00;8372;25.5;47
21.05.2017;12:40:00;8426;26.9;47
21.05.2017;12:50:00;8078;28.1;45
21.05.2017;13:00:00;8802;29.6;44
21.05.2017;13:10:00;8781;30.7;47
21.05.2017;13:20:00;3595;31.4;43
21.05.2017;13:30:00;6563;32.5;46
21.05.2017;13:40:00;3883;33.5;46
21.05.2017;13:50:00;2891;33.9;45
21.05.2017;14:00:00;2767;34.4;45
21.05.2017;14:10:00;2829;34.9;45
21.05.2017;14:20:00;3194;35.4;45
21.05.2017;14:30:00;3438;36.0;45
21.05.2017;14:40:00;3875;36.6;45
21.05.2017;14:50:00;4231;37.3;47
21.05.2017;15:00:00;4418;38.0;47
21.05.2017;15:10:00;7931;39.1;47
21.05.2017;15:20:00;8021;40.4;47
21.05.2017;15:30:00;7712;41.7;45
21.05.2017;15:40:00;6796;42.9;44
21.05.2017;15:50:00;7593;44.1;47
21.05.2017;16:00:00;7832;45.4;46
21.05.2017;16:10:00;6158;46.3;45
21.05.2017;16:20:00;7146;47.5;45
21.05.2017;16:30:00;6782;48.6;48
21.05.2017;16:40:00;7072;49.8;45
21.05.2017;16:50:00;5086;50.5;47
21.05.2017;17:00:00;6505;51.6;44
21.05.2017;17:10:00;3959;52.5;47
21.05.2017;17:20:00;3516;53.0;47
21.05.2017;17:30:00;5328;53.7;47
21.05.2017;17:40:00;2251;54.1;46
21.05.2017;17:50:00;3457;54.8;47
21.05.2017;18:00:00;4378;55.3;46
21.05.2017;18:10:00;2327;55.7;45
21.05.2017;18:20:00;1807;56.0;44
21.05.2017;18:30:00;1960;56.3;43
21.05.2017;18:40:00;1984;56.6;42
21.05.2017;18:50:00;1437;56.9;41
21.05.2017;19:00:00;1654;57.2;41
21.05.2017;19:10:00;1932;57.5;41
21.05.2017;19:20:00;1281;57.7;40
21.05.2017;19:30:00;918;57.9;39
21.05.2017;19:40:00;866;58.0;38
21.05.2017;19:50:00;734;58.2;38
21.05.2017;20:00:00;505;58.3;38
21.05.2017;20:10:00;422;58.3;38
21.05.2017;20:20:00;321;58.4;37
21.05.2017;20:30:00;262;58.5;37
21.05.2017;20:40:00;238;58.5;37
21.05.2017;20:50:00;175;58.5;37
21.05.2017;21:00:00;112;58.5;36
21.05.2017;21:10:00;0;58.5;5
21.05.2017;21:15:00;0;58.5;0
22.05.2017;06:00:00;159;0;29
22.05.2017;06:10:00;196;0;30
22.05.2017;06:20:00;239;0;30
22.05.2017;06:30:00;274;0.1;31
22.05.2017;06:40:00;309;0.1;31
22.05.2017;06:50:00;342;0.2;31
22.05.2017;07:00:00;382;0.3;31
22.05.2017;07:10:00;450;0.3;32
22.05.2017;07:20:00;539;0.4;32
22.05.2017;07:30:00;647;0.5;32
22.05.2017;07:40:00;774;0.6;32
22.05.2017;07:50:00;918;0.8;33
22.05.2017;08:00:00;1071;0.9;33
22.05.2017;08:10:00;1227;1.1;33
22.05.2017;08:20:00;1498;1.4;33
22.05.2017;08:30:00;2646;1.8;33
22.05.2017;08:40:00;3016;2.3;35
22.05.2017;08:50:00;3404;2.8;36
22.05.2017;09:00:00;3713;3.4;38
22.05.2017;09:10:00;4030;4.1;39
22.05.2017;09:20:00;4306;4.8;40
22.05.2017;09:30:00;4572;5.5;42
22.05.2017;09:40:00;4845;6.3;43
22.05.2017;09:50:00;5106;7.1;45
22.05.2017;10:00:00;5468;8.0;46
22.05.2017;10:10:00;5699;8.9;47
22.05.2017;10:20:00;5928;9.9;46
22.05.2017;10:30:00;6153;10.9;46
22.05.2017;10:40:00;6327;12.0;47
22.05.2017;10:50:00;6505;13.0;46
22.05.2017;11:00:00;6684;14.1;44
22.05.2017;11:10:00;6855;15.2;47
22.05.2017;11:20:00;7013;16.4;45
22.05.2017;11:30:00;7106;17.6;45
22.05.2017;11:40:00;7249;18.8;48
22.05.2017;11:50:00;7416;20.0;46
22.05.2017;12:00:00;7509;21.2;44
22.05.2017;12:10:00;7614;22.5;45
22.05.2017;12:20:00;7706;23.7;47
22.05.2017;12:30:00;7788;25.0;47
22.05.2017;12:40:00;7706;26.3;45
22.05.2017;12:50:00;7869;27.6;44
22.05.2017;13:00:00;7968;28.9;46
22.05.2017;13:10:00;8059;30.2;47
22.05.2017;13:20:00;8075;31.5;47
22.05.2017;13:30:00;8121;32.9;45
22.05.2017;13:40:00;8188;34.2;44
22.05.2017;13:50:00;8093;35.6;45
22.05.2017;14:00:00;8146;36.9;46
22.05.2017;14:10:00;8127;38.2;47
22.05.2017;14:20:00;8021;39.6;46
22.05.2017;14:30:00;7999;40.9;45
22.05.2017;14:40:00;7977;42.2;44
22.05.2017;14:50:00;7851;43.5;45
22.05.2017;15:00:00;7743;44.8;47
22.05.2017;15:10:00;7712;46.1;47
22.05.2017;15:20:00;7624;47.3;45
22.05.2017;15:30:00;7440;48.6;44
22.05.2017;15:40:00;7389;49.8;46
22.05.2017;15:50:00;7190;51.0;47
22.05.2017;16:00:00;7014;52.1;45
22.05.2017;16:10:00;6931;53.3;44
22.05.2017;16:20:00;6388;54.4;48
22.05.2017;16:30:00;6419;55.4;45
22.05.2017;16:40:00;6232;56.4;47
22.05.2017;16:50:00;5974;57.4;46
22.05.2017;17:00:00;5649;58.4;45
22.05.2017;17:10:00;5309;59.3;46
22.05.2017;17:20:00;5005;60.1;48
22.05.2017;17:30:00;4721;60.9;44
22.05.2017;17:40:00;4472;61.6;46
22.05.2017;17:50:00;4216;62.3;47
22.05.2017;18:00:00;3936;63.0;48
22.05.2017;18:10:00;3667;63.6;48
22.05.2017;18:20:00;3405;64.2;48
22.05.2017;18:30:00;3093;64.7;47
22.05.2017;18:40:00;2812;65.2;46
22.05.2017;18:50:00;2496;65.6;45
22.05.2017;19:00:00;2157;66.0;44
22.05.2017;19:10:00;1768;66.3;43
22.05.2017;19:20:00;1459;66.6;42
22.05.2017;19:30:00;1209;66.8;41
22.05.2017;19:40:00;956;66.9;40
22.05.2017;19:50:00;679;67.1;39
22.05.2017;20:00:00;379;67.1;39
22.05.2017;20:10:00;276;67.2;39
22.05.2017;20:20:00;277;67.2;38
22.05.2017;20:30:00;240;67.3;38
22.05.2017;20:40:00;190;67.3;38
22.05.2017;20:50:00;148;67.3;37
22.05.2017;21:00:00;109;67.4;37
22.05.2017;21:10:00;0;67.4;0
23.05.2017;05:45:00;0;0;4
23.05.2017;05:55:00;159;0;29
23.05.2017;06:05:00;209;0;30
23.05.2017;06:15:00;237;0;30
23.05.2017;06:25:00;293;0.1;31
23.05.2017;06:35:00;442;0.1;31
23.05.2017;06:45:00;512;0.2;31
23.05.2017;06:55:00;625;0.3;31
23.05.2017;07:05:00;715;0.4;32
23.05.2017;07:15:00;960;0.6;32
23.05.2017;07:25:00;1436;0.8;32
23.05.2017;07:35:00;1377;1.0;32
23.05.2017;07:45:00;1197;1.2;33
23.05.2017;07:55:00;1300;1.5;33
23.05.2017;08:05:00;1327;1.7;33
23.05.2017;08:15:00;1402;1.9;33
23.05.2017;08:25:00;1633;2.2;33
23.05.2017;08:35:00;1715;2.4;34
23.05.2017;08:45:00;1866;2.7;34
23.05.2017;08:55:00;2044;3.1;35
23.05.2017;09:05:00;2059;3.4;35
23.05.2017;09:15:00;2988;3.8;36
23.05.2017;09:25:00;4400;4.5;38
23.05.2017;09:35:00;5027;5.3;40
23.05.2017;09:45:00;4399;6.1;42
23.05.2017;09:55:00;4076;6.8;43
23.05.2017;10:05:00;3698;7.5;43
23.05.2017;10:15:00;4628;8.2;44
23.05.2017;10:25:00;6255;9.2;47
23.05.2017;10:35:00;6185;10.2;48
23.05.2017;10:45:00;6522;11.2;46
23.05.2017;10:55:00;6282;12.2;48
23.05.2017;11:05:00;7093;13.3;45
23.05.2017;11:15:00;4893;14.3;44
23.05.2017;11:25:00;4986;15.2;46
23.05.2017;11:35:00;7603;16.5;44
23.05.2017;11:45:00;7370;17.7;45
23.05.2017;11:55:00;7687;19.0;47
23.05.2017;12:05:00;7765;20.2;46
23.05.2017;12:15:00;7706;21.5;45
23.05.2017;12:25:00;7758;22.8;44
23.05.2017;12:35:00;7243;24.0;47
23.05.2017;12:45:00;7940;25.2;47
23.05.2017;12:55:00;7321;26.5;45
23.05.2017;13:05:00;7531;27.7;44
23.05.2017;13:15:00;7904;29.0;46
23.05.2017;13:25:00;8041;30.3;47
23.05.2017;13:35:00;7546;31.6;46
23.05.2017;13:45:00;8779;33.0;45
23.05.2017;13:55:00;6754;34.2;43
23.05.2017;14:05:00;7258;35.5;45
23.05.2017;14:15:00;8329;36.9;46
23.05.2017;14:25:00;6857;38.0;47
23.05.2017;14:35:00;8366;39.3;44
23.05.2017;14:45:00;6584;40.5;44
23.05.2017;14:55:00;7758;41.6;47
23.05.2017;15:05:00;7688;42.9;46
23.05.2017;15:15:00;6386;44.0;44
23.05.2017;15:25:00;6343;45.0;47
23.05.2017;15:35:00;4875;45.9;44
23.05.2017;15:45:00;5690;46.7;47
23.05.2017;15:55:00;4634;47.6;43
23.05.2017;16:05:00;7294;48.7;47
23.05.2017;16:15:00;6837;49.9;46
23.05.2017;16:25:00;6409;51.0;44
23.05.2017;16:35:00;6225;52.0;48
23.05.2017;16:45:00;5387;52.7;44
23.05.2017;16:55:00;2297;53.3;45
23.05.2017;17:05:00;2268;53.6;44
23.05.2017;17:15:00;2053;54.0;44
23.05.2017;17:25:00;5572;54.7;45
23.05.2017;17:35:00;2006;55.1;45
23.05.2017;17:45:00;2652;55.5;44
23.05.2017;17:55:00;1415;55.8;43
23.05.2017;18:05:00;898;55.9;41
23.05.2017;18:15:00;777;56.0;40
23.05.2017;18:25:00;656;56.2;40
23.05.2017;18:35:00;374;56.2;39
23.05.2017;18:45:00;523;56.3;39
23.05.2017;18:55:00;491;56.4;38
23.05.2017;19:05:00;534;56.5;38
23.05.2017;19:15:00;347;56.5;38
23.05.2017;19:25:00;402;56.6;38
23.05.2017;19:35:00;662;56.7;37
23.05.2017;19:45:00;1084;56.9;37
23.05.2017;19:55:00;899;57.0;37
23.05.2017;20:05:00;719;57.2;37
23.05.2017;20:15:00;511;57.3;37
23.05.2017;20:25:00;422;57.3;37
23.05.2017;20:35:00;289;57.4;36
23.05.2017;20:45:00;235;57.4;36
23.05.2017;20:55:00;160;57.5;36
23.05.2017;21:05:00;110;57.5;36
23.05.2017;21:15:00;106;57.5;36
23.05.2017;21:25:00;0;57.5;0
24.05.2017;06:00:00;60;0;25
24.05.2017;06:10:00;167;0;29
24.05.2017;06:20:00;208;0;30
24.05.2017;06:30:00;273;0.1;30
24.05.2017;06:40:00;311;0.1;31
24.05.2017;06:50:00;325;0.2;31
24.05.2017;07:00:00;421;0.2;31
24.05.2017;07:10:00;430;0.3;32
24.05.2017;07:20:00;486;0.4;32
24.05.2017;07:30:00;397;0.4;32
24.05.2017;07:40:00;472;0.5;32
24.05.2017;07:50:00;612;0.6;32
24.05.2017;08:00:00;944;0.7;33
24.05.2017;08:10:00;1785;1.0;33
24.05.2017;08:20:00;1605;1.3;33
24.05.2017;08:30:00;1318;1.5;33
24.05.2017;08:40:00;2002;1.8;34
24.05.2017;08:50:00;1872;2.1;34
24.05.2017;09:00:00;2240;2.5;35
24.05.2017;09:10:00;2072;2.8;35
24.05.2017;09:20:00;1205;3.1;35
24.05.2017;09:30:00;971;3.2;35
24.05.2017;09:40:00;1365;3.4;35
24.05.2017;09:50:00;2163;3.7;35
24.05.2017;10:00:00;1774;4.1;35
24.05.2017;10:10:00;2340;4.4;36
24.05.2017;10:20:00;3768;5.0;37
24.05.2017;10:30:00;4843;5.7;40
24.05.2017;10:40:00;4683;6.5;42
24.05.2017;10:50:00;3978;7.2;43
24.05.2017;11:00:00;4890;7.9;44
24.05.2017;11:10:00;7755;9.1;48
24.05.2017;11:20:00;7999;10.4;46
24.05.2017;11:30:00;6172;11.5;44
24.05.2017;11:40:00;7611;12.7;45
24.05.2017;11:50:00;7827;14.0;47
24.05.2017;12:00:00;6923;15.3;47
24.05.2017;12:10:00;3045;16.0;43
24.05.2017;12:20:00;4879;17.0;46
24.05.2017;12:30:00;7552;17.8;47
24.05.2017;12:40:00;7951;19.1;46
24.05.2017;12:50:00;8448;20.4;46
24.05.2017;13:00:00;2766;21.1;43
24.05.2017;13:10:00;8681;22.1;47
24.05.2017;13:20:00;7969;23.3;46
24.05.2017;13:30:00;8485;24.7;45
24.05.2017;13:40:00;8353;26.0;44
24.05.2017;13:50:00;6192;27.3;44
24.05.2017;14:00:00;2960;27.8;44
24.05.2017;14:10:00;6705;28.8;47
24.05.2017;14:20:00;6489;29.9;46
24.05.2017;14:30:00;7758;31.3;44
24.05.2017;14:40:00;6368;32.3;48
24.05.2017;14:50:00;7546;33.5;45
24.05.2017;15:00:00;7189;34.7;44
24.05.2017;15:10:00;7054;35.9;46
24.05.2017;15:20:00;6812;37.1;47
24.05.2017;15:30:00;6641;38.2;45
24.05.2017;15:40:00;6073;39.3;47
24.05.2017;15:50:00;6710;40.4;47
24.05.2017;16:00:00;6419;41.4;44
24.05.2017;16:10:00;5810;42.4;48
24.05.2017;16:20:00;5913;43.3;44
24.05.2017;16:30:00;5751;44.3;48
24.05.2017;16:40:00;5584;45.1;46
24.05.2017;16:50:00;5203;46.0;46
24.05.2017;17:00:00;5255;46.8;48
24.05.2017;17:10:00;4905;47.6;44
24.05.2017;17:20:00;4532;48.4;46
24.05.2017;17:30:00;4411;49.1;48
24.05.2017;17:40:00;4380;49.9;48
24.05.2017;17:50:00;3717;50.5;48
24.05.2017;18:00:00;3296;51.1;48
24.05.2017;18:10:00;2655;51.5;46
24.05.2017;18:20:00;1926;51.8;45
24.05.2017;18:30:00;2394;52.2;44
24.05.2017;18:40:00;1649;52.5;43
24.05.2017;18:50:00;1510;52.8;42
24.05.2017;19:00:00;1226;53.0;41
24.05.2017;19:10:00;1178;53.2;40
24.05.2017;19:20:00;981;53.3;40
24.05.2017;19:30:00;996;53.5;39
24.05.2017;19:40:00;717;53.6;39
24.05.2017;19:50:00;377;53.7;38
24.05.2017;20:00:00;353;53.8;38
24.05.2017;20:10:00;246;53.8;38
24.05.2017;20:20:00;272;53.8;38
24.05.2017;20:30:00;183;53.9;37
24.05.2017;20:40:00;131;53.9;37
24.05.2017;20:50:00;111;53.9;37
24.05.2017;21:00:00;0;53.9;19
24.05.2017;21:10:00;0;53.9;0
24.05.2017;21:20:00;0;53.9;0
25.05.2017;05:45:00;0;0;9
25.05.2017;05:55:00;169;0;29
25.05.2017;06:05:00;205;0;30
25.05.2017;06:15:00;230;0;30
25.05.2017;06:25:00;258;0.1;31
25.05.2017;06:35:00;323;0.1;31
25.05.2017;06:45:00;373;0.2;31
25.05.2017;06:55:00;367;0.3;32
25.05.2017;07:05:00;457;0.3;32
25.05.2017;07:15:00;610;0.4;32
25.05.2017;07:25:00;727;0.5;32
25.05.2017;07:35:00;989;0.7;32
25.05.2017;07:45:00;865;0.8;33
25.05.2017;07:55:00;900;1.0;33
25.05.2017;08:05:00;1205;1.2;33
25.05.2017;08:15:00;1463;1.4;33
25.05.2017;08:25:00;2311;1.7;33
25.05.2017;08:35:00;3054;2.2;34
25.05.2017;08:45:00;3218;2.6;35
25.05.2017;08:55:00;3429;3.2;37
25.05.2017;09:05:00;3603;3.8;38
25.05.2017;09:15:00;3962;4.4;39
25.05.2017;09:25:00;4293;5.1;41
25.05.2017;09:35:00;4387;5.8;42
25.05.2017;09:45:00;4621;6.6;43
25.05.2017;09:55:00;4897;7.4;44
25.05.2017;10:05:00;5403;8.3;46
25.05.2017;10:15:00;5591;9.2;47
25.05.2017;10:25:00;4524;9.9;47
25.05.2017;10:35:00;6104;10.9;44
25.05.2017;10:45:00;6022;12.0;47
25.05.2017;10:55:00;6596;13.0;44
25.05.2017;11:05:00;3097;13.9;46
25.05.2017;11:15:00;7150;15.0;46
25.05.2017;11:25:00;7513;16.1;47
25.05.2017;11:35:00;7385;17.4;45
25.05.2017;11:45:00;5516;18.3;44
25.05.2017;11:55:00;7897;19.6;46
25.05.2017;12:05:00;6049;20.7;46
25.05.2017;12:15:00;7454;21.6;47
25.05.2017;12:25:00;7318;22.9;46
25.05.2017;12:35:00;6159;24.0;44
25.05.2017;12:45:00;4367;25.1;45
25.05.2017;12:55:00;8867;26.2;47
25.05.2017;13:05:00;2625;26.9;42
25.05.2017;13:15:00;8390;28.2;47
25.05.2017;13:25:00;8138;29.5;47
25.05.2017;13:35:00;8011;30.9;45
25.05.2017;13:45:00;7640;32.1;44
25.05.2017;13:55:00;7863;33.4;45
25.05.2017;14:05:00;7968;34.7;47
25.05.2017;14:15:00;7685;36.0;47
25.05.2017;14:25:00;1736;36.7;42
25.05.2017;14:35:00;8227;37.9;47
25.05.2017;14:45:00;2028;38.3;42
25.05.2017;14:55:00;3792;38.9;44
25.05.2017;15:05:00;7627;40.2;44
25.05.2017;15:15:00;2661;41.0;46
25.05.2017;15:25:00;7740;41.9;47
25.05.2017;15:35:00;7458;43.2;47
25.05.2017;15:45:00;6665;44.3;45
25.05.2017;15:55:00;7005;45.2;47
25.05.2017;16:05:00;6764;46.3;46
25.05.2017;16:15:00;6567;47.4;44
25.05.2017;16:25:00;6014;48.4;47
25.05.2017;16:35:00;5794;49.4;44
25.05.2017;16:45:00;5765;50.3;48
25.05.2017;16:55:00;5506;51.2;44
25.05.2017;17:05:00;5420;52.1;47
25.05.2017;17:15:00;5106;53.0;45
25.05.2017;17:25:00;4757;53.8;45
25.05.2017;17:35:00;4410;54.5;47
25.05.2017;17:45:00;4209;55.2;48
25.05.2017;17:55:00;3952;55.9;48
25.05.2017;18:05:00;3720;56.5;48
25.05.2017;18:15:00;3410;57.1;48
25.05.2017;18:25:00;3105;57.6;47
25.05.2017;18:35:00;2839;58.1;47
25.05.2017;18:45:00;2552;58.5;46
25.05.2017;18:55:00;2206;58.9;45
25.05.2017;19:05:00;1920;59.2;44
25.05.2017;19:15:00;1598;59.5;43
25.05.2017;19:25:00;1301;59.7;42
25.05.2017;19:35:00;1065;59.9;41
25.05.2017;19:45:00;819;60.1;40
25.05.2017;19:55:00;618;60.2;39
25.05.2017;20:05:00;457;60.3;39
25.05.2017;20:15:00;347;60.3;39
25.05.2017;20:25:00;294;60.4;38
25.05.2017;20:35:00;237;60.4;38
25.05.2017;20:45:00;191;60.5;38
25.05.2017;20:55:00;147;60.5;38
25.05.2017;21:05:00;113;60.5;37
25.05.2017;21:15:00;0;60.5;2
25.05.2017;21:25:00;0;60.5;0
25.05.2017;21:35:00;0;60.5;0
26.05.2017;05:40:00;0;0;2
26.05.2017;05:50:00;144;0;29
26.05.2017;06:00:00;170;0;30
26.05.2017;06:10:00;210;0;30
26.05.2017;06:20:00;249;0.1;31
26.05.2017;06:30:00;287;0.1;31
26.05.2017;06:40:00;320;0.2;31
26.05.2017;06:50:00;349;0.2;32
26.05.2017;07:00:00;402;0.3;32
26.05.2017;07:10:00;484;0.4;32
26.05.2017;07:20:00;578;0.4;32
26.05.2017;07:30:00;680;0.6;33
26.05.2017;07:40:00;799;0.7;33
26.05.2017;07:50:00;933;0.8;33
26.05.2017;08:00:00;1077;1.0;33
26.05.2017;08:10:00;1243;1.2;33
26.05.2017;08:20:00;1871;1.5;33
26.05.2017;08:30:00;2651;1.9;34
26.05.2017;08:40:00;3039;2.4;35
26.05.2017;08:50:00;3380;2.9;37
26.05.2017;09:00:00;3719;3.5;38
26.05.2017;09:10:00;4009;4.2;39
26.05.2017;09:20:00;4293;4.9;41
26.05.2017;09:30:00;4588;5.6;42
26.05.2017;09:40:00;4885;6.4;44
26.05.2017;09:50:00;5164;7.2;45
26.05.2017;10:00:00;5488;8.1;47
26.05.2017;10:10:00;5769;9.1;48
26.05.2017;10:20:00;5976;10.0;44
26.05.2017;10:30:00;6209;11.1;47
26.05.2017;10:40:00;6402;12.1;44
26.05.2017;10:50:00;6575;13.2;48
26.05.2017;11:00:00;6758;14.3;45
26.05.2017;11:10:00;6931;15.4;46
26.05.2017;11:20:00;7097;16.6;47
26.05.2017;11:30:00;7248;17.8;45
26.05.2017;11:40:00;7411;19.0;44
26.05.2017;11:50:00;7511;20.2;47
26.05.2017;12:00:00;7609;21.5;47
26.05.2017;12:10:00;7684;22.7;45
26.05.2017;12:20:00;7760;24.0;44
26.05.2017;12:30:00;7832;25.3;45
26.05.2017;12:40:00;7913;26.6;47
26.05.2017;12:50:00;8000;27.9;47
26.05.2017;13:00:00;8046;29.3;45
26.05.2017;13:10:00;8075;30.6;44
26.05.2017;13:20:00;8030;31.9;45
26.05.2017;13:30:00;8069;33.2;47
26.05.2017;13:40:00;8039;34.6;47
26.05.2017;13:50:00;8022;35.9;46
26.05.2017;14:00:00;7978;37.2;44
26.05.2017;14:10:00;7947;38.5;44
26.05.2017;14:20:00;7925;39.8;46
26.05.2017;14:30:00;7842;41.1;47
26.05.2017;14:40:00;7769;42.4;46
26.05.2017;14:50:00;7689;43.7;45
26.05.2017;15:00:00;7594;44.9;44
26.05.2017;15:10:00;7514;46.2;46
26.05.2017;15:20:00;7430;47.4;47
26.05.2017;15:30:00;7294;48.6;45
26.05.2017;15:40:00;7202;49.8;44
26.05.2017;15:50:00;7036;51.0;47
26.05.2017;16:00:00;6879;52.1;46
26.05.2017;16:10:00;6690;53.2;44
26.05.2017;16:20:00;6480;54.3;47
26.05.2017;16:30:00;6244;55.4;46
26.05.2017;16:40:00;6091;56.4;44
26.05.2017;16:50:00;5920;57.4;47
26.05.2017;17:00:00;5632;58.3;44
26.05.2017;17:10:00;5324;59.2;47
26.05.2017;17:20:00;5022;60.0;44
26.05.2017;17:30:00;4724;60.8;46
26.05.2017;17:40:00;4473;61.6;48
26.05.2017;17:50:00;4200;62.3;48
26.05.2017;18:00:00;3956;62.9;49
26.05.2017;18:10:00;3684;63.6;49
26.05.2017;18:20:00;3410;64.1;48
26.05.2017;18:30:00;3126;64.7;48
26.05.2017;18:40:00;2849;65.1;47
26.05.2017;18:50:00;2546;65.6;46
26.05.2017;19:00:00;2207;66.0;45
26.05.2017;19:10:00;1834;66.3;44
26.05.2017;19:20:00;1510;66.5;43
26.05.2017;19:30:00;1249;66.8;42
26.05.2017;19:40:00;1013;66.9;41
26.05.2017;19:50:00;759;67.1;40
26.05.2017;20:00:00;552;67.2;40
26.05.2017;20:10:00;389;67.2;39
26.05.2017;20:20:00;281;67.3;39
26.05.2017;20:30:00;243;67.3;39
26.05.2017;20:40:00;203;67.4;38
26.05.2017;20:50:00;166;67.4;38
26.05.2017;21:00:00;129;67.4;38
26.05.2017;21:10:00;62;67.4;38
26.05.2017;21:15:00;0;67.4;12
27.05.2017;05:50:00;139;0;30
27.05.2017;06:00:00;169;0;30
27.05.2017;06:10:00;208;0;31
27.05.2017;06:20:00;242;0.1;31
27.05.2017;06:30:00;274;0.1;31
27.05.2017;06:40:00;304;0.2;32
27.05.2017;06:50:00;329;0.2;32
27.05.2017;07:00:00;380;0.3;32
27.05.2017;07:10:00;459;0.3;32
27.05.2017;07:20:00;550;0.4;33
27.05.2017;07:30:00;656;0.5;33
27.05.2017;07:40:00;780;0.7;33
27.05.2017;07:50:00;910;0.8;33
27.05.2017;08:00:00;1053;1.0;33
27.05.2017;08:10:00;1215;1.2;33
27.05.2017;08:20:00;2185;1.4;34
27.05.2017;08:30:00;2637;1.9;34
27.05.2017;08:40:00;3039;2.3;36
27.05.2017;08:50:00;3367;2.9;37
27.05.2017;09:00:00;3666;3.5;38
27.05.2017;09:10:00;3955;4.1;40
27.05.2017;09:20:00;4245;4.8;41
27.05.2017;09:30:00;4514;5.5;42
27.05.2017;09:40:00;4770;6.3;44
27.05.2017;09:50:00;5015;7.1;45
27.05.2017;10:00:00;5293;8.0;47
27.05.2017;10:10:00;5576;8.9;48
27.05.2017;10:20:00;5785;9.9;44
27.05.2017;10:30:00;6015;10.8;47
27.05.2017;10:40:00;6201;11.9;44
27.05.2017;10:50:00;6381;12.9;48
27.05.2017;11:00:00;6531;14.0;44
27.05.2017;11:10:00;6682;15.1;47
27.05.2017;11:20:00;6892;16.2;46
27.05.2017;11:30:00;6994;17.3;44
27.05.2017;11:40:00;7092;18.5;47
27.05.2017;11:50:00;7186;19.7;47
27.05.2017;12:00:00;7286;20.9;45
27.05.2017;12:10:00;7354;22.1;44
27.05.2017;12:20:00;7425;23.3;47
27.05.2017;12:30:00;7447;24.5;47
27.05.2017;12:40:00;7533;25.8;45
27.05.2017;12:50:00;7523;27.0;44
27.05.2017;13:00:00;7530;28.3;46
27.05.2017;13:10:00;7526;29.5;47
27.05.2017;13:20:00;7540;30.8;46
27.05.2017;13:30:00;7613;32.0;44
27.05.2017;13:40:00;7541;33.3;45
27.05.2017;13:50:00;7429;34.5;47
27.05.2017;14:00:00;7484;35.7;47
27.05.2017;14:10:00;7397;36.9;45
27.05.2017;14:20:00;7403;38.2;44
27.05.2017;14:30:00;7294;39.4;46
27.05.2017;14:40:00;7267;40.6;47
27.05.2017;14:50:00;7243;41.8;45
27.05.2017;15:00:00;7198;43.0;44
27.05.2017;15:10:00;7038;44.1;46
27.05.2017;15:20:00;6893;45.3;47
27.05.2017;15:30:00;6835;46.4;44
27.05.2017;15:40:00;6817;47.5;45
27.05.2017;15:50:00;6727;48.6;47
27.05.2017;16:00:00;6495;49.7;45
27.05.2017;16:10:00;6361;50.8;45
27.05.2017;16:20:00;6170;51.8;47
27.05.2017;16:30:00;5962;52.8;44
27.05.2017;16:40:00;5741;53.7;48
27.05.2017;16:50:00;5536;54.7;44
27.05.2017;17:00:00;5261;55.6;48
27.05.2017;17:10:00;4983;56.4;44
27.05.2017;17:20:00;4706;57.2;46
27.05.2017;17:30:00;4439;57.9;48
27.05.2017;17:40:00;4227;58.6;49
27.05.2017;17:50:00;4027;59.3;44
27.05.2017;18:00:00;3767;59.9;45
27.05.2017;18:10:00;3530;60.5;46
27.05.2017;18:20:00;3320;61.1;47
27.05.2017;18:30:00;3043;61.6;46
27.05.2017;18:40:00;2773;62.1;46
27.05.2017;18:50:00;2455;62.5;45
27.05.2017;19:00:00;2162;62.9;44
27.05.2017;19:10:00;1812;63.2;43
27.05.2017;19:20:00;1504;63.4;43
27.05.2017;19:30:00;1237;63.7;42
27.05.2017;19:40:00;1002;63.8;41
27.05.2017;19:50:00;760;64.0;40
27.05.2017;20:00:00;564;64.1;39
27.05.2017;20:10:00;396;64.1;39
27.05.2017;20:20:00;287;64.2;39
27.05.2017;20:30:00;247;64.2;39
27.05.2017;20:40:00;202;64.3;38
27.05.2017;20:50:00;137;64.3;38
27.05.2017;21:00:00;108;64.3;38
27.05.2017;21:10:00;0;64.3;2
27.05.2017;21:20:00;0;64.3;0
28.05.2017;05:40:00;0;0;16
28.05.2017;05:50:00;156;0;30
28.05.2017;06:00:00;190;0;30
28.05.2017;06:10:00;235;0;31
28.05.2017;06:20:00;273;0.1;31
28.05.2017;06:30:00;311;0.1;32
28.05.2017;06:40:00;344;0.2;32
28.05.2017;06:50:00;373;0.2;32
28.05.2017;07:00:00;416;0.3;32
28.05.2017;07:10:00;482;0.4;33
28.05.2017;07:20:00;571;0.5;33
28.05.2017;07:30:00;678;0.6;33
28.05.2017;07:40:00;798;0.7;33
28.05.2017;07:50:00;925;0.9;33
28.05.2017;08:00:00;1063;1.0;33
28.05.2017;08:10:00;1224;1.2;34
28.05.2017;08:20:00;1957;1.5;34
28.05.2017;08:30:00;2561;1.9;34
28.05.2017;08:40:00;2959;2.4;36
28.05.2017;08:50:00;3266;2.9;37
28.05.2017;09:00:00;3566;3.5;38
28.05.2017;09:10:00;3846;4.1;40
28.05.2017;09:20:00;4130;4.8;41
28.05.2017;09:30:00;4409;5.5;42
28.05.2017;09:40:00;4668;6.2;44
28.05.2017;09:50:00;4900;7.0;45
28.05.2017;10:00:00;5141;7.9;46
28.05.2017;10:10:00;5437;8.8;48
28.05.2017;10:20:00;5646;9.7;45
28.05.2017;10:30:00;5845;10.6;46
28.05.2017;10:40:00;6047;11.6;47
28.05.2017;10:50:00;6199;12.6;46
28.05.2017;11:00:00;6347;13.7;45
28.05.2017;11:10:00;6501;14.8;47
28.05.2017;11:20:00;6634;15.8;44
28.05.2017;11:30:00;6757;17.0;47
28.05.2017;11:40:00;6927;18.1;47
28.05.2017;11:50:00;7028;19.2;44
28.05.2017;12:00:00;7145;20.4;46
28.05.2017;12:10:00;7173;21.6;47
28.05.2017;12:20:00;7226;22.8;45
28.05.2017;12:30:00;7360;24.0;44
28.05.2017;12:40:00;7362;25.2;47
28.05.2017;12:50:00;7416;26.4;47
28.05.2017;13:00:00;7487;27.7;45
28.05.2017;13:10:00;7392;28.9;44
28.05.2017;13:20:00;7505;30.1;46
28.05.2017;13:30:00;7519;31.4;47
28.05.2017;13:40:00;6962;32.5;46
28.05.2017;13:50:00;7417;33.8;44
28.05.2017;14:00:00;7333;35.0;45
28.05.2017;14:10:00;7503;36.2;47
28.05.2017;14:20:00;7462;37.4;46
28.05.2017;14:30:00;7582;38.7;44
28.05.2017;14:40:00;7625;39.9;44
28.05.2017;14:50:00;6212;41.1;48
28.05.2017;15:00:00;7295;42.2;46
28.05.2017;15:10:00;7118;43.3;44
28.05.2017;15:20:00;7051;44.5;47
28.05.2017;15:30:00;6431;45.5;46
28.05.2017;15:40:00;6790;46.6;44
28.05.2017;15:50:00;6473;47.7;47
28.05.2017;16:00:00;6095;48.8;45
28.05.2017;16:10:00;5946;49.7;47
28.05.2017;16:20:00;5786;50.7;46
28.05.2017;16:30:00;5089;51.5;47
28.05.2017;16:40:00;3689;52.2;44
28.05.2017;16:50:00;4158;52.8;45
28.05.2017;17:00:00;3645;53.5;47
28.05.2017;17:10:00;3025;54.0;47
28.05.2017;17:20:00;2550;54.5;46
28.05.2017;17:30:00;2206;54.8;45
28.05.2017;17:40:00;2143;55.2;44
28.05.2017;17:50:00;2082;55.5;44
28.05.2017;18:00:00;1973;55.9;43
28.05.2017;18:10:00;1836;56.2;43
28.05.2017;18:20:00;1794;56.5;42
28.05.2017;18:30:00;1775;56.8;42
28.05.2017;18:40:00;1740;57.0;41
28.05.2017;18:50:00;1829;57.3;41
28.05.2017;19:00:00;2370;57.7;41
28.05.2017;19:10:00;2242;58.1;41
28.05.2017;19:20:00;2009;58.4;41
28.05.2017;19:30:00;1624;58.7;40
28.05.2017;19:40:00;1287;58.9;40
28.05.2017;19:50:00;937;59.1;39
28.05.2017;20:00:00;673;59.2;39
28.05.2017;20:10:00;482;59.3;38
28.05.2017;20:20:00;355;59.4;38
28.05.2017;20:30:00;254;59.4;38
28.05.2017;20:40:00;205;59.5;38
28.05.2017;20:50:00;176;59.5;37
28.05.2017;21:00:00;129;59.5;37
28.05.2017;21:10:00;92;59.5;37
28.05.2017;21:20:00;0;59.5;0
28.05.2017;21:30:00;0;59.5;0
29.05.2017;05:50:00;147;0;30
29.05.2017;06:00:00;173;0;30
29.05.2017;06:10:00;207;0;31
29.05.2017;06:20:00;245;0.1;31
29.05.2017;06:30:00;298;0.1;32
29.05.2017;06:40:00;331;0.2;32
29.05.2017;06:50:00;367;0.2;32
29.05.2017;07:00:00;413;0.3;32
29.05.2017;07:10:00;476;0.4;33
29.05.2017;07:20:00;555;0.5;33
29.05.2017;07:30:00;654;0.6;33
29.05.2017;07:40:00;773;0.7;33
29.05.2017;07:50:00;907;0.8;33
29.05.2017;08:00:00;1055;1.0;33
29.05.2017;08:10:00;1220;1.2;34
29.05.2017;08:20:00;1933;1.5;34
29.05.2017;08:30:00;2524;1.9;34
29.05.2017;08:40:00;2923;2.3;35
29.05.2017;08:50:00;3219;2.8;37
29.05.2017;09:00:00;3519;3.4;38
29.05.2017;09:10:00;3776;4.0;39
29.05.2017;09:20:00;4007;4.7;41
29.05.2017;09:30:00;4298;5.4;42
29.05.2017;09:40:00;4494;6.1;43
29.05.2017;09:50:00;4795;6.9;44
29.05.2017;10:00:00;5015;7.7;46
29.05.2017;10:10:00;5334;8.6;47
29.05.2017;10:20:00;5614;9.5;48
29.05.2017;10:30:00;5783;10.4;45
29.05.2017;10:40:00;5980;11.4;48
29.05.2017;10:50:00;6203;12.4;44
29.05.2017;11:00:00;6356;13.5;47
29.05.2017;11:10:00;6489;14.5;46
29.05.2017;11:20:00;6637;15.6;45
29.05.2017;11:30:00;6745;16.7;47
29.05.2017;11:40:00;6867;17.9;45
29.05.2017;11:50:00;6936;19.0;45
29.05.2017;12:00:00;7016;20.1;47
29.05.2017;12:10:00;7132;21.3;45
29.05.2017;12:20:00;7240;22.5;44
29.05.2017;12:30:00;7260;23.7;47
29.05.2017;12:40:00;7307;24.9;46
29.05.2017;12:50:00;7369;26.1;44
29.05.2017;13:00:00;7397;27.3;45
29.05.2017;13:10:00;7343;28.6;47
29.05.2017;13:20:00;7270;29.8;47
29.05.2017;13:30:00;7333;31.0;44
29.05.2017;13:40:00;7315;32.2;44
29.05.2017;13:50:00;7249;33.4;47
29.05.2017;14:00:00;7345;34.6;47
29.05.2017;14:10:00;7229;35.8;45
29.05.2017;14:20:00;7227;37.0;44
29.05.2017;14:30:00;7214;38.2;47
29.05.2017;14:40:00;7091;39.3;47
29.05.2017;14:50:00;6947;40.5;44
29.05.2017;15:00:00;6914;41.6;45
29.05.2017;15:10:00;6852;42.8;48
29.05.2017;15:20:00;6761;43.9;45
29.05.2017;15:30:00;6749;45.0;44
29.05.2017;15:40:00;6581;46.1;47
29.05.2017;15:50:00;6384;47.2;46
29.05.2017;16:00:00;6250;48.2;44
29.05.2017;16:10:00;6153;49.2;48
29.05.2017;16:20:00;5979;50.2;45
29.05.2017;16:30:00;5814;51.2;47
29.05.2017;16:40:00;5702;52.1;46
29.05.2017;16:50:00;5431;53.0;47
29.05.2017;17:00:00;5039;53.9;45
29.05.2017;17:10:00;4755;54.7;48
29.05.2017;17:20:00;4439;55.4;44
29.05.2017;17:30:00;4005;56.1;45
29.05.2017;17:40:00;3667;56.7;46
29.05.2017;17:50:00;3351;57.3;47
29.05.2017;18:00:00;3606;57.9;47
29.05.2017;18:10:00;3243;58.4;47
29.05.2017;18:20:00;3157;59.0;47
29.05.2017;18:30:00;2859;59.4;46
29.05.2017;18:40:00;2613;59.9;46
29.05.2017;18:50:00;2097;60.2;45
29.05.2017;19:00:00;2179;60.6;44
29.05.2017;19:10:00;1817;60.9;43
29.05.2017;19:20:00;1647;61.2;43
29.05.2017;19:30:00;1330;61.4;42
29.05.2017;19:40:00;1113;61.6;41
29.05.2017;19:50:00;845;61.8;40
29.05.2017;20:00:00;614;61.9;40
29.05.2017;20:10:00;434;62.0;39
29.05.2017;20:20:00;386;62.0;39
29.05.2017;20:30:00;326;62.1;39
29.05.2017;20:40:00;258;62.1;39
29.05.2017;20:50:00;207;62.2;38
29.05.2017;21:00:00;153;62.2;38
29.05.2017;21:10:00;36;62.2;38
29.05.2017;21:20:00;0;62.2;0
30.05.2017;05:50:00;156;0;30
30.05.2017;06:00:00;194;0;30
30.05.2017;06:10:00;243;0;31
30.05.2017;06:20:00;301;0.1;31
30.05.2017;06:30:00;376;0.1;32
30.05.2017;06:40:00;411;0.2;32
30.05.2017;06:50:00;443;0.3;32
30.05.2017;07:00:00;536;0.4;33
30.05.2017;07:10:00;652;0.5;33
30.05.2017;07:20:00;793;0.6;33
30.05.2017;07:30:00;1008;0.7;33
30.05.2017;07:40:00;1493;1.0;33
30.05.2017;07:50:00;2033;1.3;34
30.05.2017;08:00:00;2174;1.6;34
30.05.2017;08:10:00;2341;2.0;35
30.05.2017;08:20:00;2468;2.4;36
30.05.2017;08:30:00;3273;2.9;37
30.05.2017;08:40:00;3782;3.5;39
30.05.2017;08:50:00;3958;4.2;40
30.05.2017;09:00:00;3896;4.8;41
30.05.2017;09:10:00;4460;5.5;42
30.05.2017;09:20:00;3078;6.1;43
30.05.2017;09:30:00;4485;6.8;43
30.05.2017;09:40:00;4944;7.6;45
30.05.2017;09:50:00;5142;8.4;47
30.05.2017;10:00:00;5118;9.3;48
30.05.2017;10:10:00;5591;10.2;44
30.05.2017;10:20:00;5600;11.1;47
30.05.2017;10:30:00;5735;12.1;47
30.05.2017;10:40:00;5889;13.0;45
30.05.2017;10:50:00;6108;14.0;47
30.05.2017;11:00:00;6389;15.1;46
30.05.2017;11:10:00;6569;16.1;44
30.05.2017;11:20:00;6658;17.2;48
30.05.2017;11:30:00;6817;18.4;45
30.05.2017;11:40:00;6905;19.5;44
30.05.2017;11:50:00;7099;20.7;47
30.05.2017;12:00:00;7218;21.8;46
30.05.2017;12:10:00;7304;23.0;44
30.05.2017;12:20:00;7398;24.3;45
30.05.2017;12:30:00;7456;25.5;47
30.05.2017;12:40:00;7626;26.7;46
30.05.2017;12:50:00;7537;28.0;45
30.05.2017;13:00:00;7602;29.2;44
30.05.2017;13:10:00;7517;30.5;47
30.05.2017;13:20:00;7682;31.7;47
30.05.2017;13:30:00;7821;33.0;45
30.05.2017;13:40:00;7658;34.3;44
30.05.2017;13:50:00;8030;35.2;47
30.05.2017;14:00:00;7749;36.5;46
30.05.2017;14:10:00;7756;37.8;45
30.05.2017;14:20:00;8029;39.1;44
30.05.2017;14:30:00;7808;40.4;46
30.05.2017;14:40:00;5694;41.4;45
30.05.2017;14:50:00;7373;42.7;44
30.05.2017;15:00:00;7356;43.9;45
30.05.2017;15:10:00;7189;45.1;47
30.05.2017;15:20:00;7062;46.3;46
30.05.2017;15:30:00;7047;47.4;44
30.05.2017;15:40:00;6785;48.6;47
30.05.2017;15:50:00;5509;49.6;47
30.05.2017;16:00:00;5631;50.2;47
30.05.2017;16:10:00;6054;51.3;44
30.05.2017;16:20:00;6796;52.3;46
30.05.2017;16:30:00;6677;53.5;47
30.05.2017;16:40:00;6412;54.5;44
30.05.2017;16:50:00;5983;55.5;47
30.05.2017;17:00:00;5200;56.4;45
30.05.2017;17:10:00;5559;57.3;47
30.05.2017;17:20:00;5311;58.2;45
30.05.2017;17:30:00;4769;59.0;48
30.05.2017;17:40:00;4401;59.8;44
30.05.2017;17:50:00;4135;60.5;45
30.05.2017;18:00:00;3912;61.1;47
30.05.2017;18:10:00;2966;61.6;47
30.05.2017;18:20:00;2259;62.0;45
30.05.2017;18:30:00;3264;62.5;46
30.05.2017;18:40:00;1386;62.8;44
30.05.2017;18:50:00;1202;63.0;43
30.05.2017;19:00:00;1078;63.2;42
30.05.2017;19:10:00;923;63.3;41
30.05.2017;19:20:00;879;63.5;41
30.05.2017;19:30:00;823;63.6;40
30.05.2017;19:40:00;569;63.7;40
30.05.2017;19:50:00;454;63.8;40
30.05.2017;20:00:00;299;63.9;39
30.05.2017;20:10:00;221;63.9;39
30.05.2017;20:20:00;224;63.9;39
30.05.2017;20:30:00;152;64.0;38
30.05.2017;20:40:00;144;64.0;38
30.05.2017;20:50:00;106;64.0;38
30.05.2017;21:00:00;0;64.0;8
30.05.2017;21:05:00;0;64.0;0
31.05.2017;06:05:00;0;0;6
31.05.2017;06:15:00;174;0;30
31.05.2017;06:25:00;241;0;31
31.05.2017;06:35:00;289;0.1;31
31.05.2017;06:45:00;413;0.1;32
31.05.2017;06:55:00;583;0.2;32
31.05.2017;07:05:00;571;0.3;32
31.05.2017;07:15:00;637;0.4;33
31.05.2017;07:25:00;731;0.5;33
31.05.2017;07:35:00;922;0.7;33
31.05.2017;07:45:00;1342;0.9;33
31.05.2017;07:55:00;2496;1.2;34
31.05.2017;08:05:00;2743;1.7;35
31.05.2017;08:15:00;2632;2.1;36
31.05.2017;08:25:00;2244;2.5;37
31.05.2017;08:35:00;1905;2.8;36
31.05.2017;08:45:00;3947;3.5;38
31.05.2017;08:55:00;3446;4.0;39
31.05.2017;09:05:00;3783;4.6;40
31.05.2017;09:15:00;3788;5.3;42
31.05.2017;09:25:00;1903;5.6;40
31.05.2017;09:35:00;1282;5.9;39
31.05.2017;09:45:00;1672;6.1;39
31.05.2017;09:55:00;4096;6.6;39
31.05.2017;10:05:00;3199;7.1;40
31.05.2017;10:15:00;3630;7.8;42
31.05.2017;10:25:00;5921;8.5;44
31.05.2017;10:35:00;5127;9.5;47
31.05.2017;10:45:00;3487;10.2;46
31.05.2017;10:55:00;3941;11.0;43
31.05.2017;11:05:00;6695;12.2;47
31.05.2017;11:15:00;6906;13.3;48
31.05.2017;11:25:00;7316;14.5;45
31.05.2017;11:35:00;4137;15.2;46
31.05.2017;11:45:00;5289;16.2;44
31.05.2017;11:55:00;4891;17.0;46
31.05.2017;12:05:00;4851;17.8;48
31.05.2017;12:15:00;5008;18.6;44
31.05.2017;12:25:00;4781;19.4;46
31.05.2017;12:35:00;4205;20.3;48
31.05.2017;12:45:00;7844;21.3;46
31.05.2017;12:55:00;8255;22.7;47
31.05.2017;13:05:00;6269;23.9;44
31.05.2017;13:15:00;7498;25.1;46
31.05.2017;13:25:00;7664;26.4;47
31.05.2017;13:35:00;7676;27.6;46
31.05.2017;13:45:00;7722;28.9;44
31.05.2017;13:55:00;7628;30.2;44
31.05.2017;14:05:00;7674;31.4;47
31.05.2017;14:15:00;7570;32.7;47
31.05.2017;14:25:00;7463;33.9;45
31.05.2017;14:35:00;7480;35.1;44
31.05.2017;14:45:00;7283;36.4;46
31.05.2017;14:55:00;7493;37.4;47
31.05.2017;15:05:00;6985;38.6;45
31.05.2017;15:15:00;7241;39.8;44
31.05.2017;15:25:00;7064;41.0;47
31.05.2017;15:35:00;7043;42.1;47
31.05.2017;15:45:00;6806;43.2;44
31.05.2017;15:55:00;6322;44.3;45
31.05.2017;16:05:00;6490;45.4;47
31.05.2017;16:15:00;2600;46.1;43
31.05.2017;16:25:00;6359;47.1;47
31.05.2017;16:35:00;5939;48.0;45
31.05.2017;16:45:00;5719;49.0;47
31.05.2017;16:55:00;5147;49.9;44
31.05.2017;17:05:00;3103;50.5;45
31.05.2017;17:15:00;5023;51.3;47
31.05.2017;17:25:00;4854;52.1;45
31.05.2017;17:35:00;1448;52.5;43
31.05.2017;17:45:00;1128;52.7;42
31.05.2017;17:55:00;1056;52.8;42
31.05.2017;18:05:00;1342;53.0;41
31.05.2017;18:15:00;993;53.2;41
31.05.2017;18:25:00;1182;53.4;40
31.05.2017;18:35:00;1062;53.6;40
31.05.2017;18:45:00;1199;53.8;40
31.05.2017;18:55:00;1100;54.0;40
31.05.2017;19:05:00;842;54.1;39
31.05.2017;19:15:00;789;54.3;39
31.05.2017;19:25:00;692;54.4;39
31.05.2017;19:35:00;583;54.5;39
31.05.2017;19:45:00;502;54.6;39
31.05.2017;19:55:00;375;54.6;38
31.05.2017;20:05:00;304;54.7;38
31.05.2017;20:15:00;279;54.7;38
31.05.2017;20:25:00;243;54.8;38
31.05.2017;20:35:00;224;54.8;38
31.05.2017;20:45:00;184;54.8;38
31.05.2017;20:55:00;142;54.9;37
31.05.2017;21:05:00;55;54.9;37
31.05.2017;21:15:00;0;54.9;0
01.06.2017;06:10:00;0;0;8
01.06.2017;06:25:00;179;0;30
01.06.2017;06:35:00;264;0;31
01.06.2017;06:45:00;346;0.1;32
01.06.2017;06:55:00;440;0.1;32
01.06.2017;07:05:00;519;0.2;32
01.06.2017;07:15:00;574;0.3;33
01.06.2017;07:25:00;690;0.4;33
01.06.2017;07:35:00;864;0.6;33
01.06.2017;07:45:00;1036;0.7;33
01.06.2017;07:55:00;1328;0.9;33
01.06.2017;08:05:00;1749;1.2;34
01.06.2017;08:15:00;1995;1.5;34
01.06.2017;08:25:00;2222;1.9;35
01.06.2017;08:35:00;1632;2.2;35
01.06.2017;08:45:00;2805;2.6;36
01.06.2017;08:55:00;3218;3.1;38
01.06.2017;09:05:00;2814;3.6;38
01.06.2017;09:15:00;4103;4.2;39
01.06.2017;09:25:00;2403;4.8;40
01.06.2017;09:35:00;1647;5.1;39
01.06.2017;09:45:00;5041;5.8;41
01.06.2017;09:55:00;3061;6.4;43
01.06.2017;10:05:00;1990;6.8;41
01.06.2017;10:15:00;2430;7.1;41
01.06.2017;10:25:00;3095;7.6;41
01.06.2017;10:35:00;3070;8.2;42
01.06.2017;10:45:00;2785;8.7;42
01.06.2017;10:55:00;2781;9.1;42
01.06.2017;11:05:00;4050;9.7;42
01.06.2017;11:15:00;7244;10.7;47
01.06.2017;11:25:00;2923;11.3;46
01.06.2017;11:35:00;4509;11.9;46
01.06.2017;11:45:00;7427;13.0;46
01.06.2017;11:55:00;6973;14.0;46
01.06.2017;12:05:00;7890;15.3;44
01.06.2017;12:15:00;5065;16.3;44
01.06.2017;12:25:00;2961;16.9;43
01.06.2017;12:35:00;2495;17.3;43
01.06.2017;12:45:00;4113;17.8;44
01.06.2017;12:55:00;4476;18.8;48
01.06.2017;13:05:00;8007;20.0;44
01.06.2017;13:15:00;8570;21.4;45
01.06.2017;13:25:00;2797;22.2;44
01.06.2017;13:35:00;6205;23.0;46
01.06.2017;13:45:00;6220;23.9;47
01.06.2017;13:55:00;7747;25.1;45
01.06.2017;14:05:00;5563;26.2;44
01.06.2017;14:15:00;8241;27.4;47
01.06.2017;14:25:00;5608;28.5;47
01.06.2017;14:35:00;7397;29.8;44
01.06.2017;14:45:00;4786;30.6;47
01.06.2017;14:55:00;7336;31.5;47
01.06.2017;15:05:00;7142;32.6;46
01.06.2017;15:15:00;7028;33.8;44
01.06.2017;15:25:00;7926;35.1;45
01.06.2017;15:35:00;2578;35.9;45
01.06.2017;15:45:00;3196;36.4;45
01.06.2017;15:55:00;2495;36.8;45
01.06.2017;16:05:00;7052;37.8;46
01.06.2017;16:15:00;6795;38.9;47
01.06.2017;16:25:00;3680;39.7;43
01.06.2017;16:35:00;4707;40.6;46
01.06.2017;16:45:00;3630;41.1;46
01.06.2017;16:55:00;2222;41.7;46
01.06.2017;17:05:00;4531;42.2;46
01.06.2017;17:15:00;5085;43.1;47
01.06.2017;17:25:00;4438;43.8;44
01.06.2017;17:35:00;3011;44.4;46
01.06.2017;17:45:00;3683;45.0;46
01.06.2017;17:55:00;3655;45.5;47
01.06.2017;18:05:00;3744;46.1;47
01.06.2017;18:15:00;4004;46.8;47
01.06.2017;18:25:00;2811;47.3;47
01.06.2017;18:35:00;2048;47.6;45
01.06.2017;18:45:00;2067;47.9;44
