Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.06.2017;18:55:00;2088;48.3;44
01.06.2017;19:05:00;2095;48.6;43
01.06.2017;19:15:00;1907;48.9;43
01.06.2017;19:25:00;1464;49.2;42
01.06.2017;19:35:00;1141;49.4;41
01.06.2017;19:45:00;934;49.6;40
01.06.2017;19:55:00;829;49.7;40
01.06.2017;20:05:00;659;49.8;40
01.06.2017;20:15:00;534;49.9;39
01.06.2017;20:25:00;433;50.0;39
01.06.2017;20:35:00;344;50.1;39
01.06.2017;20:45:00;256;50.1;39
01.06.2017;20:55:00;170;50.1;38
01.06.2017;21:05:00;122;50.2;38
01.06.2017;21:15:00;137;50.2;38
01.06.2017;21:25:00;22;50.2;11
01.06.2017;22:00:00;0;50.2;0
02.06.2017;05:40:00;17;0;21
02.06.2017;05:55:00;178;0;31
02.06.2017;06:05:00;225;0;31
02.06.2017;06:15:00;278;0.1;32
02.06.2017;06:25:00;336;0.1;32
02.06.2017;06:35:00;424;0.2;33
02.06.2017;06:45:00;532;0.3;33
02.06.2017;06:55:00;660;0.4;33
02.06.2017;07:05:00;865;0.5;33
02.06.2017;07:15:00;1065;0.7;33
02.06.2017;07:25:00;1245;0.9;34
02.06.2017;07:35:00;1321;1.1;34
02.06.2017;07:45:00;1626;1.3;34
02.06.2017;07:55:00;1575;1.6;34
02.06.2017;08:05:00;1625;1.9;35
02.06.2017;08:15:00;1714;2.1;35
02.06.2017;08:25:00;1320;2.4;35
02.06.2017;08:35:00;1139;2.6;35
02.06.2017;08:45:00;3304;3.1;36
02.06.2017;08:55:00;3158;3.6;38
02.06.2017;09:05:00;3768;4.2;39
02.06.2017;09:15:00;4073;4.8;41
02.06.2017;09:25:00;4697;5.6;42
02.06.2017;09:35:00;4657;6.3;44
02.06.2017;09:45:00;5057;7.0;45
02.06.2017;09:55:00;4659;7.8;46
02.06.2017;10:05:00;4303;8.5;47
02.06.2017;10:15:00;4162;9.3;47
02.06.2017;10:25:00;3750;9.9;47
02.06.2017;10:35:00;3920;10.5;47
02.06.2017;10:45:00;4282;11.2;47
02.06.2017;10:55:00;4212;11.9;48
02.06.2017;11:05:00;4566;12.6;48
02.06.2017;11:15:00;4524;13.4;48
02.06.2017;11:25:00;4640;14.2;44
02.06.2017;11:35:00;4578;14.9;46
02.06.2017;11:45:00;6830;16.1;44
02.06.2017;11:55:00;7407;17.3;47
02.06.2017;12:05:00;7153;18.4;47
02.06.2017;12:15:00;7422;19.7;44
02.06.2017;12:25:00;7780;20.7;47
02.06.2017;12:35:00;6606;21.9;46
02.06.2017;12:45:00;3594;22.5;47
02.06.2017;12:55:00;5781;23.2;46
02.06.2017;13:05:00;7970;24.4;45
02.06.2017;13:15:00;7009;25.4;47
02.06.2017;13:25:00;7880;26.6;47
02.06.2017;13:35:00;7933;27.9;47
02.06.2017;13:45:00;7666;29.2;45
02.06.2017;13:55:00;7924;30.5;44
02.06.2017;14:05:00;7757;31.7;47
02.06.2017;14:15:00;7996;33.0;47
02.06.2017;14:25:00;7580;34.3;46
02.06.2017;14:35:00;5398;35.3;44
02.06.2017;14:45:00;6133;36.5;45
02.06.2017;14:55:00;4159;37.4;47
02.06.2017;15:05:00;5538;38.5;43
02.06.2017;15:15:00;4844;39.3;45
02.06.2017;15:25:00;1811;39.7;45
02.06.2017;15:35:00;2047;40.0;44
02.06.2017;15:45:00;4438;40.7;47
02.06.2017;15:55:00;2547;41.1;46
02.06.2017;16:05:00;1474;41.5;45
02.06.2017;16:15:00;1420;41.7;44
02.06.2017;16:25:00;1833;42.0;43
02.06.2017;16:35:00;3201;42.4;43
02.06.2017;16:45:00;7810;43.4;47
02.06.2017;16:55:00;2733;44.0;43
02.06.2017;17:05:00;6433;45.0;47
02.06.2017;17:15:00;3140;45.7;48
02.06.2017;17:25:00;2581;46.3;43
02.06.2017;17:35:00;2188;46.6;43
02.06.2017;17:45:00;1727;46.9;42
02.06.2017;17:55:00;1873;47.2;42
02.06.2017;18:05:00;3030;47.7;43
02.06.2017;18:15:00;3743;48.4;45
02.06.2017;18:25:00;3120;48.9;45
02.06.2017;18:35:00;2763;49.4;45
02.06.2017;18:45:00;2895;49.8;44
02.06.2017;18:55:00;2629;50.3;44
02.06.2017;19:05:00;702;50.5;42
02.06.2017;19:15:00;462;50.6;41
02.06.2017;19:25:00;333;50.7;40
02.06.2017;19:35:00;251;50.7;40
02.06.2017;19:45:00;251;50.8;39
02.06.2017;19:55:00;279;50.8;39
02.06.2017;20:05:00;270;50.8;39
02.06.2017;20:15:00;161;50.9;39
02.06.2017;20:25:00;0;50.9;38
02.06.2017;20:35:00;140;50.9;38
02.06.2017;20:45:00;124;50.9;38
02.06.2017;20:55:00;113;50.9;38
02.06.2017;21:05:00;100;51.0;37
02.06.2017;21:15:00;88;51.0;37
02.06.2017;22:00:00;0;51.0;0
03.06.2017;05:35:00;0;0;2
03.06.2017;05:50:00;148;0;30
03.06.2017;06:00:00;192;0;31
03.06.2017;06:10:00;234;0;32
03.06.2017;06:20:00;273;0.1;32
03.06.2017;06:30:00;313;0.1;32
03.06.2017;06:40:00;357;0.2;33
03.06.2017;06:50:00;412;0.3;33
03.06.2017;07:00:00;493;0.3;33
03.06.2017;07:10:00;596;0.4;33
03.06.2017;07:20:00;709;0.5;33
03.06.2017;07:30:00;818;0.7;34
03.06.2017;07:40:00;1505;0.9;34
03.06.2017;07:50:00;1831;1.2;34
03.06.2017;08:00:00;1345;1.4;34
03.06.2017;08:10:00;1307;1.7;35
03.06.2017;08:20:00;2296;2.0;35
03.06.2017;08:30:00;2603;2.4;36
03.06.2017;08:40:00;2982;2.9;37
03.06.2017;08:50:00;3314;3.4;38
03.06.2017;09:00:00;3409;4.0;40
03.06.2017;09:10:00;3878;4.6;41
03.06.2017;09:20:00;4172;5.3;42
03.06.2017;09:30:00;4441;6.0;43
03.06.2017;09:40:00;4690;6.8;45
03.06.2017;09:50:00;4991;7.6;46
03.06.2017;10:00:00;5110;8.4;48
03.06.2017;10:10:00;4822;9.2;48
03.06.2017;10:20:00;5501;10.1;44
03.06.2017;10:30:00;4888;10.9;46
03.06.2017;10:40:00;6144;11.9;47
03.06.2017;10:50:00;6307;12.9;46
03.06.2017;11:00:00;6395;14.0;45
03.06.2017;11:10:00;6583;15.1;47
03.06.2017;11:20:00;6750;16.2;44
03.06.2017;11:30:00;6824;17.3;47
03.06.2017;11:40:00;7018;18.5;47
03.06.2017;11:50:00;7196;19.6;44
03.06.2017;12:00:00;7247;20.8;45
03.06.2017;12:10:00;7281;22.0;47
03.06.2017;12:20:00;7284;23.2;46
03.06.2017;12:30:00;7470;24.5;44
03.06.2017;12:40:00;7222;25.7;46
03.06.2017;12:50:00;7256;26.9;48
03.06.2017;13:00:00;7509;28.1;46
03.06.2017;13:10:00;7419;29.3;44
03.06.2017;13:20:00;7428;30.6;46
03.06.2017;13:30:00;7761;31.8;47
03.06.2017;13:40:00;7594;33.1;46
03.06.2017;13:50:00;7491;34.3;44
03.06.2017;14:00:00;7391;35.5;46
03.06.2017;14:10:00;7252;36.7;48
03.06.2017;14:20:00;7117;37.9;45
03.06.2017;14:30:00;7008;39.1;44
03.06.2017;14:40:00;7525;40.3;46
03.06.2017;14:50:00;7106;41.5;47
03.06.2017;15:00:00;6944;42.6;45
03.06.2017;15:10:00;7132;43.8;44
03.06.2017;15:20:00;6688;44.9;47
03.06.2017;15:30:00;7199;46.1;46
03.06.2017;15:40:00;6816;47.2;44
03.06.2017;15:50:00;7006;48.4;46
03.06.2017;16:00:00;6400;49.5;47
03.06.2017;16:10:00;6567;50.5;44
03.06.2017;16:20:00;6045;51.5;48
03.06.2017;16:30:00;5736;52.5;45
03.06.2017;16:40:00;5482;53.4;48
03.06.2017;16:50:00;3546;54.1;44
03.06.2017;17:00:00;2403;54.6;44
03.06.2017;17:10:00;3266;55.1;45
03.06.2017;17:20:00;3267;55.6;46
03.06.2017;17:30:00;4319;56.1;46
03.06.2017;17:40:00;4363;56.9;48
03.06.2017;17:50:00;3651;57.5;48
03.06.2017;18:00:00;3322;58.1;44
03.06.2017;18:10:00;2150;58.5;43
03.06.2017;18:20:00;994;58.7;42
03.06.2017;18:30:00;716;58.9;41
03.06.2017;18:40:00;1044;59.0;41
03.06.2017;18:50:00;1332;59.2;41
03.06.2017;19:00:00;1080;59.4;40
03.06.2017;19:10:00;693;59.5;40
03.06.2017;19:20:00;534;59.6;40
03.06.2017;19:30:00;471;59.7;40
03.06.2017;19:40:00;478;59.8;39
03.06.2017;19:50:00;538;59.9;39
03.06.2017;20:00:00;461;60.0;39
03.06.2017;20:10:00;335;60.0;39
03.06.2017;20:20:00;220;60.1;38
03.06.2017;20:30:00;139;60.1;38
03.06.2017;20:40:00;61;60.1;38
03.06.2017;20:50:00;0;60.1;20
03.06.2017;22:00:00;0;60.1;0
04.06.2017;05:45:00;0;0;2
04.06.2017;06:00:00;126;0;30
04.06.2017;06:10:00;160;0;31
04.06.2017;06:20:00;156;0;32
04.06.2017;06:30:00;233;0.1;32
04.06.2017;06:40:00;184;0.1;32
04.06.2017;06:50:00;183;0.1;33
04.06.2017;07:00:00;217;0.2;33
04.06.2017;07:10:00;346;0.2;33
04.06.2017;07:20:00;469;0.3;33
04.06.2017;07:30:00;758;0.4;33
04.06.2017;07:40:00;975;0.6;34
04.06.2017;07:50:00;940;0.7;34
04.06.2017;08:00:00;986;0.9;34
04.06.2017;08:10:00;1026;1.0;34
04.06.2017;08:20:00;1604;1.3;34
04.06.2017;08:30:00;2118;1.6;35
04.06.2017;08:40:00;1216;1.8;35
04.06.2017;08:50:00;1469;2.0;35
04.06.2017;09:00:00;1790;2.3;35
04.06.2017;09:10:00;1650;2.6;36
04.06.2017;09:20:00;2524;3.0;36
04.06.2017;09:30:00;2859;3.4;37
04.06.2017;09:40:00;2549;3.9;38
04.06.2017;09:50:00;2527;4.3;38
04.06.2017;10:00:00;3406;4.8;39
04.06.2017;10:10:00;2129;5.2;39
04.06.2017;10:20:00;2518;5.6;40
04.06.2017;10:30:00;1575;5.9;39
04.06.2017;10:40:00;1504;6.1;39
04.06.2017;10:50:00;2859;6.5;39
04.06.2017;11:00:00;2975;7.1;40
04.06.2017;11:10:00;4661;7.8;42
04.06.2017;11:20:00;3676;8.4;43
04.06.2017;11:30:00;8156;9.6;47
04.06.2017;11:40:00;5356;10.7;44
04.06.2017;11:50:00;4672;11.4;46
04.06.2017;12:00:00;4644;12.2;47
04.06.2017;12:10:00;4996;13.0;48
04.06.2017;12:20:00;4953;13.8;44
04.06.2017;12:30:00;5545;14.7;47
04.06.2017;12:40:00;3901;15.4;48
04.06.2017;12:50:00;3077;16.0;47
04.06.2017;13:00:00;4137;16.7;47
04.06.2017;13:10:00;4465;17.8;46
04.06.2017;13:20:00;8636;19.2;45
04.06.2017;13:30:00;2957;20.0;45
04.06.2017;13:40:00;2511;20.4;45
04.06.2017;13:50:00;5363;21.6;44
04.06.2017;14:00:00;8360;22.9;46
04.06.2017;14:10:00;3009;23.3;42
04.06.2017;14:20:00;7600;24.5;47
04.06.2017;14:30:00;7530;25.8;45
04.06.2017;14:40:00;8574;27.2;44
04.06.2017;14:50:00;6836;28.3;47
04.06.2017;15:00:00;8103;29.6;45
04.06.2017;15:10:00;8011;31.0;44
04.06.2017;15:20:00;8036;32.2;46
04.06.2017;15:30:00;7761;33.4;47
04.06.2017;15:40:00;7717;34.7;45
04.06.2017;15:50:00;7169;36.0;44
04.06.2017;16:00:00;3544;36.8;46
04.06.2017;16:10:00;7188;38.0;44
04.06.2017;16:20:00;6075;39.1;46
04.06.2017;16:30:00;6486;40.1;47
04.06.2017;16:40:00;5122;41.0;44
04.06.2017;16:50:00;3361;41.7;46
04.06.2017;17:00:00;5629;42.4;48
04.06.2017;17:10:00;5855;43.4;44
04.06.2017;17:20:00;4428;44.3;47
04.06.2017;17:30:00;5004;45.0;48
04.06.2017;17:40:00;4790;45.8;44
04.06.2017;17:50:00;4489;46.6;47
04.06.2017;18:00:00;1617;47.0;47
04.06.2017;18:10:00;3626;47.5;46
04.06.2017;18:20:00;3723;48.1;47
04.06.2017;18:30:00;3375;48.7;47
04.06.2017;18:40:00;3122;49.1;47
04.06.2017;18:50:00;2882;49.6;47
04.06.2017;19:00:00;1750;50.0;45
04.06.2017;19:10:00;1986;50.3;44
04.06.2017;19:20:00;1634;50.5;43
04.06.2017;19:30:00;1101;50.7;42
04.06.2017;19:40:00;846;50.9;41
04.06.2017;19:50:00;529;51.0;40
04.06.2017;20:00:00;431;51.1;40
04.06.2017;20:10:00;267;51.1;40
04.06.2017;20:20:00;242;51.2;39
04.06.2017;20:30:00;222;51.2;39
04.06.2017;20:40:00;175;51.2;39
04.06.2017;20:50:00;122;51.2;39
04.06.2017;21:00:00;107;51.3;38
04.06.2017;21:10:00;0;51.3;10
04.06.2017;21:20:00;0;51.3;0
04.06.2017;22:00:00;0;51.3;0
05.06.2017;05:55:00;0;0;10
05.06.2017;06:10:00;241;0;30
05.06.2017;06:20:00;209;0;31
05.06.2017;06:30:00;223;0.1;32
05.06.2017;06:40:00;171;0.1;32
05.06.2017;06:50:00;197;0.1;32
05.06.2017;07:00:00;309;0.2;33
05.06.2017;07:10:00;536;0.3;33
05.06.2017;07:20:00;292;0.3;33
05.06.2017;07:30:00;359;0.4;33
05.06.2017;07:40:00;334;0.4;33
05.06.2017;07:50:00;312;0.5;34
05.06.2017;08:00:00;417;0.5;34
05.06.2017;08:10:00;402;0.6;34
05.06.2017;08:20:00;468;0.7;34
05.06.2017;08:30:00;486;0.8;34
05.06.2017;08:40:00;815;0.9;34
05.06.2017;08:50:00;733;1.0;34
05.06.2017;09:00:00;561;1.1;34
05.06.2017;09:10:00;562;1.2;34
05.06.2017;09:20:00;1172;1.4;35
05.06.2017;09:30:00;981;1.6;35
05.06.2017;09:40:00;1065;1.7;35
05.06.2017;09:50:00;1199;1.9;35
05.06.2017;10:00:00;1110;2.1;35
05.06.2017;10:10:00;1316;2.3;35
05.06.2017;10:20:00;1326;2.5;35
05.06.2017;10:30:00;1062;2.8;35
05.06.2017;10:40:00;1049;2.9;35
05.06.2017;10:50:00;887;3.1;36
05.06.2017;11:00:00;1415;3.3;36
05.06.2017;11:10:00;1018;3.4;36
05.06.2017;11:20:00;1121;3.6;36
05.06.2017;11:30:00;869;3.8;36
05.06.2017;11:40:00;684;3.9;36
05.06.2017;11:50:00;2289;4.2;36
05.06.2017;12:00:00;1040;4.4;36
05.06.2017;12:10:00;865;4.6;36
05.06.2017;12:20:00;1084;4.7;36
05.06.2017;12:30:00;1897;5.0;36
05.06.2017;12:40:00;1126;5.2;36
05.06.2017;12:50:00;1024;5.4;36
05.06.2017;13:00:00;893;5.5;36
05.06.2017;13:10:00;1509;5.8;36
05.06.2017;13:20:00;1769;6.0;36
05.06.2017;13:30:00;2462;6.4;36
05.06.2017;13:40:00;2123;6.8;37
05.06.2017;13:50:00;2066;7.1;37
05.06.2017;14:00:00;2028;7.4;38
05.06.2017;14:10:00;2089;7.8;38
05.06.2017;14:20:00;2002;8.1;38
05.06.2017;14:30:00;1965;8.4;38
05.06.2017;14:40:00;2953;8.9;38
05.06.2017;14:50:00;1931;9.3;39
05.06.2017;15:00:00;1691;9.6;38
05.06.2017;15:10:00;1788;9.8;38
05.06.2017;15:20:00;2014;10.2;39
05.06.2017;15:30:00;2021;10.5;39
05.06.2017;15:40:00;2048;10.9;39
05.06.2017;15:50:00;2042;11.2;39
05.06.2017;16:00:00;2048;11.5;39
05.06.2017;16:10:00;2486;11.9;39
05.06.2017;16:20:00;2618;12.3;40
05.06.2017;16:30:00;1678;12.7;39
05.06.2017;16:40:00;2062;13.0;39
05.06.2017;16:50:00;3735;13.5;40
05.06.2017;17:00:00;4097;14.2;42
05.06.2017;17:10:00;5015;14.9;43
05.06.2017;17:20:00;2445;15.4;43
05.06.2017;17:30:00;3063;15.9;43
05.06.2017;17:40:00;2544;16.3;43
05.06.2017;17:50:00;1635;16.6;41
05.06.2017;18:00:00;1482;16.9;41
05.06.2017;18:10:00;1612;17.1;40
05.06.2017;18:20:00;1980;17.4;40
05.06.2017;18:30:00;2320;17.8;40
05.06.2017;18:40:00;1226;18.1;40
05.06.2017;18:50:00;1212;18.3;39
05.06.2017;19:00:00;1176;18.4;39
05.06.2017;19:10:00;1304;18.7;38
05.06.2017;19:20:00;1344;18.9;38
05.06.2017;19:30:00;1298;19.1;38
05.06.2017;19:40:00;612;19.2;38
05.06.2017;19:50:00;555;19.3;38
05.06.2017;20:00:00;471;19.4;37
05.06.2017;20:10:00;401;19.5;37
05.06.2017;20:20:00;355;19.5;37
05.06.2017;20:30:00;439;19.6;37
05.06.2017;20:40:00;405;19.7;37
05.06.2017;20:50:00;307;19.7;37
05.06.2017;21:00:00;213;19.8;37
05.06.2017;21:10:00;146;19.8;37
05.06.2017;21:20:00;48;19.8;22
05.06.2017;21:30:00;0;19.8;0
05.06.2017;22:00:00;0;19.8;0
06.06.2017;05:50:00;9;0;22
06.06.2017;06:05:00;205;0;30
06.06.2017;06:15:00;218;0;31
06.06.2017;06:25:00;303;0.1;31
06.06.2017;06:35:00;441;0.1;32
06.06.2017;06:45:00;442;0.2;32
06.06.2017;06:55:00;526;0.3;32
06.06.2017;07:05:00;380;0.4;33
06.06.2017;07:15:00;400;0.4;33
06.06.2017;07:25:00;410;0.5;33
06.06.2017;07:35:00;383;0.6;33
06.06.2017;07:45:00;280;0.6;33
06.06.2017;07:55:00;316;0.7;33
06.06.2017;08:05:00;390;0.7;33
06.06.2017;08:15:00;421;0.8;34
06.06.2017;08:25:00;602;0.9;34
06.06.2017;08:35:00;496;1.0;34
06.06.2017;08:45:00;725;1.1;34
06.06.2017;08:55:00;1064;1.2;34
06.06.2017;09:05:00;964;1.4;34
06.06.2017;09:15:00;1690;1.7;34
06.06.2017;09:25:00;1792;2.0;34
06.06.2017;09:35:00;2342;2.3;35
06.06.2017;09:45:00;2506;2.8;36
06.06.2017;09:55:00;3485;3.4;38
06.06.2017;10:05:00;2988;3.9;39
06.06.2017;10:15:00;1471;4.2;38
06.06.2017;10:25:00;947;4.4;37
06.06.2017;10:35:00;736;4.5;36
06.06.2017;10:45:00;670;4.6;36
06.06.2017;10:55:00;844;4.7;36
06.06.2017;11:05:00;1182;4.9;36
06.06.2017;11:15:00;1884;5.2;36
06.06.2017;11:25:00;844;5.4;36
06.06.2017;11:35:00;621;5.5;36
06.06.2017;11:45:00;540;5.6;36
06.06.2017;11:55:00;733;5.7;36
06.06.2017;12:05:00;1861;5.9;36
06.06.2017;12:15:00;2739;6.4;37
06.06.2017;12:25:00;3418;7.2;40
06.06.2017;12:35:00;1905;7.5;39
06.06.2017;12:45:00;3956;8.0;39
06.06.2017;12:55:00;4118;8.8;43
06.06.2017;13:05:00;2733;9.2;42
06.06.2017;13:15:00;1478;9.5;40
06.06.2017;13:25:00;981;9.7;39
06.06.2017;13:35:00;494;9.8;38
06.06.2017;13:45:00;336;9.9;37
06.06.2017;13:55:00;362;9.9;37
06.06.2017;14:05:00;215;10.0;37
06.06.2017;14:15:00;277;10.0;37
06.06.2017;14:25:00;327;10.1;37
06.06.2017;14:35:00;499;10.1;36
06.06.2017;14:45:00;1155;10.3;36
06.06.2017;14:55:00;1570;10.5;36
06.06.2017;15:05:00;1549;10.8;36
06.06.2017;15:15:00;1493;11.0;36
06.06.2017;15:25:00;2026;11.3;36
06.06.2017;15:35:00;4001;11.9;38
06.06.2017;15:45:00;4235;12.6;40
06.06.2017;15:55:00;4588;13.4;43
06.06.2017;16:05:00;3168;14.1;43
06.06.2017;16:15:00;2422;14.5;42
06.06.2017;16:25:00;2134;14.9;41
06.06.2017;16:35:00;1333;15.2;40
06.06.2017;16:45:00;1468;15.4;40
06.06.2017;16:55:00;2832;15.8;40
06.06.2017;17:05:00;1942;16.2;40
06.06.2017;17:15:00;1946;16.5;40
06.06.2017;17:25:00;1612;16.8;39
06.06.2017;17:35:00;6532;17.6;42
06.06.2017;17:45:00;5191;18.5;45
06.06.2017;17:55:00;3785;19.2;46
06.06.2017;18:05:00;1741;19.5;43
06.06.2017;18:15:00;2093;19.8;42
06.06.2017;18:25:00;4464;20.5;45
06.06.2017;18:35:00;3667;21.1;45
06.06.2017;18:45:00;3206;21.7;45
06.06.2017;18:55:00;1084;21.9;42
06.06.2017;19:05:00;2519;22.3;42
06.06.2017;19:15:00;1825;22.6;42
06.06.2017;19:25:00;1658;22.9;41
06.06.2017;19:35:00;1352;23.1;40
06.06.2017;19:45:00;1097;23.3;39
06.06.2017;19:55:00;840;23.4;39
06.06.2017;20:05:00;630;23.5;38
06.06.2017;20:15:00;448;23.6;38
06.06.2017;20:25:00;321;23.7;38
06.06.2017;20:35:00;249;23.7;38
06.06.2017;20:45:00;200;23.8;37
06.06.2017;20:55:00;159;23.8;37
06.06.2017;21:05:00;128;23.8;37
06.06.2017;21:15:00;78;23.8;37
06.06.2017;22:00:00;0;23.8;0
07.06.2017;05:40:00;0;0;2
07.06.2017;05:55:00;128;0;30
07.06.2017;06:05:00;199;0;30
07.06.2017;06:15:00;147;0;31
07.06.2017;06:25:00;236;0.1;31
07.06.2017;06:35:00;363;0.1;32
07.06.2017;06:45:00;188;0.2;32
07.06.2017;06:55:00;405;0.2;32
07.06.2017;07:05:00;306;0.3;32
07.06.2017;07:15:00;589;0.4;33
07.06.2017;07:25:00;712;0.5;33
07.06.2017;07:35:00;1248;0.7;33
07.06.2017;07:45:00;1011;0.9;33
07.06.2017;07:55:00;1410;1.1;33
07.06.2017;08:05:00;1131;1.3;34
07.06.2017;08:15:00;2390;1.6;34
07.06.2017;08:25:00;3049;2.0;34
07.06.2017;08:35:00;1672;2.4;36
07.06.2017;08:45:00;2107;2.8;36
07.06.2017;08:55:00;3651;3.4;38
07.06.2017;09:05:00;1462;3.7;37
07.06.2017;09:15:00;2258;4.3;39
07.06.2017;09:25:00;3657;4.8;39
07.06.2017;09:35:00;5390;5.5;41
07.06.2017;09:45:00;1940;6.0;41
07.06.2017;09:55:00;4023;6.7;42
07.06.2017;10:05:00;2023;7.2;42
07.06.2017;10:15:00;2983;8.0;44
07.06.2017;10:25:00;2838;8.4;42
07.06.2017;10:35:00;2924;8.8;41
07.06.2017;10:45:00;7195;10.0;47
07.06.2017;10:55:00;7761;10.9;45
07.06.2017;11:05:00;4273;11.9;43
07.06.2017;11:15:00;6060;12.8;46
07.06.2017;11:25:00;2199;13.3;43
07.06.2017;11:35:00;3878;14.0;45
07.06.2017;11:45:00;7830;15.0;47
07.06.2017;11:55:00;5344;16.2;46
07.06.2017;12:05:00;7183;17.4;45
07.06.2017;12:15:00;3507;18.3;46
07.06.2017;12:25:00;6096;19.3;44
07.06.2017;12:35:00;8671;20.8;44
07.06.2017;12:45:00;8788;22.2;47
07.06.2017;12:55:00;7018;23.5;46
07.06.2017;13:05:00;5163;24.7;43
07.06.2017;13:15:00;3080;25.3;42
07.06.2017;13:25:00;9290;26.7;45
07.06.2017;13:35:00;8731;28.2;47
07.06.2017;13:45:00;8788;29.6;47
07.06.2017;13:55:00;8691;31.0;45
07.06.2017;14:05:00;8742;32.5;44
07.06.2017;14:15:00;5048;33.7;44
07.06.2017;14:25:00;7926;34.8;46
07.06.2017;14:35:00;8666;36.1;47
07.06.2017;14:45:00;8506;37.5;47
07.06.2017;14:55:00;8422;38.9;45
07.06.2017;15:05:00;6802;40.2;44
07.06.2017;15:15:00;8441;41.6;45
07.06.2017;15:25:00;8273;42.9;47
07.06.2017;15:35:00;7575;44.3;47
07.06.2017;15:45:00;6849;45.2;46
07.06.2017;15:55:00;2528;46.0;43
07.06.2017;16:05:00;7708;46.8;45
07.06.2017;16:15:00;7402;48.0;44
07.06.2017;16:25:00;7216;49.2;45
07.06.2017;16:35:00;6266;50.3;47
07.06.2017;16:45:00;6711;51.2;45
07.06.2017;16:55:00;6530;52.3;47
07.06.2017;17:05:00;5613;53.3;44
07.06.2017;17:15:00;5846;54.1;47
07.06.2017;17:25:00;5381;55.0;44
07.06.2017;17:35:00;5064;55.8;46
07.06.2017;17:45:00;4671;56.4;46
07.06.2017;17:55:00;4586;57.2;49
07.06.2017;18:05:00;4208;57.9;44
07.06.2017;18:15:00;3928;58.5;45
07.06.2017;18:25:00;3677;59.2;46
07.06.2017;18:35:00;2910;59.7;46
07.06.2017;18:45:00;2708;60.2;46
07.06.2017;18:55:00;2772;60.6;45
07.06.2017;19:05:00;2436;61.0;45
07.06.2017;19:15:00;2081;61.4;44
07.06.2017;19:25:00;1861;61.7;43
07.06.2017;19:35:00;1466;62.0;42
07.06.2017;19:45:00;1149;62.2;41
07.06.2017;19:55:00;866;62.3;40
07.06.2017;20:05:00;640;62.4;40
07.06.2017;20:15:00;464;62.5;39
07.06.2017;20:25:00;340;62.6;39
07.06.2017;20:35:00;253;62.6;39
07.06.2017;20:45:00;221;62.7;38
07.06.2017;20:55:00;198;62.7;38
07.06.2017;21:05:00;161;62.7;38
07.06.2017;21:15:00;125;62.7;38
07.06.2017;21:25:00;17;62.8;28
07.06.2017;21:35:00;0;62.8;0
07.06.2017;22:00:00;0;62.8;0
08.06.2017;05:35:00;26;0;22
08.06.2017;05:45:00;180;0;30
08.06.2017;05:55:00;220;0;31
08.06.2017;06:05:00;285;0.1;31
08.06.2017;06:15:00;336;0.1;32
08.06.2017;06:25:00;396;0.2;32
08.06.2017;06:35:00;457;0.2;32
08.06.2017;06:45:00;522;0.3;32
08.06.2017;06:55:00;592;0.4;33
08.06.2017;07:05:00;623;0.5;33
08.06.2017;07:15:00;691;0.6;33
08.06.2017;07:25:00;850;0.8;33
08.06.2017;07:35:00;1028;0.9;33
08.06.2017;07:45:00;1154;1.1;33
08.06.2017;07:55:00;1363;1.3;34
08.06.2017;08:05:00;1570;1.6;34
08.06.2017;08:15:00;2293;1.9;34
08.06.2017;08:25:00;2872;2.4;35
08.06.2017;08:35:00;2993;2.9;36
08.06.2017;08:45:00;2960;3.4;38
08.06.2017;08:55:00;3176;3.9;38
08.06.2017;09:05:00;3175;4.4;39
08.06.2017;09:15:00;3385;4.9;40
08.06.2017;09:25:00;3239;5.4;40
08.06.2017;09:35:00;4119;6.1;41
08.06.2017;09:45:00;5089;6.9;43
08.06.2017;09:55:00;5135;7.7;45
08.06.2017;10:05:00;5468;8.6;47
08.06.2017;10:15:00;5908;9.6;48
08.06.2017;10:25:00;5747;10.5;44
08.06.2017;10:35:00;6168;11.5;48
08.06.2017;10:45:00;6152;12.5;44
08.06.2017;10:55:00;6583;13.6;48
08.06.2017;11:05:00;6971;14.7;45
08.06.2017;11:15:00;6252;15.8;45
08.06.2017;11:25:00;6865;16.9;48
08.06.2017;11:35:00;7060;18.1;45
08.06.2017;11:45:00;7188;19.2;45
08.06.2017;11:55:00;7384;20.4;47
08.06.2017;12:05:00;7479;21.7;46
08.06.2017;12:15:00;7688;22.9;45
08.06.2017;12:25:00;7807;24.2;44
08.06.2017;12:35:00;7986;25.5;45
08.06.2017;12:45:00;8176;26.8;47
08.06.2017;12:55:00;7479;28.1;47
08.06.2017;13:05:00;6293;29.2;44
08.06.2017;13:15:00;6098;30.2;47
08.06.2017;13:25:00;6149;31.2;46
08.06.2017;13:35:00;6012;32.2;45
08.06.2017;13:45:00;7798;33.5;46
08.06.2017;13:55:00;7266;34.8;48
08.06.2017;14:05:00;7605;36.1;45
08.06.2017;14:15:00;7653;37.3;44
08.06.2017;14:25:00;7769;38.6;45
08.06.2017;14:35:00;7724;39.9;47
08.06.2017;14:45:00;7728;41.2;47
08.06.2017;14:55:00;7696;42.4;45
08.06.2017;15:05:00;7547;43.7;44
08.06.2017;15:15:00;7377;44.9;45
08.06.2017;15:25:00;7295;46.1;47
08.06.2017;15:35:00;7311;47.3;46
08.06.2017;15:45:00;7176;48.5;44
08.06.2017;15:55:00;7037;49.7;45
08.06.2017;16:05:00;6898;50.8;47
08.06.2017;16:15:00;6786;52.0;45
08.06.2017;16:25:00;6539;53.0;45
08.06.2017;16:35:00;6387;54.1;47
08.06.2017;16:45:00;6189;55.1;44
08.06.2017;16:55:00;5991;56.1;47
08.06.2017;17:05:00;5713;57.1;46
08.06.2017;17:15:00;5417;58.0;47
08.06.2017;17:25:00;5125;58.8;45
08.06.2017;17:35:00;4794;59.7;48
08.06.2017;17:45:00;4584;60.4;44
08.06.2017;17:55:00;4346;61.1;46
08.06.2017;18:05:00;4080;61.8;47
08.06.2017;18:15:00;3803;62.5;48
08.06.2017;18:25:00;3528;63.1;48
08.06.2017;18:35:00;3263;63.6;48
08.06.2017;18:45:00;2977;64.1;47
08.06.2017;18:55:00;2644;64.6;46
08.06.2017;19:05:00;2324;65.0;45
08.06.2017;19:15:00;1962;65.3;44
08.06.2017;19:25:00;1625;65.6;43
08.06.2017;19:35:00;1316;65.8;42
08.06.2017;19:45:00;1061;66.0;41
08.06.2017;19:55:00;816;66.1;40
08.06.2017;20:05:00;600;66.3;40
08.06.2017;20:15:00;434;66.3;40
08.06.2017;20:25:00;293;66.4;39
08.06.2017;20:35:00;248;66.4;39
08.06.2017;20:45:00;201;66.5;39
08.06.2017;20:55:00;154;66.5;38
08.06.2017;21:05:00;129;66.5;38
08.06.2017;21:15:00;110;66.5;38
08.06.2017;22:00:00;0;66.5;0
09.06.2017;05:25:00;0;0;8
09.06.2017;05:40:00;0;0;30
09.06.2017;05:50:00;133;0;31
09.06.2017;06:00:00;157;0;31
09.06.2017;06:10:00;200;0;31
09.06.2017;06:20:00;267;0.1;32
09.06.2017;06:30:00;301;0.1;32
09.06.2017;06:40:00;324;0.2;32
09.06.2017;06:50:00;354;0.2;32
09.06.2017;07:00:00;417;0.3;33
09.06.2017;07:10:00;496;0.4;33
09.06.2017;07:20:00;587;0.5;33
09.06.2017;07:30:00;819;0.6;33
09.06.2017;07:40:00;1073;0.8;33
09.06.2017;07:50:00;1469;1.0;33
09.06.2017;08:00:00;2341;1.3;34
09.06.2017;08:10:00;2269;1.7;35
09.06.2017;08:20:00;2716;2.1;35
09.06.2017;08:30:00;3078;2.7;37
09.06.2017;08:40:00;2697;3.1;38
09.06.2017;08:50:00;2335;3.5;38
09.06.2017;09:00:00;2122;3.9;38
09.06.2017;09:10:00;2461;4.2;38
09.06.2017;09:20:00;4239;4.8;39
09.06.2017;09:30:00;4345;5.5;41
09.06.2017;09:40:00;2682;6.0;41
09.06.2017;09:50:00;2859;6.5;41
09.06.2017;10:00:00;2979;7.0;41
09.06.2017;10:10:00;3052;7.5;41
09.06.2017;10:20:00;2713;7.9;41
09.06.2017;10:30:00;2347;8.3;41
09.06.2017;10:40:00;2295;8.7;41
09.06.2017;10:50:00;2407;9.1;41
09.06.2017;11:00:00;2574;9.5;41
09.06.2017;11:10:00;2801;10.0;41
09.06.2017;11:20:00;3138;10.5;41
09.06.2017;11:30:00;3204;11.0;42
09.06.2017;11:40:00;3099;11.5;42
09.06.2017;11:50:00;2868;12.0;42
09.06.2017;12:00:00;3411;12.5;42
09.06.2017;12:10:00;4545;13.2;44
09.06.2017;12:20:00;4758;14.0;46
09.06.2017;12:30:00;3793;14.7;46
09.06.2017;12:40:00;4315;15.4;46
09.06.2017;12:50:00;5172;16.2;47
09.06.2017;13:00:00;5757;17.2;44
09.06.2017;13:10:00;5493;18.0;45
09.06.2017;13:20:00;6392;19.0;47
09.06.2017;13:30:00;5617;19.9;45
09.06.2017;13:40:00;3817;20.6;46
09.06.2017;13:50:00;3223;21.1;46
09.06.2017;14:00:00;3296;21.7;46
09.06.2017;14:10:00;3105;22.2;45
09.06.2017;14:20:00;2667;22.6;45
09.06.2017;14:30:00;2782;23.1;44
09.06.2017;14:40:00;3332;23.6;44
09.06.2017;14:50:00;3998;24.2;45
09.06.2017;15:00:00;4769;25.0;47
09.06.2017;15:10:00;4406;25.8;48
09.06.2017;15:20:00;4467;26.5;48
09.06.2017;15:30:00;6351;27.6;44
09.06.2017;15:40:00;4575;28.8;43
09.06.2017;15:50:00;3278;29.4;44
09.06.2017;16:00:00;2993;29.9;44
09.06.2017;16:10:00;1683;30.2;43
09.06.2017;16:20:00;1321;30.5;42
09.06.2017;16:30:00;1004;30.7;41
09.06.2017;16:40:00;967;30.8;40
09.06.2017;16:50:00;1091;31.0;40
09.06.2017;17:00:00;1140;31.2;39
09.06.2017;17:10:00;1957;31.5;39
09.06.2017;17:20:00;3616;32.0;40
09.06.2017;17:30:00;3513;32.6;42
09.06.2017;17:40:00;2891;33.2;43
09.06.2017;17:50:00;4992;33.9;44
09.06.2017;18:00:00;4195;34.6;46
09.06.2017;18:10:00;3918;35.2;46
09.06.2017;18:20:00;3626;35.8;46
09.06.2017;18:30:00;3335;36.4;46
09.06.2017;18:40:00;3041;36.9;46
09.06.2017;18:50:00;2781;37.4;45
09.06.2017;19:00:00;2466;37.8;44
09.06.2017;19:10:00;2118;38.2;43
09.06.2017;19:20:00;1632;38.5;42
09.06.2017;19:30:00;974;38.6;41
09.06.2017;19:40:00;642;38.7;40
09.06.2017;19:50:00;786;38.9;39
09.06.2017;20:00:00;639;39.0;39
09.06.2017;20:10:00;598;39.1;39
09.06.2017;20:20:00;459;39.1;38
09.06.2017;20:30:00;317;39.2;38
09.06.2017;20:40:00;218;39.2;38
09.06.2017;20:50:00;141;39.3;38
09.06.2017;21:00:00;109;39.3;37
09.06.2017;21:10:00;110;39.3;37
09.06.2017;21:20:00;0;39.3;0
09.06.2017;21:30:00;0;39.3;0
09.06.2017;21:40:00;0;39.3;0
09.06.2017;22:00:00;0;39.3;0
10.06.2017;05:35:00;0;0;6
10.06.2017;05:50:00;256;0;30
10.06.2017;06:00:00;406;0.1;31
10.06.2017;06:10:00;524;0.1;31
10.06.2017;06:20:00;788;0.3;31
10.06.2017;06:30:00;832;0.4;32
10.06.2017;06:40:00;981;0.5;32
10.06.2017;06:50:00;1102;0.7;32
10.06.2017;07:00:00;1031;0.9;33
10.06.2017;07:10:00;1244;1.1;33
10.06.2017;07:20:00;1227;1.3;33
10.06.2017;07:30:00;1313;1.5;33
10.06.2017;07:40:00;1715;1.8;34
10.06.2017;07:50:00;2210;2.1;34
10.06.2017;08:00:00;1842;2.5;35
10.06.2017;08:10:00;2599;2.9;35
10.06.2017;08:20:00;3010;3.4;37
10.06.2017;08:30:00;2350;3.8;37
10.06.2017;08:40:00;2313;4.2;37
10.06.2017;08:50:00;2220;4.5;38
10.06.2017;09:00:00;2336;4.9;38
10.06.2017;09:10:00;2514;5.3;38
10.06.2017;09:20:00;2587;5.7;39
10.06.2017;09:30:00;2699;6.2;39
10.06.2017;09:40:00;3198;6.7;39
10.06.2017;09:50:00;3283;7.2;41
10.06.2017;10:00:00;3036;7.7;41
10.06.2017;10:10:00;5392;8.5;42
10.06.2017;10:20:00;5695;9.4;45
10.06.2017;10:30:00;4244;10.1;46
10.06.2017;10:40:00;4141;10.8;46
10.06.2017;10:50:00;4489;11.5;47
10.06.2017;11:00:00;4566;12.3;48
10.06.2017;11:10:00;5282;13.2;46
10.06.2017;11:20:00;5628;14.1;46
10.06.2017;11:30:00;6034;15.1;47
10.06.2017;11:40:00;6663;16.2;47
10.06.2017;11:50:00;6964;17.3;44
10.06.2017;12:00:00;7700;18.5;46
10.06.2017;12:10:00;2588;19.0;42
10.06.2017;12:20:00;8338;20.2;47
10.06.2017;12:30:00;7888;21.4;46
10.06.2017;12:40:00;7022;22.6;45
10.06.2017;12:50:00;7183;23.8;44
10.06.2017;13:00:00;7010;24.9;47
10.06.2017;13:10:00;4179;25.8;45
10.06.2017;13:20:00;2373;26.3;45
10.06.2017;13:30:00;5034;26.9;45
10.06.2017;13:40:00;4753;28.1;43
10.06.2017;13:50:00;8107;29.4;44
10.06.2017;14:00:00;7190;30.5;47
10.06.2017;14:10:00;3138;31.1;43
10.06.2017;14:20:00;8542;32.6;44
10.06.2017;14:30:00;8044;33.9;44
10.06.2017;14:40:00;8258;35.3;45
10.06.2017;14:50:00;8175;36.6;47
10.06.2017;15:00:00;7936;37.9;47
10.06.2017;15:10:00;7925;39.3;45
10.06.2017;15:20:00;7779;40.5;44
10.06.2017;15:30:00;7848;41.8;45
10.06.2017;15:40:00;7456;43.1;47
10.06.2017;15:50:00;6909;44.2;46
10.06.2017;16:00:00;6453;45.0;47
10.06.2017;16:10:00;6914;46.1;45
10.06.2017;16:20:00;6930;47.3;44
10.06.2017;16:30:00;5764;48.3;47
10.06.2017;16:40:00;6545;49.1;45
10.06.2017;16:50:00;6427;50.0;46
10.06.2017;17:00:00;4530;50.6;43
10.06.2017;17:10:00;5764;51.6;48
10.06.2017;17:20:00;5230;52.5;44
10.06.2017;17:30:00;5125;53.4;48
10.06.2017;17:40:00;4799;54.2;44
10.06.2017;17:50:00;4131;54.9;46
10.06.2017;18:00:00;4199;55.6;47
10.06.2017;18:10:00;3894;56.2;48
10.06.2017;18:20:00;3689;56.9;48
10.06.2017;18:30:00;3343;57.4;48
10.06.2017;18:40:00;2741;57.9;47
10.06.2017;18:50:00;2813;58.4;47
10.06.2017;19:00:00;2455;58.8;46
10.06.2017;19:10:00;2123;59.2;45
10.06.2017;19:20:00;1766;59.5;44
10.06.2017;19:30:00;1456;59.8;43
10.06.2017;19:40:00;1186;60.0;42
10.06.2017;19:50:00;957;60.1;41
10.06.2017;20:00:00;720;60.3;40
10.06.2017;20:10:00;522;60.4;40
10.06.2017;20:20:00;376;60.4;39
10.06.2017;20:30:00;269;60.5;39
10.06.2017;20:40:00;243;60.5;39
10.06.2017;20:50:00;206;60.6;38
10.06.2017;21:00:00;171;60.6;38
10.06.2017;21:10:00;135;60.6;38
10.06.2017;21:20:00;108;60.6;38
10.06.2017;21:30:00;0;60.6;0
10.06.2017;21:40:00;0;60.6;0
10.06.2017;22:00:00;0;60.6;0
11.06.2017;05:35:00;0;0;19
11.06.2017;05:45:00;143;0;30
11.06.2017;05:55:00;169;0;31
11.06.2017;06:05:00;207;0;31
11.06.2017;06:15:00;239;0.1;31
11.06.2017;06:25:00;267;0.1;32
11.06.2017;06:35:00;293;0.2;32
11.06.2017;06:45:00;314;0.2;32
11.06.2017;06:55:00;348;0.3;32
11.06.2017;07:05:00;411;0.3;33
11.06.2017;07:15:00;492;0.4;33
11.06.2017;07:25:00;595;0.5;33
11.06.2017;07:35:00;713;0.6;33
11.06.2017;07:45:00;846;0.7;33
11.06.2017;07:55:00;988;0.9;33
11.06.2017;08:05:00;1142;1.1;34
11.06.2017;08:15:00;1749;1.3;34
11.06.2017;08:25:00;2517;1.7;34
11.06.2017;08:35:00;2889;2.2;36
11.06.2017;08:45:00;3247;2.7;37
11.06.2017;08:55:00;3557;3.3;38
11.06.2017;09:05:00;3866;3.9;40
11.06.2017;09:15:00;4147;4.6;41
11.06.2017;09:25:00;4421;5.3;42
11.06.2017;09:35:00;4671;6.1;44
11.06.2017;09:45:00;4917;6.9;45
11.06.2017;09:55:00;5165;7.7;46
11.06.2017;10:05:00;5364;8.6;48
11.06.2017;10:15:00;5675;9.5;45
11.06.2017;10:25:00;5924;10.5;46
11.06.2017;10:35:00;6144;11.5;46
11.06.2017;10:45:00;6235;12.5;46
11.06.2017;10:55:00;6403;13.6;44
11.06.2017;11:05:00;6660;14.6;48
11.06.2017;11:15:00;6790;15.8;45
11.06.2017;11:25:00;6901;16.9;45
11.06.2017;11:35:00;7052;18.0;47
11.06.2017;11:45:00;7171;19.2;45
11.06.2017;11:55:00;7278;20.4;45
11.06.2017;12:05:00;7380;21.6;47
11.06.2017;12:15:00;7453;22.9;47
11.06.2017;12:25:00;7545;24.1;45
11.06.2017;12:35:00;7644;25.4;44
11.06.2017;12:45:00;7650;26.6;46
11.06.2017;12:55:00;7695;27.9;47
11.06.2017;13:05:00;7770;29.2;46
11.06.2017;13:15:00;7798;30.4;44
11.06.2017;13:25:00;7816;31.7;44
11.06.2017;13:35:00;7861;33.0;47
11.06.2017;13:45:00;7883;34.3;47
11.06.2017;13:55:00;7707;35.6;46
11.06.2017;14:05:00;7183;36.7;44
11.06.2017;14:15:00;7557;38.0;45
11.06.2017;14:25:00;7709;39.3;47
11.06.2017;14:35:00;7623;40.5;47
11.06.2017;14:45:00;7593;41.8;45
11.06.2017;14:55:00;7366;43.0;44
11.06.2017;15:05:00;7407;44.2;45
11.06.2017;15:15:00;7341;45.4;47
11.06.2017;15:25:00;7251;46.6;46
11.06.2017;15:35:00;7102;47.8;44
11.06.2017;15:45:00;6963;49.0;46
11.06.2017;15:55:00;6835;50.1;47
11.06.2017;16:05:00;6687;51.2;45
11.06.2017;16:15:00;6530;52.3;45
11.06.2017;16:25:00;6332;53.4;47
11.06.2017;16:35:00;6074;54.4;45
11.06.2017;16:45:00;5953;55.4;46
11.06.2017;16:55:00;5750;56.3;46
11.06.2017;17:05:00;5446;57.2;45
11.06.2017;17:15:00;5156;58.1;46
11.06.2017;17:25:00;4900;58.9;47
11.06.2017;17:35:00;4351;59.7;45
11.06.2017;17:45:00;4442;60.4;47
11.06.2017;17:55:00;4137;61.1;48
11.06.2017;18:05:00;3936;61.8;49
11.06.2017;18:15:00;3651;62.4;49
11.06.2017;18:25:00;3369;62.9;48
11.06.2017;18:35:00;3077;63.5;48
11.06.2017;18:45:00;2846;63.9;47
11.06.2017;18:55:00;2555;64.4;46
11.06.2017;19:05:00;2125;64.8;45
11.06.2017;19:15:00;1673;65.0;44
11.06.2017;19:25:00;1244;65.2;43
11.06.2017;19:35:00;538;65.3;41
11.06.2017;19:45:00;519;65.4;41
11.06.2017;19:55:00;620;65.5;40
11.06.2017;20:05:00;946;65.7;40
11.06.2017;20:15:00;696;65.8;39
11.06.2017;20:25:00;531;65.9;39
11.06.2017;20:35:00;465;66.0;39
11.06.2017;20:45:00;297;66.0;39
11.06.2017;20:55:00;389;66.1;38
11.06.2017;21:05:00;268;66.1;38
11.06.2017;21:15:00;128;66.2;38
11.06.2017;21:25:00;8;66.2;31
11.06.2017;22:00:00;0;66.2;0
12.06.2017;05:35:00;0;0;14
12.06.2017;05:50:00;157;0;30
12.06.2017;06:00:00;238;0;31
12.06.2017;06:10:00;323;0.1;32
12.06.2017;06:20:00;295;0.1;32
12.06.2017;06:30:00;324;0.2;32
12.06.2017;06:40:00;340;0.2;33
12.06.2017;06:50:00;523;0.3;33
12.06.2017;07:00:00;749;0.4;33
12.06.2017;07:10:00;913;0.6;33
12.06.2017;07:20:00;780;0.7;33
12.06.2017;07:30:00;753;0.8;34
12.06.2017;07:40:00;772;1.0;34
12.06.2017;07:50:00;808;1.1;34
12.06.2017;08:00:00;701;1.2;34
12.06.2017;08:10:00;510;1.3;34
12.06.2017;08:20:00;472;1.4;34
12.06.2017;08:30:00;357;1.4;34
12.06.2017;08:40:00;362;1.5;35
12.06.2017;08:50:00;254;1.6;35
12.06.2017;09:00:00;469;1.6;35
12.06.2017;09:10:00;648;1.7;35
12.06.2017;09:20:00;580;1.8;35
12.06.2017;09:30:00;784;1.9;35
12.06.2017;09:40:00;1125;2.1;35
12.06.2017;09:50:00;927;2.3;35
12.06.2017;10:00:00;1049;2.5;35
12.06.2017;10:10:00;1409;2.7;35
12.06.2017;10:20:00;2261;3.0;35
12.06.2017;10:30:00;2199;3.4;36
12.06.2017;10:40:00;3640;3.9;37
12.06.2017;10:50:00;2587;4.3;38
12.06.2017;11:00:00;3872;4.9;40
12.06.2017;11:10:00;4189;5.6;42
12.06.2017;11:20:00;3352;6.2;42
12.06.2017;11:30:00;3718;6.8;42
12.06.2017;11:40:00;5108;7.5;44
12.06.2017;11:50:00;3612;8.3;45
12.06.2017;12:00:00;4494;9.1;46
12.06.2017;12:10:00;8380;10.1;47
12.06.2017;12:20:00;8403;11.4;47
12.06.2017;12:30:00;7223;12.6;45
12.06.2017;12:40:00;7187;13.7;44
12.06.2017;12:50:00;6724;14.8;47
12.06.2017;13:00:00;6449;15.8;46
12.06.2017;13:10:00;7492;17.1;44
12.06.2017;13:20:00;2482;17.8;47
12.06.2017;13:30:00;2553;18.2;45
12.06.2017;13:40:00;2427;18.6;44
12.06.2017;13:50:00;3064;19.1;45
12.06.2017;14:00:00;2312;19.5;45
12.06.2017;14:10:00;4609;20.4;47
12.06.2017;14:20:00;5590;21.3;45
12.06.2017;14:30:00;3856;22.0;47
12.06.2017;14:40:00;5755;22.8;47
12.06.2017;14:50:00;4496;23.7;46
12.06.2017;15:00:00;3418;24.4;43
12.06.2017;15:10:00;4712;25.2;46
12.06.2017;15:20:00;6397;26.1;47
12.06.2017;15:30:00;6683;27.2;45
12.06.2017;15:40:00;4210;27.9;46
12.06.2017;15:50:00;6068;28.9;44
12.06.2017;16:00:00;3812;29.9;47
12.06.2017;16:10:00;6206;30.9;45
12.06.2017;16:20:00;6797;32.0;47
12.06.2017;16:30:00;6829;33.0;45
12.06.2017;16:40:00;6492;34.0;46
12.06.2017;16:50:00;5585;34.9;45
12.06.2017;17:00:00;6034;35.8;46
12.06.2017;17:10:00;5744;36.8;46
12.06.2017;17:20:00;4528;37.6;46
12.06.2017;17:30:00;2261;38.0;43
12.06.2017;17:40:00;5801;38.7;45
12.06.2017;17:50:00;4152;39.4;47
12.06.2017;18:00:00;4425;40.0;47
12.06.2017;18:10:00;3859;40.7;48
12.06.2017;18:20:00;3147;41.2;47
12.06.2017;18:30:00;3266;41.6;47
12.06.2017;18:40:00;2048;42.0;45
12.06.2017;18:50:00;1384;42.3;44
12.06.2017;19:00:00;1048;42.5;43
12.06.2017;19:10:00;1234;42.7;42
12.06.2017;19:20:00;1060;42.9;41
12.06.2017;19:30:00;719;43.0;40
12.06.2017;19:40:00;991;43.2;40
12.06.2017;19:50:00;740;43.3;40
12.06.2017;20:00:00;752;43.5;39
12.06.2017;20:10:00;485;43.5;39
12.06.2017;20:20:00;478;43.6;39
12.06.2017;20:30:00;507;43.7;39
12.06.2017;20:40:00;557;43.8;38
12.06.2017;20:50:00;464;43.9;38
12.06.2017;21:00:00;324;44.0;38
12.06.2017;21:10:00;185;44.0;38
12.06.2017;21:20:00;147;44.0;38
12.06.2017;22:00:00;0;44.0;0
13.06.2017;05:35:00;0;0;2
13.06.2017;05:50:00;157;0;30
13.06.2017;06:00:00;255;0;31
13.06.2017;06:10:00;308;0.1;32
13.06.2017;06:20:00;327;0.1;32
13.06.2017;06:30:00;371;0.2;32
13.06.2017;06:40:00;522;0.3;33
13.06.2017;06:50:00;689;0.4;33
13.06.2017;07:00:00;866;0.5;33
13.06.2017;07:10:00;594;0.6;33
13.06.2017;07:20:00;707;0.7;33
13.06.2017;07:30:00;1224;0.9;34
13.06.2017;07:40:00;1267;1.1;34
13.06.2017;07:50:00;1233;1.3;34
13.06.2017;08:00:00;1578;1.6;34
13.06.2017;08:10:00;1707;1.9;35
13.06.2017;08:20:00;2550;2.3;35
13.06.2017;08:30:00;1907;2.6;36
13.06.2017;08:40:00;1855;2.9;36
13.06.2017;08:50:00;2854;3.3;37
13.06.2017;09:00:00;3058;3.8;38
13.06.2017;09:10:00;2155;4.1;38
13.06.2017;09:20:00;3119;4.6;39
13.06.2017;09:30:00;3764;5.3;41
13.06.2017;09:40:00;4699;6.0;42
13.06.2017;09:50:00;4906;6.8;44
13.06.2017;10:00:00;4501;7.6;46
13.06.2017;10:10:00;5205;8.4;47
13.06.2017;10:20:00;5764;9.3;48
13.06.2017;10:30:00;5948;10.3;45
13.06.2017;10:40:00;6079;11.3;48
13.06.2017;10:50:00;6313;12.3;45
13.06.2017;11:00:00;6503;13.4;45
13.06.2017;11:10:00;6639;14.5;47
13.06.2017;11:20:00;6761;15.6;44
13.06.2017;11:30:00;6928;16.7;46
13.06.2017;11:40:00;7027;17.9;47
13.06.2017;11:50:00;7160;19.1;44
13.06.2017;12:00:00;7197;20.3;45
13.06.2017;12:10:00;7286;21.5;47
13.06.2017;12:20:00;7413;22.7;46
13.06.2017;12:30:00;7537;23.9;44
13.06.2017;12:40:00;7589;25.2;45
13.06.2017;12:50:00;7663;26.4;47
13.06.2017;13:00:00;7712;27.7;47
13.06.2017;13:10:00;7726;29.0;45
13.06.2017;13:20:00;7743;30.3;44
13.06.2017;13:30:00;7801;31.5;45
13.06.2017;13:40:00;7845;32.8;47
13.06.2017;13:50:00;7885;34.1;47
13.06.2017;14:00:00;7977;35.4;45
13.06.2017;14:10:00;7799;36.7;44
13.06.2017;14:20:00;7872;38.0;46
13.06.2017;14:30:00;7792;39.3;47
13.06.2017;14:40:00;7784;40.6;46
13.06.2017;14:50:00;7219;41.8;44
13.06.2017;15:00:00;6196;43.0;45
13.06.2017;15:10:00;7745;44.2;47
13.06.2017;15:20:00;7683;45.4;47
13.06.2017;15:30:00;7835;46.5;46
13.06.2017;15:40:00;3492;47.4;43
13.06.2017;15:50:00;7417;48.6;46
13.06.2017;16:00:00;6924;49.8;47
13.06.2017;16:10:00;6758;50.9;45
13.06.2017;16:20:00;6447;52.0;45
13.06.2017;16:30:00;6320;53.0;48
13.06.2017;16:40:00;6072;54.0;45
13.06.2017;16:50:00;5844;55.0;46
13.06.2017;17:00:00;3648;55.7;45
13.06.2017;17:10:00;4574;56.5;48
13.06.2017;17:20:00;5498;57.4;45
13.06.2017;17:30:00;4960;58.2;46
13.06.2017;17:40:00;4640;59.0;48
13.06.2017;17:50:00;4321;59.7;44
13.06.2017;18:00:00;4082;60.4;46
13.06.2017;18:10:00;3837;61.1;47
13.06.2017;18:20:00;3603;61.7;48
13.06.2017;18:30:00;3314;62.2;48
13.06.2017;18:40:00;3044;62.7;48
13.06.2017;18:50:00;2771;63.2;47
13.06.2017;19:00:00;2478;63.6;46
13.06.2017;19:10:00;2169;64.0;45
13.06.2017;19:20:00;1815;64.3;44
13.06.2017;19:30:00;1515;64.6;43
13.06.2017;19:40:00;1235;64.8;43
13.06.2017;19:50:00;1005;65.0;42
13.06.2017;20:00:00;696;65.1;41
13.06.2017;20:10:00;411;65.2;40
13.06.2017;20:20:00;280;65.2;40
13.06.2017;20:30:00;313;65.3;40
13.06.2017;20:40:00;317;65.3;39
13.06.2017;20:50:00;297;65.4;39
13.06.2017;21:00:00;241;65.4;39
13.06.2017;21:10:00;163;65.4;39
13.06.2017;21:20:00;113;65.5;38
13.06.2017;22:00:00;0;65.5;0
14.06.2017;05:30:00;0;0;14
14.06.2017;05:45:00;140;0;31
14.06.2017;05:55:00;196;0;31
14.06.2017;06:05:00;379;0.1;32
14.06.2017;06:15:00;513;0.1;32
14.06.2017;06:25:00;561;0.2;33
14.06.2017;06:35:00;565;0.3;33
14.06.2017;06:45:00;657;0.4;33
14.06.2017;06:55:00;751;0.6;33
14.06.2017;07:05:00;823;0.7;34
14.06.2017;07:15:00;945;0.8;34
14.06.2017;07:25:00;983;1.0;34
14.06.2017;07:35:00;1140;1.2;34
14.06.2017;07:45:00;1313;1.4;34
14.06.2017;07:55:00;1418;1.6;35
14.06.2017;08:05:00;2304;1.9;35
14.06.2017;08:15:00;2429;2.3;36
14.06.2017;08:25:00;2123;2.7;36
14.06.2017;08:35:00;1814;3.0;37
14.06.2017;08:45:00;1761;3.3;37
14.06.2017;08:55:00;1744;3.6;37
14.06.2017;09:05:00;1658;3.9;37
14.06.2017;09:15:00;1572;4.1;37
14.06.2017;09:25:00;1615;4.4;37
14.06.2017;09:35:00;1910;4.7;37
14.06.2017;09:45:00;2130;5.1;38
14.06.2017;09:55:00;2583;5.4;38
14.06.2017;10:05:00;2480;5.9;39
14.06.2017;10:15:00;2347;6.3;39
14.06.2017;10:25:00;2779;6.7;39
14.06.2017;10:35:00;2289;7.1;40
14.06.2017;10:45:00;3415;7.6;40
14.06.2017;10:55:00;3693;8.3;42
14.06.2017;11:05:00;3322;8.8;43
14.06.2017;11:15:00;3168;9.3;43
14.06.2017;11:25:00;3670;9.9;43
14.06.2017;11:35:00;4122;10.6;44
14.06.2017;11:45:00;4231;11.3;45
14.06.2017;11:55:00;4532;12.0;46
14.06.2017;12:05:00;5124;12.8;47
14.06.2017;12:15:00;7392;13.9;45
14.06.2017;12:25:00;7281;15.0;47
14.06.2017;12:35:00;5679;15.9;45
14.06.2017;12:45:00;4011;16.7;47
14.06.2017;12:55:00;3770;17.3;47
14.06.2017;13:05:00;4269;18.0;48
14.06.2017;13:15:00;3792;18.6;48
14.06.2017;13:25:00;3920;19.3;48
14.06.2017;13:35:00;3782;19.9;48
14.06.2017;13:45:00;3701;20.5;48
14.06.2017;13:55:00;2963;21.1;47
14.06.2017;14:05:00;2744;21.5;46
14.06.2017;14:15:00;2780;22.0;46
14.06.2017;14:25:00;3428;22.5;46
14.06.2017;14:35:00;4197;23.2;47
14.06.2017;14:45:00;3878;23.8;47
14.06.2017;14:55:00;4772;24.6;48
14.06.2017;15:05:00;6767;25.6;45
14.06.2017;15:15:00;5857;26.6;48
14.06.2017;15:25:00;3153;27.2;43
14.06.2017;15:35:00;4131;27.8;45
14.06.2017;15:45:00;4411;28.6;47
14.06.2017;15:55:00;3994;29.2;48
14.06.2017;16:05:00;3854;29.8;47
14.06.2017;16:15:00;4994;30.6;47
14.06.2017;16:25:00;6833;31.7;47
14.06.2017;16:35:00;4774;32.6;44
14.06.2017;16:45:00;6366;33.5;47
14.06.2017;16:55:00;5316;34.4;44
14.06.2017;17:05:00;5026;35.2;47
14.06.2017;17:15:00;5295;36.1;44
14.06.2017;17:25:00;4893;36.9;46
14.06.2017;17:35:00;4680;37.7;48
14.06.2017;17:45:00;4480;38.5;44
14.06.2017;17:55:00;4271;39.2;45
14.06.2017;18:05:00;3971;39.8;47
14.06.2017;18:15:00;3700;40.5;47
14.06.2017;18:25:00;3415;41.0;47
14.06.2017;18:35:00;3140;41.6;47
14.06.2017;18:45:00;2821;42.0;47
14.06.2017;18:55:00;2512;42.5;46
14.06.2017;19:05:00;2213;42.8;45
14.06.2017;19:15:00;1957;43.2;44
14.06.2017;19:25:00;1556;43.4;43
14.06.2017;19:35:00;954;43.6;42
14.06.2017;19:45:00;507;43.7;41
14.06.2017;19:55:00;601;43.8;40
14.06.2017;20:05:00;683;43.9;40
14.06.2017;20:15:00;565;44.0;40
14.06.2017;20:25:00;523;44.1;39
14.06.2017;20:35:00;444;44.2;39
14.06.2017;20:45:00;341;44.3;39
14.06.2017;20:55:00;311;44.3;39
14.06.2017;21:05:00;249;44.3;38
14.06.2017;21:15:00;179;44.4;38
14.06.2017;21:25:00;141;44.4;38
14.06.2017;21:35:00;110;44.4;38
14.06.2017;22:00:00;0;44.4;0
15.06.2017;05:20:00;27;0;19
15.06.2017;05:35:00;163;0;31
15.06.2017;05:45:00;182;0;31
15.06.2017;05:55:00;241;0.1;32
15.06.2017;06:05:00;321;0.1;32
15.06.2017;06:15:00;426;0.2;33
15.06.2017;06:25:00;549;0.3;33
15.06.2017;06:35:00;680;0.4;33
15.06.2017;06:45:00;802;0.5;33
15.06.2017;06:55:00;922;0.6;34
15.06.2017;07:05:00;1002;0.8;34
15.06.2017;07:15:00;1059;1.0;34
15.06.2017;07:25:00;1195;1.2;34
15.06.2017;07:35:00;1309;1.4;34
15.06.2017;07:45:00;1401;1.6;35
15.06.2017;07:55:00;1723;1.9;35
15.06.2017;08:05:00;1841;2.2;35
15.06.2017;08:15:00;2185;2.5;36
15.06.2017;08:25:00;2136;2.9;37
15.06.2017;08:35:00;2587;3.3;37
15.06.2017;08:45:00;2163;3.6;37
15.06.2017;08:55:00;3130;4.0;38
15.06.2017;09:05:00;3704;4.6;40
15.06.2017;09:15:00;3969;5.3;41
15.06.2017;09:25:00;4213;6.0;43
15.06.2017;09:35:00;4465;6.7;44
15.06.2017;09:45:00;4708;7.5;45
15.06.2017;09:55:00;4996;8.3;47
15.06.2017;10:05:00;5225;9.1;48
15.06.2017;10:15:00;5536;10.0;44
15.06.2017;10:25:00;5788;11.0;47
15.06.2017;10:35:00;6067;12.0;45
15.06.2017;10:45:00;6294;13.0;47
15.06.2017;10:55:00;6352;14.0;44
15.06.2017;11:05:00;6582;15.1;47
15.06.2017;11:15:00;6775;16.2;46
15.06.2017;11:25:00;6839;17.3;45
15.06.2017;11:35:00;7110;18.4;47
15.06.2017;11:45:00;7003;19.6;45
15.06.2017;11:55:00;6796;20.7;44
15.06.2017;12:05:00;6950;21.9;48
15.06.2017;12:15:00;7463;23.1;46
15.06.2017;12:25:00;7530;24.4;44
15.06.2017;12:35:00;7445;25.6;45
15.06.2017;12:45:00;7527;26.8;47
15.06.2017;12:55:00;7740;28.1;46
15.06.2017;13:05:00;7710;29.4;44
15.06.2017;13:15:00;7754;30.7;44
15.06.2017;13:25:00;7760;31.9;47
15.06.2017;13:35:00;7791;33.2;47
15.06.2017;13:45:00;7583;34.4;45
15.06.2017;13:55:00;8082;35.8;44
15.06.2017;14:05:00;8127;37.0;47
15.06.2017;14:15:00;7951;38.3;47
15.06.2017;14:25:00;7773;39.6;45
15.06.2017;14:35:00;5703;40.8;44
15.06.2017;14:45:00;8012;41.8;47
15.06.2017;14:55:00;7627;43.1;46
15.06.2017;15:05:00;7491;44.4;44
15.06.2017;15:15:00;7553;45.6;45
15.06.2017;15:25:00;7529;46.8;47
15.06.2017;15:35:00;7190;48.0;46
15.06.2017;15:45:00;7164;49.2;44
15.06.2017;15:55:00;7093;50.4;46
15.06.2017;16:05:00;6963;51.6;47
15.06.2017;16:15:00;6899;52.7;45
15.06.2017;16:25:00;5176;53.6;44
15.06.2017;16:35:00;6295;54.7;48
15.06.2017;16:45:00;6126;55.7;45
15.06.2017;16:55:00;5873;56.7;46
15.06.2017;17:05:00;5553;57.6;46
15.06.2017;17:15:00;3386;58.3;48
15.06.2017;17:25:00;5227;59.1;44
15.06.2017;17:35:00;3898;59.8;46
15.06.2017;17:45:00;807;60.0;44
15.06.2017;17:55:00;764;60.1;43
15.06.2017;18:05:00;517;60.2;42
15.06.2017;18:15:00;311;60.3;42
15.06.2017;18:25:00;222;60.3;41
15.06.2017;18:35:00;379;60.4;41
15.06.2017;18:45:00;860;60.5;40
15.06.2017;18:55:00;1466;60.7;40
15.06.2017;19:05:00;1549;61.0;40
15.06.2017;19:15:00;1282;61.2;40
15.06.2017;19:25:00;1423;61.4;40
15.06.2017;19:35:00;669;61.6;39
15.06.2017;19:45:00;501;61.7;39
15.06.2017;19:55:00;524;61.7;39
15.06.2017;20:05:00;548;61.8;39
15.06.2017;20:15:00;510;61.9;39
15.06.2017;20:25:00;424;62.0;38
15.06.2017;20:35:00;254;62.0;38
15.06.2017;20:45:00;213;62.1;38
15.06.2017;20:55:00;137;62.1;38
15.06.2017;22:00:00;0;62.1;0
16.06.2017;05:40:00;0;0;12
16.06.2017;05:55:00;175;0;31
16.06.2017;06:05:00;232;0;32
16.06.2017;06:15:00;336;0.1;32
16.06.2017;06:25:00;409;0.1;33
16.06.2017;06:35:00;393;0.2;33
16.06.2017;06:45:00;446;0.3;33
16.06.2017;06:55:00;558;0.4;33
16.06.2017;07:05:00;750;0.5;34
16.06.2017;07:15:00;810;0.6;34
16.06.2017;07:25:00;1021;0.8;34
16.06.2017;07:35:00;1128;0.9;34
16.06.2017;07:45:00;1305;1.2;35
16.06.2017;07:55:00;1497;1.4;35
16.06.2017;08:05:00;1290;1.6;35
16.06.2017;08:15:00;1465;1.9;35
16.06.2017;08:25:00;1676;2.1;35
16.06.2017;08:35:00;1912;2.4;36
16.06.2017;08:45:00;2053;2.8;36
16.06.2017;08:55:00;3116;3.2;37
16.06.2017;09:05:00;3100;3.8;40
16.06.2017;09:15:00;2547;4.2;40
16.06.2017;09:25:00;3235;4.7;40
16.06.2017;09:35:00;3757;5.4;42
16.06.2017;09:45:00;5241;6.2;44
16.06.2017;09:55:00;4349;7.0;46
16.06.2017;10:05:00;3649;7.5;45
16.06.2017;10:15:00;4533;8.1;44
16.06.2017;10:25:00;6502;9.0;48
16.06.2017;10:35:00;5049;9.9;43
16.06.2017;10:45:00;6614;11.0;47
16.06.2017;10:55:00;7297;12.0;45
16.06.2017;11:05:00;4149;12.8;43
16.06.2017;11:15:00;7828;14.1;45
16.06.2017;11:25:00;8202;15.4;47
16.06.2017;11:35:00;7722;16.7;46
16.06.2017;11:45:00;6310;17.8;45
16.06.2017;11:55:00;6644;18.8;48
16.06.2017;12:05:00;8338;20.2;46
16.06.2017;12:15:00;8164;21.3;45
16.06.2017;12:25:00;7053;22.6;47
16.06.2017;12:35:00;8271;23.7;47
16.06.2017;12:45:00;8504;25.1;45
16.06.2017;12:55:00;8432;26.5;44
16.06.2017;13:05:00;8383;27.9;45
16.06.2017;13:15:00;8356;29.3;47
16.06.2017;13:25:00;8281;30.7;47
16.06.2017;13:35:00;8350;32.0;45
16.06.2017;13:45:00;7905;33.4;44
16.06.2017;13:55:00;8483;34.7;46
16.06.2017;14:05:00;8090;36.1;47
16.06.2017;14:15:00;7408;37.4;45
16.06.2017;14:25:00;8146;38.7;45
16.06.2017;14:35:00;8968;40.2;46
16.06.2017;14:45:00;4008;41.2;44
16.06.2017;14:55:00;7064;42.1;47
16.06.2017;15:05:00;6493;43.2;44
16.06.2017;15:15:00;6517;44.3;44
16.06.2017;15:25:00;6723;45.5;47
16.06.2017;15:35:00;6707;46.6;46
16.06.2017;15:45:00;6823;47.7;44
16.06.2017;15:55:00;6728;48.9;45
16.06.2017;16:05:00;7291;50.1;47
16.06.2017;16:15:00;6834;51.2;45
16.06.2017;16:25:00;6886;52.4;44
16.06.2017;16:35:00;6726;53.5;47
16.06.2017;16:45:00;6108;54.5;45
16.06.2017;16:55:00;4435;55.2;47
16.06.2017;17:05:00;5875;56.3;44
16.06.2017;17:15:00;5217;57.1;47
16.06.2017;17:25:00;5026;58.0;45
16.06.2017;17:35:00;5151;58.7;46
16.06.2017;17:45:00;4735;59.5;48
16.06.2017;17:55:00;3849;60.2;44
16.06.2017;18:05:00;4235;60.8;45
16.06.2017;18:15:00;3283;61.4;46
16.06.2017;18:25:00;2832;61.9;47
16.06.2017;18:35:00;2700;62.4;46
16.06.2017;18:45:00;1926;62.7;45
16.06.2017;18:55:00;2363;63.2;45
16.06.2017;19:05:00;2669;63.6;45
16.06.2017;19:15:00;1499;63.9;44
16.06.2017;19:25:00;1283;64.1;43
16.06.2017;19:35:00;1308;64.3;42
