Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.06.2017;19:45:00;1193;64.5;42
16.06.2017;19:55:00;1055;64.7;41
16.06.2017;20:05:00;825;64.8;41
16.06.2017;20:15:00;664;64.9;40
16.06.2017;20:25:00;548;65.0;40
16.06.2017;20:35:00;464;65.1;40
16.06.2017;20:45:00;371;65.2;39
16.06.2017;20:55:00;263;65.2;39
16.06.2017;21:05:00;188;65.3;39
16.06.2017;21:15:00;119;65.3;39
16.06.2017;21:25:00;16;65.3;38
16.06.2017;21:35:00;0;65.3;38
16.06.2017;22:00:00;0;65.3;0
17.06.2017;05:35:00;0;0;13
17.06.2017;05:50:00;164;0;31
17.06.2017;06:00:00;205;0;32
17.06.2017;06:10:00;250;0.1;32
17.06.2017;06:20:00;307;0.1;33
17.06.2017;06:30:00;387;0.2;33
17.06.2017;06:40:00;491;0.2;33
17.06.2017;06:50:00;494;0.3;33
17.06.2017;07:00:00;623;0.4;34
17.06.2017;07:10:00;610;0.5;34
17.06.2017;07:20:00;709;0.6;34
17.06.2017;07:30:00;830;0.8;34
17.06.2017;07:40:00;985;0.9;34
17.06.2017;07:50:00;1182;1.1;34
17.06.2017;08:00:00;1453;1.3;35
17.06.2017;08:10:00;1891;1.6;35
17.06.2017;08:20:00;1975;1.9;35
17.06.2017;08:30:00;2012;2.3;36
17.06.2017;08:40:00;2210;2.6;36
17.06.2017;08:50:00;3749;3.2;38
17.06.2017;09:00:00;3596;3.8;39
17.06.2017;09:10:00;3866;4.4;41
17.06.2017;09:20:00;4248;5.1;42
17.06.2017;09:30:00;4505;5.8;44
17.06.2017;09:40:00;4912;6.4;44
17.06.2017;09:50:00;5348;7.3;46
17.06.2017;10:00:00;5562;8.2;48
17.06.2017;10:10:00;4065;9.0;43
17.06.2017;10:20:00;1648;9.4;42
17.06.2017;10:30:00;4015;9.9;43
17.06.2017;10:40:00;5651;10.8;47
17.06.2017;10:50:00;7653;11.9;44
17.06.2017;11:00:00;6832;13.1;47
17.06.2017;11:10:00;2444;13.6;42
17.06.2017;11:20:00;2001;14.0;42
17.06.2017;11:30:00;2423;14.4;42
17.06.2017;11:40:00;7986;15.6;47
17.06.2017;11:50:00;7622;16.9;47
17.06.2017;12:00:00;6971;18.1;45
17.06.2017;12:10:00;7732;19.3;44
17.06.2017;12:20:00;7766;20.6;47
17.06.2017;12:30:00;7740;21.9;47
17.06.2017;12:40:00;7922;23.2;45
17.06.2017;12:50:00;7843;24.5;44
17.06.2017;13:00:00;7892;25.8;45
17.06.2017;13:10:00;8027;27.1;47
17.06.2017;13:20:00;7768;28.4;46
17.06.2017;13:30:00;7854;29.7;45
17.06.2017;13:40:00;7858;31.0;44
17.06.2017;13:50:00;7983;32.3;46
17.06.2017;14:00:00;8041;33.7;47
17.06.2017;14:10:00;8027;35.0;46
17.06.2017;14:20:00;7988;36.3;44
17.06.2017;14:30:00;7812;37.6;45
17.06.2017;14:40:00;7853;38.9;47
17.06.2017;14:50:00;7668;40.2;47
17.06.2017;15:00:00;7946;41.5;45
17.06.2017;15:10:00;7429;42.7;44
17.06.2017;15:20:00;7492;43.9;47
17.06.2017;15:30:00;7307;45.1;46
17.06.2017;15:40:00;7301;46.3;44
17.06.2017;15:50:00;7139;47.5;45
17.06.2017;16:00:00;6982;48.7;47
17.06.2017;16:10:00;6766;49.8;45
17.06.2017;16:20:00;6697;50.9;44
17.06.2017;16:30:00;6430;52.0;48
17.06.2017;16:40:00;6260;53.0;45
17.06.2017;16:50:00;6011;54.0;44
17.06.2017;17:00:00;5332;54.9;47
17.06.2017;17:10:00;5660;55.9;44
17.06.2017;17:20:00;1875;56.5;46
17.06.2017;17:30:00;4971;57.3;47
17.06.2017;17:40:00;2870;57.9;43
17.06.2017;17:50:00;4043;58.4;44
17.06.2017;18:00:00;2911;58.9;45
17.06.2017;18:10:00;1451;59.3;45
17.06.2017;18:20:00;2477;59.7;45
17.06.2017;18:30:00;1817;60.0;44
17.06.2017;18:40:00;1164;60.2;43
17.06.2017;18:50:00;1197;60.4;42
17.06.2017;19:00:00;1037;60.6;42
17.06.2017;19:10:00;1126;60.8;41
17.06.2017;19:20:00;1007;60.9;41
17.06.2017;19:30:00;896;61.1;40
17.06.2017;19:40:00;627;61.2;40
17.06.2017;19:50:00;654;61.3;40
17.06.2017;20:00:00;507;61.4;40
17.06.2017;20:10:00;582;61.5;39
17.06.2017;20:20:00;545;61.6;39
17.06.2017;20:30:00;495;61.7;39
17.06.2017;20:40:00;395;61.7;39
17.06.2017;20:50:00;275;61.8;38
17.06.2017;21:00:00;220;61.8;38
17.06.2017;21:10:00;167;61.9;38
17.06.2017;21:20:00;125;61.9;38
17.06.2017;21:30:00;102;61.9;38
17.06.2017;21:40:00;0;61.9;0
17.06.2017;22:00:00;0;61.9;0
18.06.2017;05:35:00;0;0;16
18.06.2017;05:50:00;151;0;31
18.06.2017;06:00:00;198;0;32
18.06.2017;06:10:00;236;0;32
18.06.2017;06:20:00;269;0.1;33
18.06.2017;06:30:00;299;0.1;33
18.06.2017;06:40:00;326;0.2;33
18.06.2017;06:50:00;353;0.2;33
18.06.2017;07:00:00;409;0.3;34
18.06.2017;07:10:00;479;0.4;34
18.06.2017;07:20:00;570;0.5;34
18.06.2017;07:30:00;670;0.6;34
18.06.2017;07:40:00;785;0.7;34
18.06.2017;07:50:00;928;0.9;34
18.06.2017;08:00:00;1083;1.0;35
18.06.2017;08:10:00;1252;1.2;35
18.06.2017;08:20:00;2334;1.6;35
18.06.2017;08:30:00;2686;2.0;36
18.06.2017;08:40:00;3034;2.5;37
18.06.2017;08:50:00;3405;3.0;39
18.06.2017;09:00:00;3680;3.6;40
18.06.2017;09:10:00;4059;4.3;41
18.06.2017;09:20:00;4392;5.0;43
18.06.2017;09:30:00;4762;5.7;44
18.06.2017;09:40:00;4391;6.5;45
18.06.2017;09:50:00;4362;7.2;46
18.06.2017;10:00:00;4039;7.9;46
18.06.2017;10:10:00;6126;8.8;47
18.06.2017;10:20:00;6314;9.8;45
18.06.2017;10:30:00;6196;10.8;47
18.06.2017;10:40:00;6624;11.8;46
18.06.2017;10:50:00;6787;12.9;44
18.06.2017;11:00:00;4675;13.9;47
18.06.2017;11:10:00;7256;15.0;45
18.06.2017;11:20:00;7123;16.2;44
18.06.2017;11:30:00;7305;17.4;47
18.06.2017;11:40:00;7372;18.6;47
18.06.2017;11:50:00;7565;19.8;45
18.06.2017;12:00:00;7634;21.1;44
18.06.2017;12:10:00;7745;22.4;46
18.06.2017;12:20:00;7862;23.7;47
18.06.2017;12:30:00;7951;25.0;46
18.06.2017;12:40:00;7968;26.3;44
18.06.2017;12:50:00;8086;27.6;45
18.06.2017;13:00:00;8154;29.0;47
18.06.2017;13:10:00;8138;30.3;47
18.06.2017;13:20:00;8187;31.6;45
18.06.2017;13:30:00;8220;33.0;44
18.06.2017;13:40:00;8144;34.3;45
18.06.2017;13:50:00;8138;35.7;47
18.06.2017;14:00:00;8156;37.0;47
18.06.2017;14:10:00;8077;38.4;45
18.06.2017;14:20:00;8040;39.7;44
18.06.2017;14:30:00;7909;41.0;46
18.06.2017;14:40:00;7956;42.3;47
18.06.2017;14:50:00;7884;43.6;46
18.06.2017;15:00:00;7741;44.9;44
18.06.2017;15:10:00;7743;46.2;44
18.06.2017;15:20:00;7649;47.4;47
18.06.2017;15:30:00;7572;48.7;47
18.06.2017;15:40:00;7466;49.9;45
18.06.2017;15:50:00;7321;51.1;44
18.06.2017;16:00:00;7151;52.3;47
18.06.2017;16:10:00;7017;53.5;47
18.06.2017;16:20:00;6817;54.6;44
18.06.2017;16:30:00;6596;55.7;45
18.06.2017;16:40:00;6337;56.8;47
18.06.2017;16:50:00;6198;57.8;44
18.06.2017;17:00:00;6005;58.8;47
18.06.2017;17:10:00;5689;59.7;46
18.06.2017;17:20:00;5362;60.6;46
18.06.2017;17:30:00;5056;61.5;46
18.06.2017;17:40:00;4807;62.3;48
18.06.2017;17:50:00;4539;63.1;44
18.06.2017;18:00:00;4242;63.8;47
18.06.2017;18:10:00;4035;64.4;48
18.06.2017;18:20:00;3751;65.1;49
18.06.2017;18:30:00;3474;65.6;49
18.06.2017;18:40:00;3158;66.2;48
18.06.2017;18:50:00;2884;66.7;48
18.06.2017;19:00:00;2568;67.1;47
18.06.2017;19:10:00;2235;67.5;46
18.06.2017;19:20:00;1894;67.8;45
18.06.2017;19:30:00;1577;68.1;44
18.06.2017;19:40:00;1277;68.3;43
18.06.2017;19:50:00;1031;68.5;42
18.06.2017;20:00:00;789;68.6;41
18.06.2017;20:10:00;582;68.7;41
18.06.2017;20:20:00;421;68.8;40
18.06.2017;20:30:00;294;68.9;40
18.06.2017;20:40:00;253;68.9;40
18.06.2017;20:50:00;218;68.9;40
18.06.2017;21:00:00;185;69.0;39
18.06.2017;21:10:00;147;69.0;39
18.06.2017;21:20:00;119;69.0;39
18.06.2017;21:30:00;17;69.0;35
18.06.2017;22:00:00;0;69.0;0
19.06.2017;05:35:00;28;0;29
19.06.2017;05:50:00;163;0;31
19.06.2017;06:00:00;206;0;32
19.06.2017;06:10:00;247;0.1;32
19.06.2017;06:20:00;283;0.1;33
19.06.2017;06:30:00;318;0.2;33
19.06.2017;06:40:00;348;0.2;33
19.06.2017;06:50:00;382;0.3;33
19.06.2017;07:00:00;430;0.3;34
19.06.2017;07:10:00;493;0.4;34
19.06.2017;07:20:00;572;0.5;34
19.06.2017;07:30:00;673;0.6;34
19.06.2017;07:40:00;787;0.7;34
19.06.2017;07:50:00;922;0.9;34
19.06.2017;08:00:00;1072;1.1;35
19.06.2017;08:10:00;1235;1.3;35
19.06.2017;08:20:00;2286;1.6;35
19.06.2017;08:30:00;2595;2.0;36
19.06.2017;08:40:00;2950;2.5;37
19.06.2017;08:50:00;3321;3.0;38
19.06.2017;09:00:00;3617;3.6;40
19.06.2017;09:10:00;3902;4.2;41
19.06.2017;09:20:00;4183;4.9;42
19.06.2017;09:30:00;4382;5.6;44
19.06.2017;09:40:00;4706;6.4;45
19.06.2017;09:50:00;4925;7.2;47
19.06.2017;10:00:00;5131;8.0;48
19.06.2017;10:10:00;5333;8.9;44
19.06.2017;10:20:00;5624;9.8;46
19.06.2017;10:30:00;5810;10.7;47
19.06.2017;10:40:00;6016;11.7;46
19.06.2017;10:50:00;6188;12.7;45
19.06.2017;11:00:00;6368;13.8;47
19.06.2017;11:10:00;6568;14.8;44
19.06.2017;11:20:00;6758;15.9;47
19.06.2017;11:30:00;6919;17.1;47
19.06.2017;11:40:00;6975;18.2;44
19.06.2017;11:50:00;6900;19.4;46
19.06.2017;12:00:00;7268;20.6;47
19.06.2017;12:10:00;7297;21.8;46
19.06.2017;12:20:00;7380;23.0;44
19.06.2017;12:30:00;7535;24.2;46
19.06.2017;12:40:00;7592;25.5;47
19.06.2017;12:50:00;7623;26.7;46
19.06.2017;13:00:00;7712;28.0;44
19.06.2017;13:10:00;7685;29.3;45
19.06.2017;13:20:00;7754;30.6;47
19.06.2017;13:30:00;7662;31.8;47
19.06.2017;13:40:00;7683;33.1;45
19.06.2017;13:50:00;7729;34.4;44
19.06.2017;14:00:00;7636;35.6;46
19.06.2017;14:10:00;7589;36.9;47
19.06.2017;14:20:00;7591;38.2;45
19.06.2017;14:30:00;7505;39.4;44
19.06.2017;14:40:00;7441;40.6;46
19.06.2017;14:50:00;7417;41.8;47
19.06.2017;15:00:00;7251;43.0;45
19.06.2017;15:10:00;7108;44.2;44
19.06.2017;15:20:00;6970;45.4;47
19.06.2017;15:30:00;6650;46.5;47
19.06.2017;15:40:00;6983;47.7;44
19.06.2017;15:50:00;6990;48.8;45
19.06.2017;16:00:00;6293;49.9;47
19.06.2017;16:10:00;3742;50.8;43
19.06.2017;16:20:00;6588;51.8;47
19.06.2017;16:30:00;3540;52.6;43
19.06.2017;16:40:00;6369;53.7;47
19.06.2017;16:50:00;6000;54.7;46
19.06.2017;17:00:00;5840;55.6;44
19.06.2017;17:10:00;5384;56.5;47
19.06.2017;17:20:00;4978;57.4;44
19.06.2017;17:30:00;4840;58.2;46
19.06.2017;17:40:00;4503;58.9;48
19.06.2017;17:50:00;4290;59.7;44
19.06.2017;18:00:00;4054;60.3;47
19.06.2017;18:10:00;3793;61.0;48
19.06.2017;18:20:00;3530;61.6;48
19.06.2017;18:30:00;3300;62.1;48
19.06.2017;18:40:00;2934;62.6;48
19.06.2017;18:50:00;2716;63.1;47
19.06.2017;19:00:00;2365;63.5;46
19.06.2017;19:10:00;2074;63.9;46
19.06.2017;19:20:00;1798;64.2;45
19.06.2017;19:30:00;1494;64.4;44
19.06.2017;19:40:00;1173;64.6;43
19.06.2017;19:50:00;976;64.8;42
19.06.2017;20:00:00;763;64.9;41
19.06.2017;20:10:00;561;65.0;41
19.06.2017;20:20:00;414;65.1;41
19.06.2017;20:30:00;300;65.2;40
19.06.2017;20:40:00;271;65.2;40
19.06.2017;20:50:00;227;65.2;40
19.06.2017;21:00:00;188;65.3;39
19.06.2017;21:10:00;137;65.3;39
19.06.2017;21:20:00;109;65.3;39
19.06.2017;21:30:00;0;65.3;0
19.06.2017;22:00:00;0;65.3;0
20.06.2017;05:40:00;0;0;6
20.06.2017;05:55:00;144;0;31
20.06.2017;06:05:00;168;0;32
20.06.2017;06:15:00;228;0;32
20.06.2017;06:25:00;295;0.1;33
20.06.2017;06:35:00;383;0.1;33
20.06.2017;06:45:00;435;0.2;33
20.06.2017;06:55:00;444;0.3;34
20.06.2017;07:05:00;553;0.4;34
20.06.2017;07:15:00;739;0.5;34
20.06.2017;07:25:00;786;0.6;34
20.06.2017;07:35:00;997;0.8;35
20.06.2017;07:45:00;901;0.9;35
20.06.2017;07:55:00;1208;1.1;35
20.06.2017;08:05:00;1344;1.3;35
20.06.2017;08:15:00;1704;1.6;35
20.06.2017;08:25:00;2291;1.9;36
20.06.2017;08:35:00;2643;2.4;37
20.06.2017;08:45:00;2966;2.8;38
20.06.2017;08:55:00;3270;3.4;39
20.06.2017;09:05:00;3524;3.9;40
20.06.2017;09:15:00;3809;4.5;42
20.06.2017;09:25:00;4099;5.2;43
20.06.2017;09:35:00;4332;5.9;44
20.06.2017;09:45:00;4597;6.7;45
20.06.2017;09:55:00;4865;7.4;47
20.06.2017;10:05:00;5188;8.2;47
20.06.2017;10:15:00;5326;9.0;46
20.06.2017;10:25:00;5650;10.0;46
20.06.2017;10:35:00;5870;10.9;47
20.06.2017;10:45:00;6133;11.9;46
20.06.2017;10:55:00;6296;13.0;45
20.06.2017;11:05:00;6486;14.0;47
20.06.2017;11:15:00;6616;15.1;44
20.06.2017;11:25:00;6753;16.2;46
20.06.2017;11:35:00;6916;17.3;47
20.06.2017;11:45:00;7010;18.5;45
20.06.2017;11:55:00;7094;19.7;45
20.06.2017;12:05:00;7268;20.9;47
20.06.2017;12:15:00;7309;22.1;46
20.06.2017;12:25:00;7429;23.3;44
20.06.2017;12:35:00;7490;24.5;46
20.06.2017;12:45:00;7402;25.7;47
20.06.2017;12:55:00;7576;27.0;45
20.06.2017;13:05:00;7690;28.2;44
20.06.2017;13:15:00;7662;29.5;45
20.06.2017;13:25:00;7590;30.8;47
20.06.2017;13:35:00;7600;32.0;46
20.06.2017;13:45:00;7626;33.3;44
20.06.2017;13:55:00;7700;34.5;45
20.06.2017;14:05:00;7674;35.8;47
20.06.2017;14:15:00;7612;37.1;46
20.06.2017;14:25:00;7516;38.3;44
20.06.2017;14:35:00;7554;39.6;45
20.06.2017;14:45:00;7386;40.8;47
20.06.2017;14:55:00;7443;42.0;46
20.06.2017;15:05:00;7351;43.2;44
20.06.2017;15:15:00;7336;44.4;46
20.06.2017;15:25:00;7274;45.6;47
20.06.2017;15:35:00;7060;46.8;45
20.06.2017;15:45:00;6868;47.9;44
20.06.2017;15:55:00;6812;49.1;47
20.06.2017;16:05:00;6755;50.2;46
20.06.2017;16:15:00;6617;51.3;44
20.06.2017;16:25:00;6427;52.4;47
20.06.2017;16:35:00;6355;53.4;46
20.06.2017;16:45:00;6110;54.5;44
20.06.2017;16:55:00;4279;55.3;48
20.06.2017;17:05:00;5494;56.1;44
20.06.2017;17:15:00;3724;56.9;47
20.06.2017;17:25:00;4513;57.6;48
20.06.2017;17:35:00;4698;58.4;45
20.06.2017;17:45:00;4446;59.1;47
20.06.2017;17:55:00;4232;59.8;47
20.06.2017;18:05:00;3922;60.5;44
20.06.2017;18:15:00;3729;61.1;46
20.06.2017;18:25:00;3538;61.7;48
20.06.2017;18:35:00;3079;62.2;48
20.06.2017;18:45:00;2852;62.7;48
20.06.2017;18:55:00;2505;63.1;47
20.06.2017;19:05:00;2133;63.5;46
20.06.2017;19:15:00;1770;63.8;45
20.06.2017;19:25:00;1441;64.1;44
20.06.2017;19:35:00;1127;64.3;43
20.06.2017;19:45:00;1039;64.4;43
20.06.2017;19:55:00;920;64.6;42
20.06.2017;20:05:00;709;64.7;41
20.06.2017;20:15:00;478;64.8;41
20.06.2017;20:25:00;355;64.9;41
20.06.2017;20:35:00;300;64.9;40
20.06.2017;20:45:00;253;65.0;40
20.06.2017;20:55:00;242;65.0;40
20.06.2017;21:05:00;188;65.0;40
20.06.2017;21:15:00;139;65.1;39
20.06.2017;21:25:00;51;65.1;32
20.06.2017;21:35:00;0;65.1;0
20.06.2017;22:00:00;0;65.1;0
21.06.2017;05:30:00;16;0;23
21.06.2017;05:55:00;238;0;32
21.06.2017;06:05:00;311;0.1;33
21.06.2017;06:15:00;393;0.1;33
21.06.2017;06:25:00;515;0.2;34
21.06.2017;06:35:00;570;0.3;34
21.06.2017;06:45:00;600;0.4;34
21.06.2017;06:55:00;695;0.5;34
21.06.2017;07:05:00;820;0.6;35
21.06.2017;07:15:00;1332;0.8;35
21.06.2017;07:25:00;1320;1.1;35
21.06.2017;07:35:00;1229;1.3;35
21.06.2017;07:45:00;1375;1.5;35
21.06.2017;07:55:00;1361;1.7;36
21.06.2017;08:05:00;1437;2.0;36
21.06.2017;08:15:00;1145;2.1;36
21.06.2017;08:25:00;2000;2.4;36
21.06.2017;08:35:00;2376;2.8;37
21.06.2017;08:45:00;2666;3.3;38
21.06.2017;08:55:00;2794;3.7;39
21.06.2017;09:05:00;3133;4.2;40
21.06.2017;09:15:00;3196;4.7;41
21.06.2017;09:25:00;3746;5.3;42
21.06.2017;09:35:00;4079;6.0;43
21.06.2017;09:45:00;4281;6.7;45
21.06.2017;09:55:00;4506;7.4;46
21.06.2017;10:05:00;4701;8.2;47
21.06.2017;10:15:00;4875;9.0;48
21.06.2017;10:25:00;5220;9.8;44
21.06.2017;10:35:00;5424;10.7;47
21.06.2017;10:45:00;5596;11.7;44
21.06.2017;10:55:00;5739;12.6;47
21.06.2017;11:05:00;5902;13.6;44
21.06.2017;11:15:00;6078;14.6;47
21.06.2017;11:25:00;6155;15.6;44
21.06.2017;11:35:00;6303;16.6;46
21.06.2017;11:45:00;6438;17.7;47
21.06.2017;11:55:00;6619;18.7;44
21.06.2017;12:05:00;6682;19.8;47
21.06.2017;12:15:00;6879;21.0;47
21.06.2017;12:25:00;7481;22.2;44
21.06.2017;12:35:00;5092;23.2;44
21.06.2017;12:45:00;4194;24.0;46
21.06.2017;12:55:00;3481;24.7;48
21.06.2017;13:05:00;1803;25.1;46
21.06.2017;13:15:00;2626;25.4;45
21.06.2017;13:25:00;6532;26.5;45
21.06.2017;13:35:00;7244;27.4;46
21.06.2017;13:45:00;7233;28.6;44
21.06.2017;13:55:00;7252;29.8;45
21.06.2017;14:05:00;7113;31.0;47
21.06.2017;14:15:00;7175;32.2;46
21.06.2017;14:25:00;7110;33.4;44
21.06.2017;14:35:00;7216;34.6;46
21.06.2017;14:45:00;6936;35.8;47
21.06.2017;14:55:00;5071;36.8;44
21.06.2017;15:05:00;2584;37.3;45
21.06.2017;15:15:00;7604;38.3;46
21.06.2017;15:25:00;7288;39.5;47
21.06.2017;15:35:00;7532;40.7;45
21.06.2017;15:45:00;5605;41.8;44
21.06.2017;15:55:00;2362;42.2;44
21.06.2017;16:05:00;2090;42.6;44
21.06.2017;16:15:00;1873;42.9;44
21.06.2017;16:25:00;1371;43.2;43
21.06.2017;16:35:00;1272;43.4;43
21.06.2017;16:45:00;969;43.5;42
21.06.2017;16:55:00;868;43.7;42
21.06.2017;17:05:00;995;43.9;41
21.06.2017;17:15:00;1941;44.1;41
21.06.2017;17:25:00;6159;45.0;45
21.06.2017;17:35:00;2184;45.5;46
21.06.2017;17:45:00;2447;45.9;44
21.06.2017;17:55:00;3916;46.5;46
21.06.2017;18:05:00;2998;47.1;46
21.06.2017;18:15:00;861;47.2;44
21.06.2017;18:25:00;3078;47.7;45
21.06.2017;18:35:00;2234;48.1;45
21.06.2017;18:45:00;2438;48.6;45
21.06.2017;18:55:00;2120;48.9;44
21.06.2017;19:05:00;1871;49.2;44
21.06.2017;19:15:00;1799;49.6;43
21.06.2017;19:25:00;1427;49.8;43
21.06.2017;19:35:00;1282;50.0;42
21.06.2017;19:45:00;1086;50.2;42
21.06.2017;19:55:00;897;50.4;41
21.06.2017;20:05:00;686;50.5;41
21.06.2017;20:15:00;546;50.6;40
21.06.2017;20:25:00;458;50.7;40
21.06.2017;20:35:00;359;50.7;40
21.06.2017;20:45:00;277;50.8;40
21.06.2017;20:55:00;214;50.8;40
21.06.2017;21:05:00;156;50.8;39
21.06.2017;21:15:00;121;50.9;39
21.06.2017;21:25:00;51;50.9;35
21.06.2017;22:00:00;0;50.9;0
22.06.2017;05:25:00;0;0;14
22.06.2017;05:40:00;156;0;32
22.06.2017;05:50:00;228;0;33
22.06.2017;06:00:00;289;0.1;33
22.06.2017;06:10:00;344;0.1;33
22.06.2017;06:20:00;459;0.2;34
22.06.2017;06:30:00;505;0.3;34
22.06.2017;06:40:00;493;0.3;34
22.06.2017;06:50:00;476;0.4;34
22.06.2017;07:00:00;508;0.5;35
22.06.2017;07:10:00;567;0.6;35
22.06.2017;07:20:00;653;0.7;35
22.06.2017;07:30:00;756;0.8;35
22.06.2017;07:40:00;866;1.0;35
22.06.2017;07:50:00;996;1.1;36
22.06.2017;08:00:00;1144;1.3;36
22.06.2017;08:10:00;1304;1.5;36
22.06.2017;08:20:00;2104;1.8;36
22.06.2017;08:30:00;2390;2.2;37
22.06.2017;08:40:00;2708;2.6;38
22.06.2017;08:50:00;3043;3.1;39
22.06.2017;09:00:00;3320;3.6;40
22.06.2017;09:10:00;3576;4.2;41
22.06.2017;09:20:00;3825;4.8;43
22.06.2017;09:30:00;4077;5.5;44
22.06.2017;09:40:00;4322;6.2;45
22.06.2017;09:50:00;4514;6.9;46
22.06.2017;10:00:00;4844;7.7;48
22.06.2017;10:10:00;4962;8.5;46
22.06.2017;10:20:00;5397;9.4;46
22.06.2017;10:30:00;5576;10.3;48
22.06.2017;10:40:00;5817;11.3;45
22.06.2017;10:50:00;6008;12.3;47
22.06.2017;11:00:00;6131;13.3;46
22.06.2017;11:10:00;6274;14.3;44
22.06.2017;11:20:00;6437;15.4;48
22.06.2017;11:30:00;6533;16.4;45
22.06.2017;11:40:00;6649;17.5;44
22.06.2017;11:50:00;6868;18.6;47
22.06.2017;12:00:00;6964;19.8;46
22.06.2017;12:10:00;6979;20.9;44
22.06.2017;12:20:00;7109;22.1;47
22.06.2017;12:30:00;7149;23.3;47
22.06.2017;12:40:00;7245;24.5;44
22.06.2017;12:50:00;7266;25.6;45
22.06.2017;13:00:00;7258;26.8;47
22.06.2017;13:10:00;7333;28.1;45
22.06.2017;13:20:00;7262;29.3;44
22.06.2017;13:30:00;7335;30.5;46
22.06.2017;13:40:00;7215;31.7;47
22.06.2017;13:50:00;7331;32.9;44
22.06.2017;14:00:00;7317;34.1;45
22.06.2017;14:10:00;7173;35.3;47
22.06.2017;14:20:00;7262;36.5;46
22.06.2017;14:30:00;7167;37.7;44
22.06.2017;14:40:00;6979;38.8;46
22.06.2017;14:50:00;7055;40.0;47
22.06.2017;15:00:00;7007;41.1;45
22.06.2017;15:10:00;6869;42.3;45
22.06.2017;15:20:00;6856;43.4;47
22.06.2017;15:30:00;6715;44.5;45
22.06.2017;15:40:00;6635;45.6;44
22.06.2017;15:50:00;6268;46.7;47
22.06.2017;16:00:00;5641;47.7;45
22.06.2017;16:10:00;4924;48.5;46
22.06.2017;16:20:00;5605;49.4;46
22.06.2017;16:30:00;4551;50.2;46
22.06.2017;16:40:00;3781;50.8;44
22.06.2017;16:50:00;4270;51.5;47
22.06.2017;17:00:00;3977;52.2;49
22.06.2017;17:10:00;4383;52.9;44
22.06.2017;17:20:00;3635;53.5;46
22.06.2017;17:30:00;2492;54.0;46
22.06.2017;17:40:00;2590;54.4;46
22.06.2017;17:50:00;3506;55.0;47
22.06.2017;18:00:00;1956;55.4;46
22.06.2017;18:10:00;1545;55.6;45
22.06.2017;18:20:00;1470;55.9;44
22.06.2017;18:30:00;1321;56.1;44
22.06.2017;18:40:00;1151;56.3;43
22.06.2017;18:50:00;1106;56.5;42
22.06.2017;19:00:00;1046;56.7;42
22.06.2017;19:10:00;1177;56.9;41
22.06.2017;19:20:00;1858;57.1;42
22.06.2017;19:30:00;2149;57.5;42
22.06.2017;19:40:00;1584;57.8;42
22.06.2017;19:50:00;1061;58.0;41
22.06.2017;20:00:00;747;58.1;41
22.06.2017;20:10:00;599;58.2;41
22.06.2017;20:20:00;497;58.3;40
22.06.2017;20:30:00;413;58.4;40
22.06.2017;20:40:00;317;58.4;40
22.06.2017;20:50:00;262;58.5;40
22.06.2017;21:00:00;185;58.5;40
22.06.2017;21:10:00;127;58.5;39
22.06.2017;21:20:00;97;58.5;39
22.06.2017;22:00:00;0;58.5;0
23.06.2017;05:45:00;0;0;18
23.06.2017;06:00:00;168;0;32
23.06.2017;06:10:00;253;0;33
23.06.2017;06:20:00;373;0.1;34
23.06.2017;06:30:00;570;0.2;34
23.06.2017;06:40:00;682;0.3;34
23.06.2017;06:50:00;493;0.4;35
23.06.2017;07:00:00;503;0.4;35
23.06.2017;07:10:00;603;0.5;35
23.06.2017;07:20:00;825;0.7;35
23.06.2017;07:30:00;637;0.8;35
23.06.2017;07:40:00;1281;1.0;36
23.06.2017;07:50:00;921;1.1;36
23.06.2017;08:00:00;1081;1.3;36
23.06.2017;08:10:00;1404;1.5;36
23.06.2017;08:20:00;2000;1.8;37
23.06.2017;08:30:00;2769;2.3;38
23.06.2017;08:40:00;1906;2.6;38
23.06.2017;08:50:00;2728;3.0;39
23.06.2017;09:00:00;3044;3.5;40
23.06.2017;09:10:00;2716;3.9;40
23.06.2017;09:20:00;2793;4.4;41
23.06.2017;09:30:00;3634;5.1;43
23.06.2017;09:40:00;1958;5.5;43
23.06.2017;09:50:00;2263;5.9;42
23.06.2017;10:00:00;3686;6.5;44
23.06.2017;10:10:00;4227;7.2;45
23.06.2017;10:20:00;5730;8.1;48
23.06.2017;10:30:00;5972;9.1;44
23.06.2017;10:40:00;5464;9.9;47
23.06.2017;10:50:00;5313;10.7;48
23.06.2017;11:00:00;5791;11.5;45
23.06.2017;11:10:00;4339;12.3;47
23.06.2017;11:20:00;4578;13.0;48
23.06.2017;11:30:00;5831;14.1;44
23.06.2017;11:40:00;6721;15.2;45
23.06.2017;11:50:00;5143;16.0;45
23.06.2017;12:00:00;6582;17.1;44
23.06.2017;12:10:00;6142;18.2;48
23.06.2017;12:20:00;6705;19.3;44
23.06.2017;12:30:00;6628;20.3;47
23.06.2017;12:40:00;5941;21.3;45
23.06.2017;12:50:00;6988;22.4;45
23.06.2017;13:00:00;6624;23.5;47
23.06.2017;13:10:00;7373;24.7;44
23.06.2017;13:20:00;7473;25.9;45
23.06.2017;13:30:00;7328;27.1;47
23.06.2017;13:40:00;7598;28.4;46
23.06.2017;13:50:00;7332;29.6;44
23.06.2017;14:00:00;7076;30.8;46
23.06.2017;14:10:00;7487;32.0;47
23.06.2017;14:20:00;6937;33.1;44
23.06.2017;14:30:00;7127;34.4;45
23.06.2017;14:40:00;7434;35.5;47
23.06.2017;14:50:00;7024;36.7;46
23.06.2017;15:00:00;6964;37.9;44
23.06.2017;15:10:00;7052;39.1;46
23.06.2017;15:20:00;6379;40.1;47
23.06.2017;15:30:00;6262;41.1;45
23.06.2017;15:40:00;6329;42.2;45
23.06.2017;15:50:00;6229;43.3;48
23.06.2017;16:00:00;5770;44.2;46
23.06.2017;16:10:00;5228;45.0;45
23.06.2017;16:20:00;4725;45.9;46
23.06.2017;16:30:00;5980;46.8;45
23.06.2017;16:40:00;3560;47.4;44
23.06.2017;16:50:00;4761;48.0;46
23.06.2017;17:00:00;2771;48.6;47
23.06.2017;17:10:00;5200;49.5;44
23.06.2017;17:20:00;5063;50.3;47
23.06.2017;17:30:00;4073;51.0;48
23.06.2017;17:40:00;3617;51.6;44
23.06.2017;17:50:00;2687;52.1;45
23.06.2017;18:00:00;2136;52.4;45
23.06.2017;18:10:00;1897;52.7;45
23.06.2017;18:20:00;1737;53.0;44
23.06.2017;18:30:00;1845;53.3;44
23.06.2017;18:40:00;1987;53.6;44
23.06.2017;18:50:00;2155;54.0;44
23.06.2017;19:00:00;1952;54.3;44
23.06.2017;19:10:00;1744;54.6;43
23.06.2017;19:20:00;1601;54.9;43
23.06.2017;19:30:00;1479;55.1;43
23.06.2017;19:40:00;1469;55.4;42
23.06.2017;19:50:00;1266;55.6;42
23.06.2017;20:00:00;1049;55.8;41
23.06.2017;20:10:00;900;55.9;41
23.06.2017;20:20:00;807;56.0;41
23.06.2017;20:30:00;711;56.2;41
23.06.2017;20:40:00;527;56.3;41
23.06.2017;20:50:00;386;56.3;40
23.06.2017;21:00:00;258;56.4;40
23.06.2017;21:10:00;186;56.4;40
23.06.2017;21:20:00;131;56.4;40
23.06.2017;21:30:00;101;56.5;40
23.06.2017;22:00:00;0;56.5;0
24.06.2017;05:40:00;0;0;7
24.06.2017;05:55:00;183;0;32
24.06.2017;06:05:00;188;0;33
24.06.2017;06:15:00;203;0.1;34
24.06.2017;06:25:00;164;0.1;34
24.06.2017;06:35:00;294;0.1;34
24.06.2017;06:45:00;245;0.2;35
24.06.2017;06:55:00;246;0.2;35
24.06.2017;07:05:00;328;0.3;35
24.06.2017;07:15:00;380;0.3;35
24.06.2017;07:25:00;377;0.4;36
24.06.2017;07:35:00;420;0.5;36
24.06.2017;07:45:00;316;0.5;36
24.06.2017;07:55:00;309;0.6;36
24.06.2017;08:05:00;475;0.6;36
24.06.2017;08:15:00;931;0.8;36
24.06.2017;08:25:00;571;0.9;36
24.06.2017;08:35:00;523;1.0;36
24.06.2017;08:45:00;703;1.1;37
24.06.2017;08:55:00;937;1.2;37
24.06.2017;09:05:00;467;1.3;37
24.06.2017;09:15:00;445;1.4;37
24.06.2017;09:25:00;298;1.4;37
24.06.2017;09:35:00;381;1.5;37
24.06.2017;09:45:00;470;1.6;37
24.06.2017;09:55:00;373;1.6;37
24.06.2017;10:05:00;538;1.7;37
24.06.2017;10:15:00;824;1.8;37
24.06.2017;10:25:00;1079;2.0;37
24.06.2017;10:35:00;1965;2.3;37
24.06.2017;10:45:00;2269;2.7;38
24.06.2017;10:55:00;2116;3.1;38
24.06.2017;11:05:00;1945;3.3;38
24.06.2017;11:15:00;2161;3.7;39
24.06.2017;11:25:00;2197;4.1;40
24.06.2017;11:35:00;2542;4.4;40
24.06.2017;11:45:00;2347;4.9;41
24.06.2017;11:55:00;2128;5.2;41
24.06.2017;12:05:00;2911;5.7;41
24.06.2017;12:15:00;3284;6.2;42
24.06.2017;12:25:00;3158;6.7;42
24.06.2017;12:35:00;3828;7.3;44
24.06.2017;12:45:00;4077;7.9;44
24.06.2017;12:55:00;4422;8.8;45
24.06.2017;13:05:00;4723;9.6;45
24.06.2017;13:15:00;3991;10.3;46
24.06.2017;13:25:00;3224;11.0;47
24.06.2017;13:35:00;7591;12.0;46
24.06.2017;13:45:00;7521;13.1;46
24.06.2017;13:55:00;8468;14.5;44
24.06.2017;14:05:00;7909;15.7;47
24.06.2017;14:15:00;5620;16.6;45
24.06.2017;14:25:00;8076;17.8;46
24.06.2017;14:35:00;6513;19.0;47
24.06.2017;14:45:00;7568;20.2;45
24.06.2017;14:55:00;6890;21.4;44
24.06.2017;15:05:00;7873;22.7;46
24.06.2017;15:15:00;7257;23.9;47
24.06.2017;15:25:00;8089;25.2;44
24.06.2017;15:35:00;8091;26.3;47
24.06.2017;15:45:00;5076;27.3;45
24.06.2017;15:55:00;2433;27.7;45
24.06.2017;16:05:00;2588;28.2;46
24.06.2017;16:15:00;1854;28.5;45
24.06.2017;16:25:00;2138;28.8;45
24.06.2017;16:35:00;3123;29.3;45
24.06.2017;16:45:00;3642;29.8;46
24.06.2017;16:55:00;4851;30.6;46
24.06.2017;17:05:00;3475;31.4;46
24.06.2017;17:15:00;2592;31.8;45
24.06.2017;17:25:00;2164;32.1;45
24.06.2017;17:35:00;2109;32.5;45
24.06.2017;17:45:00;4174;33.1;46
24.06.2017;17:55:00;4393;33.9;48
24.06.2017;18:05:00;3832;34.5;44
24.06.2017;18:15:00;3681;35.0;44
24.06.2017;18:25:00;2876;35.5;45
24.06.2017;18:35:00;1558;35.9;45
24.06.2017;18:45:00;2952;36.3;45
24.06.2017;18:55:00;2111;36.7;45
24.06.2017;19:05:00;2570;37.1;45
24.06.2017;19:15:00;1868;37.4;44
24.06.2017;19:25:00;1618;37.7;44
24.06.2017;19:35:00;1318;37.9;43
24.06.2017;19:45:00;1108;38.1;42
24.06.2017;19:55:00;899;38.3;42
24.06.2017;20:05:00;680;38.4;41
24.06.2017;20:15:00;494;38.5;41
24.06.2017;20:25:00;409;38.6;41
24.06.2017;20:35:00;334;38.6;40
24.06.2017;20:45:00;271;38.7;40
24.06.2017;20:55:00;224;38.7;40
24.06.2017;21:05:00;178;38.7;40
24.06.2017;21:15:00;136;38.8;40
24.06.2017;21:25:00;107;38.8;40
24.06.2017;21:35:00;0;38.8;0
24.06.2017;21:45:00;0;38.8;0
24.06.2017;22:00:00;0;38.8;0
25.06.2017;06:05:00;0;0;5
25.06.2017;06:20:00;0;0;32
25.06.2017;06:30:00;135;0;33
25.06.2017;06:40:00;150;0;33
25.06.2017;06:50:00;345;0;34
25.06.2017;07:00:00;235;0.1;34
25.06.2017;07:10:00;169;0.1;34
25.06.2017;07:20:00;180;0.1;35
25.06.2017;07:30:00;151;0.2;35
25.06.2017;07:40:00;150;0.2;35
25.06.2017;07:50:00;160;0.2;35
25.06.2017;08:00:00;202;0.2;35
25.06.2017;08:10:00;229;0.3;35
25.06.2017;08:20:00;623;0.4;36
25.06.2017;08:30:00;462;0.5;36
25.06.2017;08:40:00;490;0.5;36
25.06.2017;08:50:00;1105;0.7;36
25.06.2017;09:00:00;1380;0.9;36
25.06.2017;09:10:00;1664;1.2;36
25.06.2017;09:20:00;1879;1.5;36
25.06.2017;09:30:00;2050;1.8;37
25.06.2017;09:40:00;1690;2.1;37
25.06.2017;09:50:00;1229;2.3;37
25.06.2017;10:00:00;1940;2.6;38
25.06.2017;10:10:00;2608;3.0;38
25.06.2017;10:20:00;4165;3.6;40
25.06.2017;10:30:00;1956;4.0;40
25.06.2017;10:40:00;1709;4.3;40
25.06.2017;10:50:00;2089;4.6;40
25.06.2017;11:00:00;2932;5.1;41
25.06.2017;11:10:00;3495;5.6;41
25.06.2017;11:20:00;3915;6.2;43
25.06.2017;11:30:00;4639;6.9;45
25.06.2017;11:40:00;5070;7.7;46
25.06.2017;11:50:00;5303;8.5;47
25.06.2017;12:00:00;7811;9.6;45
25.06.2017;12:10:00;7878;10.9;44
25.06.2017;12:20:00;6408;12.0;47
25.06.2017;12:30:00;8032;13.3;45
25.06.2017;12:40:00;7770;14.6;44
25.06.2017;12:50:00;8011;15.9;47
25.06.2017;13:00:00;4336;16.7;44
25.06.2017;13:10:00;4033;17.4;47
25.06.2017;13:20:00;6751;18.4;47
25.06.2017;13:30:00;8540;19.8;45
25.06.2017;13:40:00;5383;20.8;44
25.06.2017;13:50:00;7003;21.8;46
25.06.2017;14:00:00;6979;23.1;47
25.06.2017;14:10:00;4683;24.0;45
25.06.2017;14:20:00;4892;24.9;46
25.06.2017;14:30:00;8135;26.2;46
25.06.2017;14:40:00;8108;27.5;47
25.06.2017;14:50:00;8065;28.9;45
25.06.2017;15:00:00;3686;29.8;44
25.06.2017;15:10:00;5673;30.9;45
25.06.2017;15:20:00;7939;32.3;47
25.06.2017;15:30:00;8251;33.6;47
25.06.2017;15:40:00;7397;34.8;45
25.06.2017;15:50:00;2571;35.5;45
25.06.2017;16:00:00;1703;35.8;43
25.06.2017;16:10:00;1191;36.0;44
25.06.2017;16:20:00;1228;36.2;43
25.06.2017;16:30:00;5616;37.0;47
25.06.2017;16:40:00;2771;37.5;47
25.06.2017;16:50:00;7427;38.4;46
25.06.2017;17:00:00;2110;39.1;43
25.06.2017;17:10:00;6167;40.1;47
25.06.2017;17:20:00;5542;41.0;44
25.06.2017;17:30:00;5630;42.0;47
25.06.2017;17:40:00;1441;42.4;43
25.06.2017;17:50:00;5794;43.0;45
25.06.2017;18:00:00;2448;43.6;47
25.06.2017;18:10:00;1795;43.9;45
25.06.2017;18:20:00;3710;44.5;46
25.06.2017;18:30:00;3870;45.1;48
25.06.2017;18:40:00;2304;45.4;46
25.06.2017;18:50:00;1091;45.7;45
25.06.2017;19:00:00;1624;45.9;44
25.06.2017;19:10:00;960;46.1;43
25.06.2017;19:20:00;739;46.3;42
25.06.2017;19:30:00;920;46.4;42
25.06.2017;19:40:00;1017;46.6;41
25.06.2017;19:50:00;928;46.7;41
25.06.2017;20:00:00;681;46.8;41
25.06.2017;20:10:00;361;46.9;41
25.06.2017;20:20:00;431;47.0;40
25.06.2017;20:30:00;482;47.1;40
25.06.2017;20:40:00;387;47.1;40
25.06.2017;20:50:00;352;47.2;40
25.06.2017;21:00:00;273;47.2;40
25.06.2017;21:10:00;188;47.3;39
25.06.2017;21:20:00;134;47.3;39
25.06.2017;21:30:00;102;47.3;39
25.06.2017;21:40:00;0;47.3;0
25.06.2017;22:00:00;0;47.3;0
26.06.2017;05:35:00;0;0;6
26.06.2017;05:50:00;151;0;32
26.06.2017;06:00:00;185;0;33
26.06.2017;06:10:00;218;0;33
26.06.2017;06:20:00;248;0.1;34
26.06.2017;06:30:00;275;0.1;34
26.06.2017;06:40:00;298;0.2;34
26.06.2017;06:50:00;322;0.2;34
26.06.2017;07:00:00;357;0.3;35
26.06.2017;07:10:00;417;0.3;35
26.06.2017;07:20:00;500;0.4;35
26.06.2017;07:30:00;601;0.5;35
26.06.2017;07:40:00;716;0.6;35
26.06.2017;07:50:00;848;0.8;36
26.06.2017;08:00:00;995;0.9;36
26.06.2017;08:10:00;1154;1.1;36
26.06.2017;08:20:00;2079;1.4;36
26.06.2017;08:30:00;2524;1.8;37
26.06.2017;08:40:00;2902;2.2;38
26.06.2017;08:50:00;3259;2.8;39
26.06.2017;09:00:00;3573;3.3;41
26.06.2017;09:10:00;3862;4.0;42
26.06.2017;09:20:00;4128;4.6;43
26.06.2017;09:30:00;4395;5.4;45
26.06.2017;09:40:00;4640;6.1;46
26.06.2017;09:50:00;4888;6.9;48
26.06.2017;10:00:00;5110;7.7;46
26.06.2017;10:10:00;5337;8.6;46
26.06.2017;10:20:00;5636;9.5;48
26.06.2017;10:30:00;5860;10.5;45
26.06.2017;10:40:00;6006;11.5;46
26.06.2017;10:50:00;6218;12.5;46
26.06.2017;11:00:00;6367;13.5;44
26.06.2017;11:10:00;6529;14.6;47
26.06.2017;11:20:00;6655;15.7;46
26.06.2017;11:30:00;6794;16.8;44
26.06.2017;11:40:00;6907;17.9;47
26.06.2017;11:50:00;7039;19.1;46
26.06.2017;12:00:00;7111;20.3;44
26.06.2017;12:10:00;7181;21.4;46
26.06.2017;12:20:00;7308;22.6;47
26.06.2017;12:30:00;7250;23.8;45
26.06.2017;12:40:00;7350;25.1;44
26.06.2017;12:50:00;7432;26.3;47
26.06.2017;13:00:00;7445;27.5;47
26.06.2017;13:10:00;7484;28.7;45
26.06.2017;13:20:00;7486;30.0;44
26.06.2017;13:30:00;7577;31.2;47
26.06.2017;13:40:00;7634;32.5;47
26.06.2017;13:50:00;7545;33.7;44
26.06.2017;14:00:00;7555;35.0;45
26.06.2017;14:10:00;7581;36.2;47
26.06.2017;14:20:00;7317;37.4;46
26.06.2017;14:30:00;7475;38.7;44
26.06.2017;14:40:00;7386;39.9;46
26.06.2017;14:50:00;7281;41.1;47
26.06.2017;15:00:00;7266;42.3;44
26.06.2017;15:10:00;7140;43.5;45
26.06.2017;15:20:00;7143;44.7;47
26.06.2017;15:30:00;7120;45.8;46
26.06.2017;15:40:00;7041;47.0;44
26.06.2017;15:50:00;6971;48.2;47
26.06.2017;16:00:00;7075;49.3;47
26.06.2017;16:10:00;5495;50.4;44
26.06.2017;16:20:00;2545;50.8;45
26.06.2017;16:30:00;6214;51.6;47
26.06.2017;16:40:00;6159;52.7;45
26.06.2017;16:50:00;6051;53.7;45
26.06.2017;17:00:00;5520;54.6;47
26.06.2017;17:10:00;5343;55.5;44
26.06.2017;17:20:00;5234;56.4;47
26.06.2017;17:30:00;3045;56.9;48
26.06.2017;17:40:00;1846;57.3;47
26.06.2017;17:50:00;4764;58.0;47
26.06.2017;18:00:00;3092;58.6;44
26.06.2017;18:10:00;1477;58.9;44
26.06.2017;18:20:00;1445;59.1;44
26.06.2017;18:30:00;1630;59.3;44
26.06.2017;18:40:00;1806;59.6;43
26.06.2017;18:50:00;2155;60.0;44
26.06.2017;19:00:00;1774;60.3;44
26.06.2017;19:10:00;1339;60.6;43
26.06.2017;19:20:00;1005;60.8;42
26.06.2017;19:30:00;698;60.9;42
26.06.2017;19:40:00;457;61.0;41
26.06.2017;19:50:00;294;61.0;41
26.06.2017;20:00:00;255;61.1;41
26.06.2017;20:10:00;209;61.1;41
26.06.2017;20:20:00;167;61.1;40
26.06.2017;20:30:00;134;61.2;40
26.06.2017;20:40:00;115;61.2;40
26.06.2017;20:50:00;103;61.2;40
26.06.2017;21:00:00;0;61.2;5
26.06.2017;22:00:00;0;61.2;0
27.06.2017;06:05:00;0;0;22
27.06.2017;06:20:00;159;0;33
27.06.2017;06:30:00;279;0;33
27.06.2017;06:40:00;538;0.1;34
27.06.2017;06:50:00;694;0.2;34
27.06.2017;07:00:00;923;0.4;34
27.06.2017;07:10:00;823;0.5;35
27.06.2017;07:20:00;723;0.6;35
27.06.2017;07:30:00;733;0.7;35
27.06.2017;07:40:00;865;0.9;35
27.06.2017;07:50:00;843;1.0;35
27.06.2017;08:00:00;1107;1.2;36
27.06.2017;08:10:00;1551;1.4;36
27.06.2017;08:20:00;2208;1.7;36
27.06.2017;08:30:00;1587;2.0;36
27.06.2017;08:40:00;1858;2.3;37
27.06.2017;08:50:00;4723;3.0;39
27.06.2017;09:00:00;2358;3.4;40
27.06.2017;09:10:00;4267;4.0;41
27.06.2017;09:20:00;5409;4.8;44
27.06.2017;09:30:00;3615;5.4;44
27.06.2017;09:40:00;2588;5.9;44
27.06.2017;09:50:00;4431;6.5;44
27.06.2017;10:00:00;3901;7.4;47
27.06.2017;10:10:00;2366;7.8;46
27.06.2017;10:20:00;2170;8.1;44
27.06.2017;10:30:00;2104;8.5;44
27.06.2017;10:40:00;2800;9.0;44
27.06.2017;10:50:00;3530;9.5;45
27.06.2017;11:00:00;2252;9.9;44
27.06.2017;11:10:00;2985;10.4;44
27.06.2017;11:20:00;3629;11.0;45
27.06.2017;11:30:00;3110;11.5;45
27.06.2017;11:40:00;3146;12.0;46
27.06.2017;11:50:00;3207;12.5;46
27.06.2017;12:00:00;4183;13.2;47
27.06.2017;12:10:00;4156;13.9;48
27.06.2017;12:20:00;6164;14.8;45
27.06.2017;12:30:00;4908;15.7;46
27.06.2017;12:40:00;2442;16.2;46
27.06.2017;12:50:00;2580;16.6;45
27.06.2017;13:00:00;2415;17.0;45
27.06.2017;13:10:00;2241;17.4;45
27.06.2017;13:20:00;2238;17.8;44
27.06.2017;13:30:00;3162;18.2;45
27.06.2017;13:40:00;4324;18.9;47
27.06.2017;13:50:00;3893;19.6;48
27.06.2017;14:00:00;5401;20.4;47
27.06.2017;14:10:00;8127;21.4;46
27.06.2017;14:20:00;7528;22.7;44
27.06.2017;14:30:00;7806;24.0;44
27.06.2017;14:40:00;4808;25.0;48
27.06.2017;14:50:00;7543;26.3;44
27.06.2017;15:00:00;7928;27.5;46
27.06.2017;15:10:00;6722;28.7;47
27.06.2017;15:20:00;7270;29.9;44
27.06.2017;15:30:00;7081;31.1;46
27.06.2017;15:40:00;6863;32.2;47
27.06.2017;15:50:00;6757;33.3;45
27.06.2017;16:00:00;6636;34.4;45
27.06.2017;16:10:00;6599;35.5;48
27.06.2017;16:20:00;5606;36.4;44
27.06.2017;16:30:00;6400;37.4;46
27.06.2017;16:40:00;5725;38.4;46
27.06.2017;16:50:00;5949;39.2;47
27.06.2017;17:00:00;3662;40.0;45
27.06.2017;17:10:00;4205;40.6;46
27.06.2017;17:20:00;2475;41.1;46
27.06.2017;17:30:00;1508;41.4;45
27.06.2017;17:40:00;2710;41.8;45
27.06.2017;17:50:00;2830;42.3;46
27.06.2017;18:00:00;1578;42.5;45
27.06.2017;18:10:00;2034;42.8;45
27.06.2017;18:20:00;3048;43.4;46
27.06.2017;18:30:00;2249;43.7;45
27.06.2017;18:40:00;1524;44.0;44
27.06.2017;18:50:00;1026;44.2;43
27.06.2017;19:00:00;821;44.4;42
27.06.2017;19:10:00;950;44.5;42
27.06.2017;19:20:00;1117;44.7;41
27.06.2017;19:30:00;1380;44.9;41
27.06.2017;19:40:00;868;45.1;41
27.06.2017;19:50:00;828;45.2;41
27.06.2017;20:00:00;955;45.4;41
27.06.2017;20:10:00;568;45.5;40
27.06.2017;20:20:00;437;45.5;40
27.06.2017;20:30:00;332;45.6;40
27.06.2017;20:40:00;306;45.7;40
27.06.2017;20:50:00;219;45.7;40
27.06.2017;21:00:00;161;45.7;40
27.06.2017;21:10:00;119;45.7;39
27.06.2017;21:20:00;74;45.8;29
27.06.2017;21:30:00;0;45.8;0
27.06.2017;22:00:00;0;45.8;0
28.06.2017;06:05:00;0;0;5
28.06.2017;06:20:00;220;0;32
28.06.2017;06:30:00;318;0;33
28.06.2017;06:40:00;224;0.1;33
28.06.2017;06:50:00;203;0.1;34
28.06.2017;07:00:00;142;0.1;34
28.06.2017;07:10:00;185;0.2;34
28.06.2017;07:20:00;215;0.2;35
28.06.2017;07:30:00;205;0.2;35
28.06.2017;07:40:00;178;0.3;35
28.06.2017;07:50:00;174;0.3;35
28.06.2017;08:00:00;193;0.3;35
28.06.2017;08:10:00;230;0.4;35
28.06.2017;08:20:00;277;0.4;36
28.06.2017;08:30:00;419;0.5;36
28.06.2017;08:40:00;547;0.6;36
28.06.2017;08:50:00;378;0.6;36
28.06.2017;09:00:00;375;0.7;36
28.06.2017;09:10:00;1031;0.8;36
28.06.2017;09:20:00;2266;1.2;36
28.06.2017;09:30:00;1753;1.5;36
28.06.2017;09:40:00;2043;1.8;37
28.06.2017;09:50:00;3290;2.3;38
28.06.2017;10:00:00;5331;3.1;41
28.06.2017;10:10:00;3424;3.7;43
28.06.2017;10:20:00;4248;4.3;42
28.06.2017;10:30:00;6186;4.9;45
28.06.2017;10:40:00;3645;5.5;45
28.06.2017;10:50:00;6475;6.4;46
28.06.2017;11:00:00;2547;7.1;43
28.06.2017;11:10:00;3119;7.5;43
28.06.2017;11:20:00;5195;8.2;45
28.06.2017;11:30:00;5814;9.2;47
28.06.2017;11:40:00;4301;9.9;44
28.06.2017;11:50:00;7630;11.1;45
28.06.2017;12:00:00;7812;12.4;47
28.06.2017;12:10:00;5654;13.5;47
28.06.2017;12:20:00;7075;14.7;44
28.06.2017;12:30:00;5962;15.8;45
28.06.2017;12:40:00;7217;16.9;47
28.06.2017;12:50:00;8283;18.2;45
28.06.2017;13:00:00;8235;19.5;44
28.06.2017;13:10:00;8030;20.9;46
28.06.2017;13:20:00;8109;22.2;47
28.06.2017;13:30:00;8346;23.6;46
28.06.2017;13:40:00;5661;24.7;44
28.06.2017;13:50:00;3038;25.5;43
28.06.2017;14:00:00;3339;26.1;45
28.06.2017;14:10:00;4172;26.8;48
28.06.2017;14:20:00;4879;28.0;44
28.06.2017;14:30:00;4723;28.6;44
28.06.2017;14:40:00;9310;30.1;45
28.06.2017;14:50:00;2896;30.7;43
28.06.2017;15:00:00;7008;31.6;47
28.06.2017;15:10:00;4177;32.3;44
28.06.2017;15:20:00;4511;33.0;46
28.06.2017;15:30:00;8112;34.2;45
28.06.2017;15:40:00;7337;35.3;47
28.06.2017;15:50:00;2497;35.8;43
28.06.2017;16:00:00;2004;36.1;44
28.06.2017;16:10:00;1755;36.4;43
28.06.2017;16:20:00;1688;36.7;43
28.06.2017;16:30:00;970;36.9;42
28.06.2017;16:40:00;862;37.1;42
28.06.2017;16:50:00;1279;37.2;42
28.06.2017;17:00:00;2333;37.6;42
28.06.2017;17:10:00;2589;38.0;43
28.06.2017;17:20:00;2258;38.4;43
28.06.2017;17:30:00;2226;38.8;43
28.06.2017;17:40:00;2064;39.1;43
28.06.2017;17:50:00;1367;39.3;42
28.06.2017;18:00:00;891;39.5;41
28.06.2017;18:10:00;716;39.6;41
28.06.2017;18:20:00;312;39.7;40
28.06.2017;18:30:00;170;39.7;40
28.06.2017;18:40:00;114;39.8;40
28.06.2017;18:50:00;111;39.8;40
28.06.2017;19:00:00;118;39.8;40
28.06.2017;19:10:00;121;39.8;39
28.06.2017;19:20:00;118;39.8;39
28.06.2017;19:30:00;118;39.9;39
28.06.2017;19:40:00;119;39.9;39
28.06.2017;19:50:00;125;39.9;39
28.06.2017;20:00:00;137;39.9;39
28.06.2017;20:10:00;152;39.9;38
28.06.2017;20:20:00;166;40.0;38
28.06.2017;20:30:00;171;40.0;38
28.06.2017;20:40:00;170;40.0;38
28.06.2017;20:50:00;140;40.0;38
28.06.2017;21:00:00;123;40.1;38
28.06.2017;21:10:00;0;40.1;8
28.06.2017;22:00:00;0;40.1;0
29.06.2017;05:50:00;0;0;13
29.06.2017;06:05:00;143;0;32
29.06.2017;06:15:00;119;0;33
29.06.2017;06:25:00;116;0;33
29.06.2017;06:35:00;129;0;33
29.06.2017;06:45:00;244;0.1;33
29.06.2017;06:55:00;255;0.1;34
29.06.2017;07:05:00;354;0.2;34
29.06.2017;07:15:00;484;0.2;34
29.06.2017;07:25:00;687;0.3;34
29.06.2017;07:35:00;1194;0.5;35
29.06.2017;07:45:00;1155;0.7;35
29.06.2017;07:55:00;1196;0.9;35
29.06.2017;08:05:00;1192;1.1;35
29.06.2017;08:15:00;1489;1.3;36
29.06.2017;08:25:00;2404;1.7;36
29.06.2017;08:35:00;3144;2.2;38
29.06.2017;08:45:00;1608;2.7;39
29.06.2017;08:55:00;2598;3.0;38
29.06.2017;09:05:00;3251;3.5;40
29.06.2017;09:15:00;5117;4.3;42
29.06.2017;09:25:00;3424;5.0;44
29.06.2017;09:35:00;4880;5.7;45
29.06.2017;09:45:00;4732;6.5;46
29.06.2017;09:55:00;5677;7.3;48
29.06.2017;10:05:00;5907;8.3;44
29.06.2017;10:15:00;6142;9.3;47
29.06.2017;10:25:00;5878;10.3;45
29.06.2017;10:35:00;4321;11.0;47
29.06.2017;10:45:00;2529;11.5;46
29.06.2017;10:55:00;3739;12.0;46
29.06.2017;11:05:00;4311;12.9;44
29.06.2017;11:15:00;4421;13.7;46
29.06.2017;11:25:00;4064;14.3;46
29.06.2017;11:35:00;6723;15.5;44
29.06.2017;11:45:00;7908;16.8;46
29.06.2017;11:55:00;7521;18.0;47
29.06.2017;12:05:00;3616;18.9;43
29.06.2017;12:15:00;5813;19.9;44
29.06.2017;12:25:00;4739;21.1;47
29.06.2017;12:35:00;5138;22.0;46
29.06.2017;12:45:00;6072;22.6;46
29.06.2017;12:55:00;5941;23.7;46
29.06.2017;13:05:00;2720;24.3;43
29.06.2017;13:20:00;2372;25.6;45
29.06.2017;13:35:00;5776;26.9;46
29.06.2017;13:45:00;7641;28.0;47
29.06.2017;13:55:00;1374;28.5;42
29.06.2017;14:05:00;1065;28.7;42
29.06.2017;14:15:00;1248;28.8;42
29.06.2017;14:25:00;7134;29.6;44
29.06.2017;14:35:00;7460;31.0;45
29.06.2017;14:45:00;1851;31.5;45
29.06.2017;14:55:00;1648;31.8;44
29.06.2017;15:05:00;655;31.9;42
29.06.2017;15:15:00;487;32.0;42
29.06.2017;15:25:00;1036;32.2;41
29.06.2017;15:35:00;751;32.3;41
29.06.2017;15:45:00;1177;32.5;41
29.06.2017;15:55:00;6006;33.1;43
29.06.2017;16:05:00;2934;33.6;44
29.06.2017;16:15:00;1946;34.0;43
29.06.2017;16:25:00;2141;34.4;43
29.06.2017;16:35:00;2100;34.7;43
29.06.2017;16:45:00;1506;35.0;42
29.06.2017;16:55:00;680;35.2;41
29.06.2017;17:05:00;1187;35.3;40
29.06.2017;17:15:00;2798;35.7;41
29.06.2017;17:25:00;1878;36.1;41
29.06.2017;17:35:00;1428;36.3;41
29.06.2017;17:45:00;1470;36.6;40
29.06.2017;17:55:00;1100;36.8;40
29.06.2017;18:05:00;950;36.9;40
29.06.2017;18:15:00;934;37.1;39
29.06.2017;18:25:00;754;37.2;39
29.06.2017;18:35:00;1176;37.4;39
29.06.2017;18:45:00;1244;37.6;39
29.06.2017;18:55:00;955;37.8;39
29.06.2017;19:05:00;708;37.9;39
29.06.2017;19:15:00;605;38.0;39
29.06.2017;19:25:00;469;38.1;39
29.06.2017;19:35:00;564;38.2;38
29.06.2017;19:45:00;872;38.3;38
29.06.2017;19:55:00;627;38.4;38
29.06.2017;20:05:00;535;38.5;38
29.06.2017;20:15:00;570;38.6;38
29.06.2017;20:25:00;415;38.7;38
29.06.2017;20:35:00;303;38.7;38
29.06.2017;20:45:00;182;38.8;38
29.06.2017;20:55:00;130;38.8;38
29.06.2017;21:05:00;173;38.8;38
29.06.2017;21:15:00;233;38.9;37
29.06.2017;21:25:00;151;38.9;37
29.06.2017;22:00:00;0;38.9;0
30.06.2017;05:40:00;0;0;1
30.06.2017;05:55:00;141;0;31
30.06.2017;06:05:00;173;0;32
30.06.2017;06:15:00;198;0;32
30.06.2017;06:25:00;227;0.1;33
30.06.2017;06:35:00;297;0.1;33
30.06.2017;06:45:00;323;0.2;33
30.06.2017;06:55:00;330;0.2;34
30.06.2017;07:05:00;376;0.3;34
30.06.2017;07:15:00;446;0.4;34
30.06.2017;07:25:00;538;0.4;34
30.06.2017;07:35:00;651;0.5;34
30.06.2017;07:45:00;779;0.7;35
30.06.2017;07:55:00;927;0.8;35
30.06.2017;08:05:00;1089;1.0;35
30.06.2017;08:15:00;1284;1.2;35
30.06.2017;08:25:00;2654;1.5;35
30.06.2017;08:35:00;3411;2.1;37
30.06.2017;08:45:00;3890;2.7;39
30.06.2017;08:55:00;3264;3.2;40
30.06.2017;09:05:00;3713;3.9;41
30.06.2017;09:15:00;4420;4.6;43
30.06.2017;09:25:00;3638;5.2;44
30.06.2017;09:35:00;3209;5.7;43
30.06.2017;09:45:00;2226;6.1;42
30.06.2017;09:55:00;3160;6.6;43
30.06.2017;10:05:00;3024;7.2;44
30.06.2017;10:15:00;3811;7.7;44
30.06.2017;10:25:00;4436;8.5;46
30.06.2017;10:35:00;4719;9.2;46
30.06.2017;10:45:00;5773;10.3;45
30.06.2017;10:55:00;3193;11.0;46
30.06.2017;11:05:00;7076;12.0;47
30.06.2017;11:15:00;7399;13.1;46
30.06.2017;11:25:00;7467;14.3;44
30.06.2017;11:35:00;7212;15.5;46
30.06.2017;11:45:00;4712;16.5;46
30.06.2017;11:55:00;7910;17.9;44
30.06.2017;12:05:00;7981;19.1;45
30.06.2017;12:15:00;8125;20.5;47
30.06.2017;12:25:00;8036;21.5;46
30.06.2017;12:35:00;2989;22.2;43
30.06.2017;12:45:00;9037;23.7;46
30.06.2017;12:55:00;7541;25.0;47
30.06.2017;13:05:00;8386;26.4;45
30.06.2017;13:15:00;8458;27.8;44
30.06.2017;13:25:00;8469;29.2;46
30.06.2017;13:35:00;8238;30.5;47
30.06.2017;13:45:00;8317;31.9;46
30.06.2017;13:55:00;8540;33.3;44
30.06.2017;14:05:00;8557;34.6;44
30.06.2017;14:15:00;8669;35.9;47
30.06.2017;14:25:00;8736;37.3;46
30.06.2017;14:35:00;8411;38.8;44
30.06.2017;14:45:00;8038;40.1;45
30.06.2017;14:55:00;7660;41.2;47
30.06.2017;15:05:00;4621;42.3;43
30.06.2017;15:15:00;8059;43.6;45
30.06.2017;15:25:00;7764;44.9;47
30.06.2017;15:35:00;4661;45.9;43
30.06.2017;15:45:00;7966;47.2;45
30.06.2017;15:55:00;7308;48.4;47
30.06.2017;16:05:00;7877;49.7;46
30.06.2017;16:15:00;5091;50.8;43
30.06.2017;16:25:00;4813;51.7;47
30.06.2017;16:35:00;2597;52.2;47
30.06.2017;16:45:00;7593;53.0;47
30.06.2017;16:55:00;2064;53.6;42
30.06.2017;17:05:00;1761;53.9;43
30.06.2017;17:15:00;1494;54.1;43
30.06.2017;17:25:00;1598;54.4;42
30.06.2017;17:35:00;1701;54.7;42
30.06.2017;17:45:00;1007;54.9;42
30.06.2017;17:55:00;1280;55.1;41
30.06.2017;18:05:00;984;55.2;41
30.06.2017;18:15:00;731;55.4;41
30.06.2017;18:25:00;893;55.5;41
30.06.2017;18:35:00;2220;55.8;40
30.06.2017;18:45:00;2422;56.3;42
30.06.2017;18:55:00;1115;56.5;41
30.06.2017;19:05:00;712;56.6;40
30.06.2017;19:15:00;616;56.7;40
30.06.2017;19:25:00;589;56.8;40
30.06.2017;19:35:00;291;56.9;39
30.06.2017;19:45:00;416;57.0;39
30.06.2017;19:55:00;1083;57.1;39
30.06.2017;20:05:00;1544;57.4;39
30.06.2017;20:15:00;1052;57.6;39
30.06.2017;20:25:00;836;57.7;39
30.06.2017;20:35:00;509;57.8;39
30.06.2017;20:45:00;213;57.9;38
30.06.2017;20:55:00;153;57.9;38
30.06.2017;21:05:00;120;57.9;38
30.06.2017;21:15:00;123;57.9;38
30.06.2017;22:00:00;0;57.9;0
01.07.2017;05:45:00;7;0;11
01.07.2017;06:00:00;209;0;31
01.07.2017;06:10:00;199;0;32
01.07.2017;06:20:00;359;0.1;32
01.07.2017;06:30:00;433;0.2;33
01.07.2017;06:40:00;339;0.2;33
01.07.2017;06:50:00;457;0.3;33
01.07.2017;07:00:00;729;0.4;34
01.07.2017;07:10:00;959;0.5;34
01.07.2017;07:20:00;1139;0.7;34
01.07.2017;07:30:00;1228;0.9;34
01.07.2017;07:40:00;1356;1.1;35
01.07.2017;07:50:00;1711;1.4;35
01.07.2017;08:00:00;1379;1.6;35
01.07.2017;08:10:00;1487;1.9;35
01.07.2017;08:20:00;1565;2.1;35
01.07.2017;08:30:00;2057;2.4;36
01.07.2017;08:40:00;2337;2.8;36
01.07.2017;08:50:00;3117;3.3;38
01.07.2017;09:00:00;3910;4.0;40
01.07.2017;09:10:00;3698;4.6;41
01.07.2017;09:20:00;4548;5.3;43
01.07.2017;09:30:00;3539;6.0;44
01.07.2017;09:40:00;4828;6.9;45
01.07.2017;09:50:00;2496;7.4;45
01.07.2017;10:00:00;5916;8.3;47
01.07.2017;10:10:00;4542;9.2;44
01.07.2017;10:20:00;2615;9.9;45
01.07.2017;10:30:00;1002;10.1;42
01.07.2017;10:40:00;7349;11.2;47
01.07.2017;10:50:00;3649;12.0;43
01.07.2017;11:00:00;3931;12.5;42
01.07.2017;11:10:00;4846;13.2;45
01.07.2017;11:20:00;5600;14.3;44
01.07.2017;11:30:00;3168;15.0;45
01.07.2017;11:40:00;5626;15.7;46
01.07.2017;11:50:00;3447;16.6;43
01.07.2017;12:00:00;8723;17.8;47
01.07.2017;12:10:00;3685;18.6;44
01.07.2017;12:20:00;3040;19.2;45
01.07.2017;12:30:00;7454;20.2;47
01.07.2017;12:40:00;6127;21.3;46
01.07.2017;12:50:00;7315;22.0;47
01.07.2017;13:00:00;4870;23.1;44
01.07.2017;13:10:00;5353;24.0;47
01.07.2017;13:20:00;5583;25.3;44
01.07.2017;13:30:00;8832;26.6;47
01.07.2017;13:40:00;6031;27.7;45
01.07.2017;13:50:00;8375;29.0;44
01.07.2017;14:00:00;8902;30.5;45
01.07.2017;14:10:00;2954;31.5;47
01.07.2017;14:20:00;1780;32.0;46
01.07.2017;14:30:00;8818;33.1;46
01.07.2017;14:40:00;5268;34.1;45
01.07.2017;14:50:00;7083;35.5;45
01.07.2017;15:00:00;8986;37.0;44
01.07.2017;15:10:00;3152;37.7;44
01.07.2017;15:20:00;7804;38.7;46
01.07.2017;15:30:00;7013;40.1;47
01.07.2017;15:40:00;5025;40.8;44
01.07.2017;15:50:00;7192;42.1;44
01.07.2017;16:00:00;2690;42.7;44
01.07.2017;16:10:00;2659;43.3;45
01.07.2017;16:20:00;6016;44.1;46
01.07.2017;16:30:00;2966;44.5;43
01.07.2017;16:40:00;3254;44.9;44
01.07.2017;16:50:00;6529;45.9;47
01.07.2017;17:00:00;3119;46.8;43
01.07.2017;17:10:00;2249;47.1;43
01.07.2017;17:20:00;3422;47.6;43
01.07.2017;17:30:00;4711;48.3;46
01.07.2017;17:40:00;3022;48.8;45
01.07.2017;17:50:00;2171;49.1;44
01.07.2017;18:00:00;1781;49.4;43
01.07.2017;18:10:00;1752;49.7;43
01.07.2017;18:20:00;1905;50.1;43
01.07.2017;18:30:00;1845;50.3;42
01.07.2017;18:40:00;2100;50.7;42
01.07.2017;18:50:00;875;50.8;41
01.07.2017;19:00:00;1681;51.1;41
01.07.2017;19:10:00;958;51.3;40
01.07.2017;19:20:00;915;51.5;40
01.07.2017;19:30:00;1119;51.6;40
01.07.2017;19:40:00;478;51.7;39
01.07.2017;19:50:00;373;51.8;39
01.07.2017;20:00:00;444;51.9;39
01.07.2017;20:10:00;425;51.9;39
01.07.2017;20:20:00;315;52.0;39
01.07.2017;20:30:00;378;52.1;38
01.07.2017;20:40:00;321;52.1;38
01.07.2017;20:50:00;210;52.2;38
