Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.07.2017;21:00:00;136;52.2;38
01.07.2017;21:10:00;0;52.2;10
01.07.2017;22:00:00;0;52.2;0
02.07.2017;06:00:00;0;0;1
02.07.2017;06:15:00;203;0;31
02.07.2017;06:25:00;217;0;32
02.07.2017;06:35:00;208;0.1;32
02.07.2017;06:45:00;206;0.1;32
02.07.2017;06:55:00;265;0.1;33
02.07.2017;07:05:00;287;0.2;33
02.07.2017;07:15:00;384;0.2;33
02.07.2017;07:25:00;548;0.3;33
02.07.2017;07:35:00;633;0.4;34
02.07.2017;07:45:00;654;0.5;34
02.07.2017;07:55:00;855;0.7;34
02.07.2017;08:05:00;901;0.8;34
02.07.2017;08:15:00;939;1.0;34
02.07.2017;08:25:00;850;1.1;34
02.07.2017;08:35:00;906;1.3;35
02.07.2017;08:45:00;829;1.4;35
02.07.2017;08:55:00;896;1.5;35
02.07.2017;09:05:00;1039;1.7;35
02.07.2017;09:15:00;1191;1.9;35
02.07.2017;09:25:00;1133;2.1;35
02.07.2017;09:35:00;1202;2.3;35
02.07.2017;09:45:00;1510;2.5;35
02.07.2017;09:55:00;1441;2.7;36
02.07.2017;10:05:00;1585;3.0;36
02.07.2017;10:15:00;1632;3.3;36
02.07.2017;10:25:00;1558;3.5;36
02.07.2017;10:35:00;1898;3.8;36
02.07.2017;10:45:00;1458;4.1;36
02.07.2017;10:55:00;1346;4.3;36
02.07.2017;11:05:00;1601;4.6;36
02.07.2017;11:15:00;1837;4.9;37
02.07.2017;11:25:00;2007;5.2;37
02.07.2017;11:35:00;1674;5.5;37
02.07.2017;11:45:00;1201;5.7;37
02.07.2017;11:55:00;1028;5.9;37
02.07.2017;12:05:00;1110;6.0;37
02.07.2017;12:15:00;1044;6.2;37
02.07.2017;12:25:00;1036;6.4;37
02.07.2017;12:35:00;890;6.5;37
02.07.2017;12:45:00;1262;6.7;37
02.07.2017;12:55:00;1265;6.9;37
02.07.2017;13:05:00;1287;7.1;37
02.07.2017;13:25:00;2021;7.7;37
02.07.2017;13:35:00;2463;8.0;37
02.07.2017;13:45:00;1525;8.3;38
02.07.2017;13:55:00;983;8.5;37
02.07.2017;14:05:00;1395;8.7;37
02.07.2017;14:15:00;1464;9.0;37
02.07.2017;14:25:00;1907;9.2;37
02.07.2017;14:35:00;1386;9.5;37
02.07.2017;14:45:00;1709;9.8;37
02.07.2017;14:55:00;1341;10.0;37
02.07.2017;15:05:00;798;10.1;37
02.07.2017;15:15:00;1040;10.3;37
02.07.2017;15:25:00;1463;10.5;37
02.07.2017;15:35:00;2603;10.9;37
02.07.2017;15:45:00;1988;11.3;38
02.07.2017;15:55:00;1263;11.5;38
02.07.2017;16:05:00;915;11.7;37
02.07.2017;16:15:00;1458;11.9;37
02.07.2017;16:25:00;1064;12.1;37
02.07.2017;16:35:00;1127;12.3;37
02.07.2017;16:45:00;959;12.4;37
02.07.2017;16:55:00;1500;12.6;37
02.07.2017;17:05:00;1720;13.0;37
02.07.2017;17:15:00;1649;13.2;37
02.07.2017;17:25:00;1897;13.5;38
02.07.2017;17:35:00;1472;13.8;38
02.07.2017;17:45:00;1067;14.0;37
02.07.2017;17:55:00;1343;14.2;37
02.07.2017;18:05:00;761;14.4;37
02.07.2017;18:15:00;610;14.5;37
02.07.2017;18:25:00;468;14.5;37
02.07.2017;18:35:00;301;14.6;37
02.07.2017;18:45:00;570;14.7;37
02.07.2017;18:55:00;354;14.7;37
02.07.2017;19:05:00;331;14.8;37
02.07.2017;19:15:00;435;14.9;37
02.07.2017;19:25:00;397;14.9;37
02.07.2017;19:35:00;404;15.0;36
02.07.2017;19:45:00;493;15.1;36
02.07.2017;19:55:00;564;15.2;36
02.07.2017;20:05:00;453;15.2;36
02.07.2017;20:15:00;329;15.3;36
02.07.2017;20:25:00;358;15.4;36
02.07.2017;20:35:00;277;15.4;36
02.07.2017;20:45:00;286;15.5;36
02.07.2017;20:55:00;182;15.5;36
02.07.2017;21:05:00;156;15.5;36
02.07.2017;21:15:00;108;15.5;36
02.07.2017;21:25:00;27;15.5;10
02.07.2017;22:00:00;0;15.5;0
03.07.2017;05:55:00;57;0;21
03.07.2017;06:10:00;202;0;31
03.07.2017;06:20:00;290;0;31
03.07.2017;06:30:00;301;0.1;32
03.07.2017;06:40:00;433;0.2;32
03.07.2017;06:50:00;526;0.2;32
03.07.2017;07:00:00;626;0.3;33
03.07.2017;07:10:00;702;0.4;33
03.07.2017;07:20:00;946;0.6;33
03.07.2017;07:30:00;978;0.8;33
03.07.2017;07:40:00;997;0.9;33
03.07.2017;07:50:00;698;1.0;34
03.07.2017;08:00:00;840;1.2;34
03.07.2017;08:10:00;1107;1.3;34
03.07.2017;08:20:00;974;1.5;34
03.07.2017;08:30:00;815;1.7;34
03.07.2017;08:40:00;1011;1.8;35
03.07.2017;08:50:00;1556;2.1;35
03.07.2017;09:00:00;2146;2.4;35
03.07.2017;09:10:00;1791;2.7;35
03.07.2017;09:20:00;1477;3.0;35
03.07.2017;09:30:00;1902;3.2;36
03.07.2017;09:40:00;2054;3.6;36
03.07.2017;09:50:00;2020;3.9;37
03.07.2017;10:00:00;3054;4.4;37
03.07.2017;10:10:00;3363;5.0;40
03.07.2017;10:20:00;2988;5.4;39
03.07.2017;10:30:00;3400;6.0;40
03.07.2017;10:40:00;2868;6.5;41
03.07.2017;10:50:00;3347;7.0;41
03.07.2017;11:00:00;2928;7.5;41
03.07.2017;11:10:00;2390;8.0;41
03.07.2017;11:20:00;8223;9.1;47
03.07.2017;11:30:00;7591;10.4;45
03.07.2017;11:40:00;6883;11.6;44
03.07.2017;11:50:00;7742;12.9;46
03.07.2017;12:00:00;7943;14.2;47
03.07.2017;12:10:00;8627;15.3;46
03.07.2017;12:20:00;5343;16.4;43
03.07.2017;12:30:00;4886;17.4;47
03.07.2017;12:40:00;5557;18.4;44
03.07.2017;12:50:00;8541;19.8;44
03.07.2017;13:00:00;8246;21.1;46
03.07.2017;13:10:00;8352;22.5;47
03.07.2017;13:20:00;8367;23.9;46
03.07.2017;13:30:00;8413;25.2;45
03.07.2017;13:40:00;6996;26.5;44
03.07.2017;13:50:00;8485;27.8;46
03.07.2017;14:00:00;8313;29.1;47
03.07.2017;14:10:00;8196;30.5;45
03.07.2017;14:20:00;8049;31.8;44
03.07.2017;14:30:00;8191;33.1;45
03.07.2017;14:40:00;8089;34.5;47
03.07.2017;14:50:00;8003;35.8;47
03.07.2017;15:00:00;7958;37.1;45
03.07.2017;15:10:00;7781;38.4;44
03.07.2017;15:20:00;7661;39.7;45
03.07.2017;15:30:00;7588;40.9;47
03.07.2017;15:40:00;7488;42.2;47
03.07.2017;15:50:00;7265;43.4;45
03.07.2017;16:00:00;7251;44.6;44
03.07.2017;16:10:00;7122;45.8;47
03.07.2017;16:20:00;6537;46.9;46
03.07.2017;16:30:00;4412;47.7;44
03.07.2017;16:40:00;6757;48.7;47
03.07.2017;16:50:00;2353;49.3;43
03.07.2017;17:00:00;6303;50.4;48
03.07.2017;17:10:00;2080;50.9;44
03.07.2017;17:20:00;1077;51.1;42
03.07.2017;17:30:00;5368;51.7;45
03.07.2017;17:40:00;5177;52.6;48
03.07.2017;17:50:00;4822;53.4;44
03.07.2017;18:00:00;4268;54.2;46
03.07.2017;18:10:00;3278;54.8;47
03.07.2017;18:20:00;1575;55.1;45
03.07.2017;18:30:00;2534;55.5;45
03.07.2017;18:40:00;3296;56.0;46
03.07.2017;18:50:00;3216;56.6;46
03.07.2017;19:00:00;2641;57.1;45
03.07.2017;19:10:00;2334;57.4;45
03.07.2017;19:20:00;1887;57.7;44
03.07.2017;19:30:00;1584;58.0;43
03.07.2017;19:40:00;1260;58.2;42
03.07.2017;19:50:00;1047;58.4;41
03.07.2017;20:00:00;819;58.6;40
03.07.2017;20:10:00;607;58.7;40
03.07.2017;20:20:00;438;58.8;40
03.07.2017;20:30:00;307;58.8;39
03.07.2017;20:40:00;258;58.9;39
03.07.2017;20:50:00;221;58.9;39
03.07.2017;21:00:00;186;58.9;39
03.07.2017;21:10:00;149;59.0;38
03.07.2017;21:20:00;117;59.0;38
03.07.2017;21:30:00;33;59.0;25
03.07.2017;22:00:00;0;59.0;0
04.07.2017;05:40:00;0;0;6
04.07.2017;05:55:00;153;0;31
04.07.2017;06:05:00;201;0;31
04.07.2017;06:15:00;253;0;32
04.07.2017;06:25:00;295;0.1;32
04.07.2017;06:35:00;333;0.2;32
04.07.2017;06:45:00;357;0.2;33
04.07.2017;06:55:00;385;0.3;33
04.07.2017;07:05:00;431;0.3;33
04.07.2017;07:20:00;540;0.5;33
04.07.2017;07:30:00;640;0.6;34
04.07.2017;07:40:00;750;0.7;34
04.07.2017;07:50:00;881;0.8;34
04.07.2017;08:00:00;1023;1.0;34
04.07.2017;08:10:00;1181;1.2;34
04.07.2017;08:20:00;1581;1.4;34
04.07.2017;08:30:00;2477;1.8;35
04.07.2017;08:40:00;2820;2.2;36
04.07.2017;08:50:00;3174;2.8;37
04.07.2017;09:00:00;3488;3.3;39
04.07.2017;09:10:00;3768;3.9;40
04.07.2017;09:20:00;4049;4.6;41
04.07.2017;09:30:00;4322;5.3;43
04.07.2017;09:40:00;4572;6.0;44
04.07.2017;09:50:00;4819;6.8;45
04.07.2017;10:00:00;5059;7.6;47
04.07.2017;10:10:00;5323;8.5;48
04.07.2017;10:20:00;5656;9.4;44
04.07.2017;10:30:00;5868;10.4;47
04.07.2017;10:40:00;6081;11.4;44
04.07.2017;10:50:00;6225;12.4;47
04.07.2017;11:00:00;6437;13.5;44
04.07.2017;11:10:00;6619;14.5;46
04.07.2017;11:20:00;6808;15.7;47
04.07.2017;11:30:00;6992;16.8;44
04.07.2017;11:40:00;7248;18.0;45
04.07.2017;11:50:00;7333;19.2;47
04.07.2017;12:00:00;7428;20.3;47
04.07.2017;12:10:00;7705;21.6;45
04.07.2017;12:20:00;3719;22.4;43
04.07.2017;12:30:00;8106;23.8;46
04.07.2017;12:40:00;8053;25.1;47
04.07.2017;12:50:00;7642;26.2;45
04.07.2017;13:00:00;4766;27.0;47
04.07.2017;13:10:00;8652;28.2;47
04.07.2017;13:20:00;8357;29.6;45
04.07.2017;13:30:00;5427;30.8;44
04.07.2017;13:40:00;3979;31.5;46
04.07.2017;13:50:00;8420;32.7;45
04.07.2017;14:00:00;8125;34.1;47
04.07.2017;14:10:00;7956;35.4;47
04.07.2017;14:20:00;1523;35.9;43
04.07.2017;14:30:00;8249;37.0;47
04.07.2017;14:40:00;7930;38.3;46
04.07.2017;14:50:00;7830;39.6;44
04.07.2017;15:00:00;7771;40.8;44
04.07.2017;15:10:00;7391;42.1;47
04.07.2017;15:20:00;7410;43.3;47
04.07.2017;15:30:00;7292;44.5;45
04.07.2017;15:40:00;7123;45.7;44
04.07.2017;15:50:00;6948;46.8;47
04.07.2017;16:00:00;6920;48.0;46
04.07.2017;16:10:00;6688;49.1;44
04.07.2017;16:20:00;6690;50.2;47
04.07.2017;16:30:00;6442;51.3;46
04.07.2017;16:40:00;6239;52.3;44
04.07.2017;16:50:00;5458;53.3;48
04.07.2017;17:00:00;5807;54.2;44
04.07.2017;17:10:00;4761;55.1;48
04.07.2017;17:20:00;5654;56.0;44
04.07.2017;17:30:00;5082;56.9;47
04.07.2017;17:40:00;2736;57.5;44
04.07.2017;17:50:00;4046;58.0;43
04.07.2017;18:00:00;1898;58.5;45
04.07.2017;18:10:00;3690;59.0;45
04.07.2017;18:20:00;2934;59.6;47
04.07.2017;18:30:00;3850;60.3;48
04.07.2017;18:40:00;2124;60.7;47
04.07.2017;18:50:00;2454;61.1;46
04.07.2017;19:00:00;1435;61.4;44
04.07.2017;19:10:00;841;61.5;43
04.07.2017;19:20:00;1232;61.7;42
04.07.2017;19:30:00;1285;61.9;42
04.07.2017;19:40:00;1121;62.1;41
04.07.2017;19:50:00;1400;62.4;41
04.07.2017;20:00:00;992;62.5;41
04.07.2017;20:10:00;799;62.7;40
04.07.2017;20:20:00;566;62.8;40
04.07.2017;20:30:00;411;62.8;40
04.07.2017;20:40:00;334;62.9;39
04.07.2017;20:50:00;261;63.0;39
04.07.2017;21:00:00;211;63.0;39
04.07.2017;21:10:00;163;63.0;39
04.07.2017;21:20:00;119;63.0;39
04.07.2017;22:00:00;0;63.0;0
05.07.2017;05:40:00;0;0;2
05.07.2017;05:55:00;151;0;31
05.07.2017;06:05:00;191;0;31
05.07.2017;06:15:00;226;0;32
05.07.2017;06:25:00;258;0.1;32
05.07.2017;06:35:00;291;0.1;33
05.07.2017;06:45:00;320;0.2;33
05.07.2017;06:55:00;344;0.2;33
05.07.2017;07:05:00;391;0.3;33
05.07.2017;07:15:00;457;0.4;34
05.07.2017;07:25:00;546;0.5;34
05.07.2017;07:35:00;654;0.6;34
05.07.2017;07:45:00;780;0.7;34
05.07.2017;07:55:00;911;0.8;34
05.07.2017;08:05:00;1060;1.0;34
05.07.2017;08:15:00;1221;1.2;35
05.07.2017;08:25:00;2293;1.5;35
05.07.2017;08:35:00;2606;1.9;36
05.07.2017;08:45:00;2977;2.4;37
05.07.2017;08:55:00;3303;2.9;38
05.07.2017;09:05:00;3603;3.5;40
05.07.2017;09:15:00;3897;4.1;41
05.07.2017;09:25:00;4185;4.8;42
05.07.2017;09:35:00;4336;5.5;44
05.07.2017;09:45:00;4846;6.3;45
05.07.2017;09:55:00;3629;7.0;46
05.07.2017;10:05:00;5150;7.8;47
05.07.2017;10:15:00;5282;8.7;48
05.07.2017;10:25:00;5405;9.6;44
05.07.2017;10:35:00;5871;10.5;48
05.07.2017;10:45:00;6086;11.5;44
05.07.2017;10:55:00;6291;12.6;47
05.07.2017;11:05:00;6485;13.6;46
05.07.2017;11:15:00;6644;14.7;44
05.07.2017;11:25:00;6895;15.9;48
05.07.2017;11:35:00;7008;17.0;46
05.07.2017;11:45:00;7360;18.2;44
05.07.2017;11:55:00;6639;19.3;47
05.07.2017;12:05:00;7461;20.5;46
05.07.2017;12:15:00;7589;21.8;44
05.07.2017;12:25:00;6967;22.9;45
05.07.2017;12:35:00;6777;24.1;47
05.07.2017;12:45:00;7960;25.4;46
05.07.2017;12:55:00;7225;26.6;44
05.07.2017;13:05:00;7531;27.8;46
05.07.2017;13:15:00;7505;29.0;47
05.07.2017;13:25:00;7876;30.3;45
05.07.2017;13:35:00;7442;31.5;44
05.07.2017;13:45:00;7838;32.9;45
05.07.2017;13:55:00;7569;34.1;47
05.07.2017;14:05:00;7739;35.4;46
05.07.2017;14:15:00;7762;36.7;44
05.07.2017;14:25:00;7641;38.0;45
05.07.2017;14:35:00;7607;39.2;47
05.07.2017;14:45:00;7566;40.5;47
05.07.2017;14:55:00;7497;41.7;44
05.07.2017;15:05:00;7303;42.9;45
05.07.2017;15:15:00;6921;44.0;48
05.07.2017;15:25:00;6656;45.1;46
05.07.2017;15:35:00;7511;46.2;45
05.07.2017;15:45:00;7419;47.5;47
05.07.2017;15:55:00;4925;48.4;45
05.07.2017;16:05:00;6113;49.3;47
05.07.2017;16:15:00;6708;50.4;46
05.07.2017;16:25:00;5301;51.3;44
05.07.2017;16:35:00;6833;52.4;47
05.07.2017;16:45:00;6218;53.4;45
05.07.2017;16:55:00;5991;54.4;46
05.07.2017;17:05:00;5698;55.4;46
05.07.2017;17:15:00;5378;56.3;45
05.07.2017;17:25:00;5097;57.1;46
05.07.2017;17:35:00;4799;57.9;47
05.07.2017;17:45:00;4449;58.7;45
05.07.2017;17:55:00;4279;59.4;47
05.07.2017;18:05:00;4067;60.1;48
05.07.2017;18:15:00;3825;60.7;47
05.07.2017;18:25:00;3396;61.3;44
05.07.2017;18:35:00;3134;61.8;46
05.07.2017;18:45:00;3030;62.3;46
05.07.2017;18:55:00;2471;62.7;46
05.07.2017;19:05:00;2128;63.1;45
05.07.2017;19:15:00;2102;63.5;45
05.07.2017;19:25:00;1690;63.8;44
05.07.2017;19:35:00;1244;64.0;43
05.07.2017;19:45:00;1187;64.2;42
05.07.2017;19:55:00;950;64.4;42
05.07.2017;20:05:00;662;64.5;41
05.07.2017;20:15:00;439;64.6;41
05.07.2017;20:25:00;330;64.6;40
05.07.2017;20:35:00;309;64.7;40
05.07.2017;20:45:00;259;64.7;40
05.07.2017;20:55:00;241;64.8;40
05.07.2017;21:05:00;187;64.8;39
05.07.2017;21:15:00;127;64.8;39
05.07.2017;21:25:00;68;64.8;39
05.07.2017;21:35:00;0;64.8;0
05.07.2017;22:00:00;0;64.8;0
06.07.2017;05:40:00;0;0;7
06.07.2017;05:55:00;153;0;31
06.07.2017;06:05:00;194;0;32
06.07.2017;06:15:00;235;0;32
06.07.2017;06:25:00;273;0.1;33
06.07.2017;06:35:00;311;0.1;33
06.07.2017;06:45:00;345;0.2;33
06.07.2017;06:55:00;380;0.3;34
06.07.2017;07:05:00;426;0.3;34
06.07.2017;07:15:00;492;0.4;34
06.07.2017;07:25:00;578;0.5;34
06.07.2017;07:35:00;681;0.6;34
06.07.2017;07:45:00;799;0.7;35
06.07.2017;07:55:00;933;0.9;35
06.07.2017;08:05:00;1012;1.0;35
06.07.2017;08:15:00;1228;1.2;35
06.07.2017;08:25:00;2138;1.5;35
06.07.2017;08:35:00;2457;1.9;36
06.07.2017;08:45:00;2844;2.4;37
06.07.2017;08:55:00;3171;2.9;38
06.07.2017;09:05:00;3459;3.4;40
06.07.2017;09:15:00;3729;4.0;41
06.07.2017;09:25:00;4011;4.7;42
06.07.2017;09:35:00;4284;5.4;44
06.07.2017;09:45:00;4505;6.1;45
06.07.2017;09:55:00;4748;6.9;46
06.07.2017;10:05:00;4990;7.7;48
06.07.2017;10:15:00;5263;8.6;46
06.07.2017;10:25:00;5521;9.5;46
06.07.2017;10:35:00;5707;10.4;48
06.07.2017;10:45:00;5880;11.4;45
06.07.2017;10:55:00;6029;12.3;47
06.07.2017;11:05:00;6289;13.4;46
06.07.2017;11:15:00;6488;14.4;44
06.07.2017;11:25:00;6680;15.5;48
06.07.2017;11:35:00;6793;16.6;45
06.07.2017;11:45:00;6978;17.8;44
06.07.2017;12:00:00;7217;19.5;44
06.07.2017;12:10:00;7213;20.7;46
06.07.2017;12:20:00;7370;21.9;47
06.07.2017;12:30:00;7410;23.2;45
06.07.2017;12:40:00;7591;24.4;44
06.07.2017;12:50:00;7553;25.7;46
06.07.2017;13:00:00;7596;26.9;47
06.07.2017;13:10:00;7601;28.2;45
06.07.2017;13:20:00;7661;29.4;44
06.07.2017;13:30:00;7712;30.7;46
06.07.2017;13:40:00;7604;32.0;47
06.07.2017;13:50:00;7568;33.2;45
06.07.2017;14:00:00;7482;34.5;44
06.07.2017;14:10:00;7655;35.7;46
06.07.2017;14:20:00;7597;37.0;47
06.07.2017;14:30:00;7555;38.2;45
06.07.2017;14:40:00;7387;39.5;44
06.07.2017;14:50:00;7520;40.7;46
06.07.2017;15:00:00;7535;41.9;47
06.07.2017;15:10:00;7438;43.2;45
06.07.2017;15:20:00;7291;44.4;44
06.07.2017;15:30:00;7212;45.6;47
06.07.2017;15:40:00;7123;46.7;47
06.07.2017;15:50:00;7114;47.9;44
06.07.2017;16:00:00;6883;49.1;45
06.07.2017;16:10:00;6691;50.2;47
06.07.2017;16:20:00;6538;51.3;45
06.07.2017;16:30:00;6423;52.3;45
06.07.2017;16:40:00;6183;53.3;47
06.07.2017;16:50:00;6007;54.3;45
06.07.2017;17:00:00;5772;55.3;46
06.07.2017;17:10:00;5538;56.2;46
06.07.2017;17:20:00;5206;57.1;45
06.07.2017;17:30:00;4907;57.9;46
06.07.2017;17:40:00;4592;58.7;48
06.07.2017;17:50:00;4368;59.4;44
06.07.2017;18:00:00;4157;60.1;47
06.07.2017;18:10:00;3851;60.8;48
06.07.2017;18:20:00;3609;61.4;49
06.07.2017;18:30:00;3371;61.9;49
06.07.2017;18:40:00;2881;62.4;48
06.07.2017;18:50:00;2813;62.9;48
06.07.2017;19:00:00;2345;63.3;47
06.07.2017;19:10:00;2240;63.7;46
06.07.2017;19:20:00;1875;64.0;46
06.07.2017;19:30:00;1562;64.3;45
06.07.2017;19:40:00;1183;64.5;44
06.07.2017;19:50:00;991;64.7;43
06.07.2017;20:00:00;673;64.8;42
06.07.2017;20:10:00;475;64.9;41
06.07.2017;20:20:00;400;65.0;41
06.07.2017;20:30:00;327;65.0;41
06.07.2017;20:40:00;263;65.1;40
06.07.2017;20:50:00;211;65.1;40
06.07.2017;21:00:00;166;65.1;40
06.07.2017;21:10:00;144;65.2;40
06.07.2017;21:20:00;61;65.2;39
06.07.2017;21:30:00;0;65.2;0
06.07.2017;22:00:00;0;65.2;0
07.07.2017;05:45:00;27;0;23
07.07.2017;06:00:00;186;0;32
07.07.2017;06:10:00;218;0;33
07.07.2017;06:20:00;293;0.1;33
07.07.2017;06:30:00;497;0.1;33
07.07.2017;06:40:00;769;0.3;34
07.07.2017;06:50:00;872;0.4;34
07.07.2017;07:00:00;778;0.5;34
07.07.2017;07:10:00;848;0.7;35
07.07.2017;07:20:00;1071;0.8;35
07.07.2017;07:30:00;1116;1.0;35
07.07.2017;07:40:00;1204;1.2;35
07.07.2017;07:50:00;1423;1.4;35
07.07.2017;08:00:00;1133;1.6;36
07.07.2017;08:10:00;1543;1.9;36
07.07.2017;08:20:00;1307;2.1;36
07.07.2017;08:30:00;1515;2.4;36
07.07.2017;08:40:00;1544;2.6;37
07.07.2017;08:50:00;1761;2.9;37
07.07.2017;09:00:00;2040;3.2;37
07.07.2017;09:10:00;2065;3.5;38
07.07.2017;09:20:00;4759;4.3;41
07.07.2017;09:30:00;4605;5.0;42
07.07.2017;09:40:00;5207;5.9;45
07.07.2017;09:50:00;2152;6.2;43
07.07.2017;10:00:00;5015;6.9;44
07.07.2017;10:10:00;2334;7.4;44
07.07.2017;10:20:00;1937;7.7;43
07.07.2017;10:30:00;2247;8.1;43
07.07.2017;10:40:00;3220;8.6;43
07.07.2017;10:50:00;3980;9.2;44
07.07.2017;11:00:00;6620;10.1;48
07.07.2017;11:10:00;6504;11.2;45
07.07.2017;11:20:00;6869;12.3;46
07.07.2017;11:30:00;7001;13.4;47
07.07.2017;11:40:00;7114;14.5;44
07.07.2017;11:50:00;5583;15.6;45
07.07.2017;12:00:00;4531;16.6;44
07.07.2017;12:10:00;3753;17.2;44
07.07.2017;12:20:00;3542;17.8;45
07.07.2017;12:30:00;2740;18.3;45
07.07.2017;12:40:00;3445;18.8;45
07.07.2017;12:50:00;6357;19.7;47
07.07.2017;13:00:00;4550;20.6;44
07.07.2017;13:10:00;7645;21.7;47
07.07.2017;13:20:00;4956;22.5;45
07.07.2017;13:30:00;3986;23.2;46
07.07.2017;13:40:00;8218;24.4;46
07.07.2017;13:50:00;8232;25.8;47
07.07.2017;14:00:00;8650;27.2;45
07.07.2017;14:10:00;8306;28.6;44
07.07.2017;14:20:00;8058;29.9;46
07.07.2017;14:30:00;5523;31.0;46
07.07.2017;14:40:00;7644;32.3;44
07.07.2017;14:50:00;7300;33.5;46
07.07.2017;15:00:00;7981;34.7;47
07.07.2017;15:10:00;5113;35.7;44
07.07.2017;15:20:00;7211;36.9;44
07.07.2017;15:30:00;6866;38.0;48
07.07.2017;15:40:00;6705;39.2;44
07.07.2017;15:50:00;6099;40.2;45
07.07.2017;16:00:00;7068;41.4;47
07.07.2017;16:10:00;6805;42.5;45
07.07.2017;16:20:00;5297;43.4;44
07.07.2017;16:30:00;6643;44.5;47
07.07.2017;16:40:00;5492;45.4;44
07.07.2017;16:50:00;6256;46.4;45
07.07.2017;17:00:00;6173;47.4;47
07.07.2017;17:10:00;5657;48.4;44
07.07.2017;17:20:00;5035;49.3;48
07.07.2017;17:30:00;3208;49.9;44
07.07.2017;17:40:00;1034;50.1;43
07.07.2017;17:50:00;4808;50.7;44
07.07.2017;18:00:00;4119;51.4;47
07.07.2017;18:10:00;3733;52.0;48
07.07.2017;18:20:00;3200;52.6;48
07.07.2017;18:30:00;2830;53.1;48
07.07.2017;18:40:00;1775;53.4;46
07.07.2017;18:50:00;1006;53.6;45
07.07.2017;19:00:00;755;53.7;43
07.07.2017;19:10:00;839;53.8;42
07.07.2017;19:20:00;1007;54.0;42
07.07.2017;19:30:00;645;54.1;41
07.07.2017;19:40:00;1569;54.4;41
07.07.2017;19:50:00;882;54.5;41
07.07.2017;20:00:00;717;54.7;41
07.07.2017;20:10:00;801;54.8;41
07.07.2017;20:20:00;659;54.9;40
07.07.2017;20:30:00;502;55.0;40
07.07.2017;20:40:00;412;55.1;40
07.07.2017;20:50:00;318;55.1;40
07.07.2017;21:00:00;187;55.2;40
07.07.2017;21:10:00;146;55.2;39
07.07.2017;21:20:00;113;55.2;39
07.07.2017;22:00:00;0;55.2;0
08.07.2017;05:45:00;0;0;18
08.07.2017;06:00:00;167;0;32
08.07.2017;06:10:00;211;0;33
08.07.2017;06:20:00;257;0.1;33
08.07.2017;06:30:00;305;0.1;33
08.07.2017;06:40:00;349;0.2;34
08.07.2017;06:50:00;387;0.2;34
08.07.2017;07:00:00;436;0.3;34
08.07.2017;07:10:00;492;0.4;35
08.07.2017;07:20:00;573;0.5;35
08.07.2017;07:30:00;664;0.6;35
08.07.2017;07:40:00;783;0.7;35
08.07.2017;07:50:00;895;0.8;35
08.07.2017;08:00:00;1032;1.0;35
08.07.2017;08:10:00;1170;1.2;36
08.07.2017;08:20:00;1325;1.4;36
08.07.2017;08:30:00;2226;1.7;36
08.07.2017;08:40:00;2552;2.1;37
08.07.2017;08:50:00;2884;2.6;38
08.07.2017;09:00:00;3150;3.1;39
08.07.2017;09:10:00;3437;3.7;41
08.07.2017;09:20:00;3708;4.3;42
08.07.2017;09:30:00;4014;4.9;43
08.07.2017;09:40:00;4298;5.6;44
08.07.2017;09:50:00;4563;6.4;46
08.07.2017;10:00:00;4806;7.1;47
08.07.2017;10:10:00;5022;8.0;48
08.07.2017;10:20:00;5320;8.8;45
08.07.2017;10:30:00;5547;9.7;48
08.07.2017;10:40:00;5765;10.7;44
08.07.2017;10:50:00;5930;11.7;48
08.07.2017;11:00:00;6078;12.6;45
08.07.2017;11:10:00;6232;13.7;46
08.07.2017;11:20:00;6433;14.7;47
08.07.2017;11:30:00;6584;15.8;44
08.07.2017;11:40:00;6746;16.9;47
08.07.2017;11:50:00;6902;18.0;47
08.07.2017;12:00:00;7002;19.2;44
08.07.2017;12:10:00;7136;20.3;46
08.07.2017;12:20:00;7138;21.5;47
08.07.2017;12:30:00;7396;22.7;45
08.07.2017;12:40:00;7378;24.0;44
08.07.2017;12:50:00;7318;25.2;47
08.07.2017;13:00:00;6755;26.3;46
08.07.2017;13:10:00;6631;27.4;44
08.07.2017;13:20:00;7801;28.7;44
08.07.2017;13:30:00;7614;30.0;47
08.07.2017;13:40:00;7843;31.3;47
08.07.2017;13:50:00;7293;32.5;44
08.07.2017;14:00:00;7668;33.7;45
08.07.2017;14:10:00;5538;34.8;47
08.07.2017;14:20:00;7585;36.1;44
08.07.2017;14:30:00;5786;37.2;45
08.07.2017;14:40:00;7669;38.4;47
08.07.2017;14:50:00;7469;39.7;47
08.07.2017;15:00:00;7358;40.9;44
08.07.2017;15:10:00;7494;42.1;45
08.07.2017;15:20:00;7868;43.3;47
08.07.2017;15:30:00;8026;44.3;45
08.07.2017;15:40:00;5988;45.3;44
08.07.2017;15:50:00;1094;45.9;46
08.07.2017;16:00:00;1003;46.0;44
08.07.2017;16:10:00;743;46.2;44
08.07.2017;16:20:00;824;46.3;43
08.07.2017;16:30:00;1140;46.5;43
08.07.2017;16:40:00;928;46.6;42
08.07.2017;16:50:00;555;46.7;42
08.07.2017;17:00:00;895;46.9;42
08.07.2017;17:10:00;1328;47.1;41
08.07.2017;17:20:00;1280;47.3;41
08.07.2017;17:30:00;982;47.5;41
08.07.2017;17:40:00;701;47.6;41
08.07.2017;17:50:00;498;47.7;41
08.07.2017;18:00:00;493;47.8;40
08.07.2017;18:10:00;553;47.9;40
08.07.2017;18:20:00;603;48.0;40
08.07.2017;18:30:00;286;48.0;40
08.07.2017;18:40:00;192;48.0;40
08.07.2017;18:50:00;155;48.1;39
08.07.2017;19:00:00;203;48.1;39
08.07.2017;19:10:00;126;48.1;39
08.07.2017;19:20:00;117;48.2;39
08.07.2017;19:30:00;105;48.2;39
08.07.2017;19:40:00;76;48.2;39
08.07.2017;19:50:00;0;48.2;38
08.07.2017;20:00:00;0;48.2;38
08.07.2017;20:10:00;131;48.2;38
08.07.2017;20:20:00;162;48.2;38
08.07.2017;20:30:00;205;48.3;38
08.07.2017;20:40:00;241;48.3;38
08.07.2017;20:50:00;250;48.3;38
08.07.2017;21:00:00;246;48.4;38
08.07.2017;21:10:00;201;48.4;38
08.07.2017;21:20:00;125;48.4;38
08.07.2017;21:30:00;86;48.4;34
08.07.2017;22:00:00;0;48.4;0
09.07.2017;06:10:00;0;0;15
09.07.2017;07:15:00;0;0;3
09.07.2017;07:25:00;147;0;33
09.07.2017;07:35:00;235;0;33
09.07.2017;07:45:00;532;0.1;33
09.07.2017;07:55:00;834;0.2;34
09.07.2017;08:05:00;942;0.4;34
09.07.2017;08:15:00;1010;0.5;34
09.07.2017;08:25:00;1860;0.8;35
09.07.2017;08:35:00;1834;1.0;35
09.07.2017;08:45:00;3446;1.5;36
09.07.2017;08:55:00;2360;2.0;38
09.07.2017;09:05:00;2073;2.5;38
09.07.2017;09:15:00;2429;2.9;38
09.07.2017;09:25:00;3605;3.3;39
09.07.2017;09:35:00;3680;4.0;41
09.07.2017;09:45:00;1938;4.3;40
09.07.2017;09:55:00;5001;5.1;43
09.07.2017;10:05:00;5383;6.0;45
09.07.2017;10:15:00;5866;6.9;47
09.07.2017;10:25:00;6308;8.0;44
09.07.2017;10:35:00;3119;8.6;45
09.07.2017;10:45:00;3379;9.2;46
09.07.2017;10:55:00;4271;9.9;46
09.07.2017;11:05:00;3355;10.6;48
09.07.2017;11:15:00;2953;11.1;47
09.07.2017;11:25:00;3259;11.7;47
09.07.2017;11:35:00;3708;12.3;47
09.07.2017;11:45:00;5445;13.1;47
09.07.2017;11:55:00;3066;13.7;44
09.07.2017;12:05:00;2577;14.1;44
09.07.2017;12:15:00;3143;14.6;44
09.07.2017;12:25:00;3301;15.1;45
09.07.2017;12:35:00;3427;15.7;45
09.07.2017;12:45:00;3431;16.3;46
09.07.2017;12:55:00;4733;16.9;47
09.07.2017;13:05:00;4010;17.6;48
09.07.2017;13:15:00;3494;18.2;48
09.07.2017;13:25:00;2302;18.7;47
09.07.2017;13:35:00;1654;19.0;45
09.07.2017;13:45:00;1720;19.2;44
09.07.2017;13:55:00;1841;19.5;44
09.07.2017;14:05:00;1723;19.8;43
09.07.2017;14:15:00;1825;20.1;43
09.07.2017;14:25:00;1489;20.4;42
09.07.2017;14:35:00;1261;20.6;42
09.07.2017;14:45:00;1338;20.8;41
09.07.2017;14:55:00;1625;21.1;41
09.07.2017;15:05:00;1581;21.3;41
09.07.2017;15:15:00;1736;21.6;41
09.07.2017;15:25:00;1472;21.9;41
09.07.2017;15:35:00;1182;22.1;40
09.07.2017;15:45:00;938;22.3;40
09.07.2017;15:55:00;635;22.4;40
09.07.2017;16:05:00;955;22.5;40
09.07.2017;16:15:00;2120;22.8;39
09.07.2017;16:25:00;6582;23.7;43
09.07.2017;16:35:00;5785;24.7;48
09.07.2017;16:45:00;5470;25.6;46
09.07.2017;16:55:00;5968;26.4;45
09.07.2017;17:05:00;2871;27.1;47
09.07.2017;17:15:00;2494;27.5;46
09.07.2017;17:25:00;3488;28.1;46
09.07.2017;17:35:00;3472;28.6;46
09.07.2017;17:45:00;2426;29.1;46
09.07.2017;17:55:00;1540;29.4;44
09.07.2017;18:05:00;1372;29.6;43
09.07.2017;18:15:00;1533;29.8;43
09.07.2017;18:25:00;1522;30.1;42
09.07.2017;18:35:00;977;30.3;42
09.07.2017;18:45:00;741;30.4;41
09.07.2017;18:55:00;551;30.5;40
09.07.2017;19:05:00;364;30.6;40
09.07.2017;19:15:00;313;30.6;40
09.07.2017;19:25:00;213;30.7;40
09.07.2017;19:35:00;184;30.7;40
09.07.2017;19:45:00;56;30.7;21
09.07.2017;20:50:00;0;30.7;12
09.07.2017;21:00:00;158;30.7;36
09.07.2017;21:10:00;143;30.8;36
09.07.2017;21:20:00;51;30.8;27
09.07.2017;22:00:00;0;30.8;0
10.07.2017;06:20:00;0;0;17
10.07.2017;06:35:00;0;0;32
10.07.2017;06:45:00;146;0;32
10.07.2017;06:55:00;176;0;32
10.07.2017;07:05:00;255;0;33
10.07.2017;07:15:00;241;0.1;33
10.07.2017;07:25:00;308;0.1;33
10.07.2017;07:35:00;394;0.2;34
10.07.2017;07:45:00;735;0.3;34
10.07.2017;07:55:00;886;0.4;34
10.07.2017;08:05:00;1283;0.6;34
10.07.2017;08:15:00;1762;0.9;35
10.07.2017;08:25:00;708;1.1;35
10.07.2017;08:35:00;507;1.2;35
10.07.2017;08:45:00;427;1.2;35
10.07.2017;08:55:00;459;1.3;35
10.07.2017;09:05:00;388;1.4;36
10.07.2017;09:15:00;479;1.5;36
10.07.2017;09:25:00;545;1.5;36
10.07.2017;09:35:00;769;1.7;36
10.07.2017;09:45:00;752;1.8;36
10.07.2017;09:55:00;1081;2.0;36
10.07.2017;10:05:00;1781;2.2;36
10.07.2017;10:15:00;2240;2.6;36
10.07.2017;10:25:00;2401;3.0;37
10.07.2017;10:35:00;3167;3.5;39
10.07.2017;10:45:00;3707;4.1;40
10.07.2017;10:55:00;4228;4.8;42
10.07.2017;11:05:00;6157;5.6;45
10.07.2017;11:15:00;3870;6.4;46
10.07.2017;11:25:00;5290;7.1;47
10.07.2017;11:35:00;3918;7.7;47
10.07.2017;11:45:00;6369;8.6;47
10.07.2017;11:55:00;5039;9.5;44
10.07.2017;12:05:00;3827;10.2;46
10.07.2017;12:15:00;4867;11.1;48
10.07.2017;12:25:00;5698;11.9;48
10.07.2017;12:35:00;4954;12.7;45
10.07.2017;12:45:00;2934;13.2;45
10.07.2017;12:55:00;2771;13.7;45
10.07.2017;13:05:00;2761;14.2;45
10.07.2017;13:15:00;2651;14.7;45
10.07.2017;13:25:00;5905;15.4;46
10.07.2017;13:35:00;3214;16.0;47
10.07.2017;13:45:00;9159;17.3;45
10.07.2017;13:55:00;5742;18.5;46
10.07.2017;14:05:00;7054;19.7;45
10.07.2017;14:15:00;8833;21.1;47
10.07.2017;14:25:00;5469;22.4;45
10.07.2017;14:35:00;7737;23.4;47
10.07.2017;14:45:00;5747;24.5;46
10.07.2017;14:55:00;7831;25.9;44
10.07.2017;15:05:00;3916;26.7;48
10.07.2017;15:15:00;6207;27.6;48
10.07.2017;15:25:00;7147;29.0;44
10.07.2017;15:35:00;7384;30.2;46
10.07.2017;15:45:00;5512;30.8;43
10.07.2017;15:55:00;6214;32.0;44
10.07.2017;16:05:00;6669;32.7;45
10.07.2017;16:15:00;3511;33.6;43
10.07.2017;16:25:00;5944;34.2;45
10.07.2017;16:35:00;6752;35.3;44
10.07.2017;16:45:00;7170;36.5;47
10.07.2017;16:55:00;1366;36.9;42
10.07.2017;17:05:00;1116;37.1;42
10.07.2017;17:15:00;733;37.3;42
10.07.2017;17:25:00;1284;37.4;42
10.07.2017;17:35:00;2445;37.8;42
10.07.2017;17:45:00;4835;38.6;45
10.07.2017;17:55:00;4636;39.4;47
10.07.2017;18:05:00;4220;40.1;48
10.07.2017;18:15:00;3923;40.8;49
10.07.2017;18:25:00;3585;41.4;49
10.07.2017;18:35:00;3263;41.9;48
10.07.2017;18:45:00;2496;42.4;47
10.07.2017;18:55:00;1388;42.7;45
10.07.2017;19:05:00;1083;42.9;44
10.07.2017;19:15:00;764;43.0;43
10.07.2017;19:25:00;566;43.1;41
10.07.2017;19:35:00;528;43.2;41
10.07.2017;19:45:00;555;43.3;41
10.07.2017;19:55:00;497;43.4;40
10.07.2017;20:05:00;434;43.5;40
10.07.2017;20:15:00;293;43.5;40
10.07.2017;20:25:00;157;43.6;40
10.07.2017;20:35:00;108;43.6;39
10.07.2017;22:00:00;0;43.6;0
11.07.2017;05:50:00;36;0;21
11.07.2017;06:05:00;154;0;32
11.07.2017;06:15:00;187;0;32
11.07.2017;06:25:00;209;0.1;33
11.07.2017;06:35:00;261;0.1;33
11.07.2017;06:45:00;303;0.1;33
11.07.2017;06:55:00;334;0.2;34
11.07.2017;07:05:00;403;0.3;34
11.07.2017;07:15:00;503;0.3;34
11.07.2017;07:25:00;573;0.4;34
11.07.2017;07:35:00;717;0.5;35
11.07.2017;07:45:00;943;0.7;35
11.07.2017;07:55:00;1134;0.9;35
11.07.2017;08:05:00;1393;1.1;35
11.07.2017;08:15:00;1739;1.4;35
11.07.2017;08:25:00;1683;1.6;36
11.07.2017;08:35:00;2318;2.0;36
11.07.2017;08:45:00;2708;2.5;38
11.07.2017;08:55:00;3374;3.0;38
11.07.2017;09:05:00;4012;3.6;40
11.07.2017;09:15:00;4250;4.3;42
11.07.2017;09:25:00;3553;4.9;43
11.07.2017;09:35:00;3008;5.4;43
11.07.2017;09:45:00;3379;5.9;43
11.07.2017;09:55:00;3140;6.5;43
11.07.2017;10:05:00;3905;7.1;44
11.07.2017;10:15:00;5777;7.9;46
11.07.2017;10:25:00;2256;8.4;45
11.07.2017;10:35:00;2684;8.8;44
11.07.2017;10:45:00;3054;9.4;45
11.07.2017;10:55:00;3876;10.0;46
11.07.2017;11:05:00;6192;10.9;47
11.07.2017;11:15:00;3309;11.5;43
11.07.2017;11:25:00;2418;11.9;44
11.07.2017;11:35:00;2695;12.4;44
11.07.2017;11:45:00;3993;13.0;45
11.07.2017;11:55:00;3494;13.6;46
11.07.2017;12:05:00;3675;14.2;46
11.07.2017;12:15:00;3844;14.9;47
11.07.2017;12:25:00;4274;15.6;47
11.07.2017;12:35:00;4625;16.3;48
11.07.2017;12:45:00;3918;17.0;48
11.07.2017;12:55:00;5304;17.7;48
11.07.2017;13:05:00;7969;19.0;44
11.07.2017;13:15:00;9051;20.4;45
11.07.2017;13:25:00;8054;21.7;47
11.07.2017;13:35:00;6324;23.0;45
11.07.2017;13:45:00;3406;23.5;46
11.07.2017;13:55:00;6526;24.3;47
11.07.2017;14:05:00;7493;25.7;44
11.07.2017;14:15:00;4128;26.7;45
11.07.2017;14:25:00;4047;27.4;44
11.07.2017;14:35:00;4893;28.5;45
11.07.2017;14:45:00;6917;29.6;46
11.07.2017;14:55:00;3317;30.2;44
11.07.2017;15:05:00;3274;30.9;46
11.07.2017;15:15:00;7451;31.9;47
11.07.2017;15:25:00;3229;32.5;43
11.07.2017;15:35:00;2477;33.0;44
11.07.2017;15:45:00;2675;33.4;44
11.07.2017;15:55:00;1660;33.7;44
11.07.2017;16:05:00;3212;34.2;44
11.07.2017;16:15:00;4638;34.9;46
11.07.2017;16:25:00;5585;35.6;48
11.07.2017;16:35:00;5942;36.7;44
11.07.2017;16:45:00;3736;37.4;46
11.07.2017;16:55:00;1714;37.8;45
11.07.2017;17:05:00;1703;38.0;44
11.07.2017;17:15:00;2840;38.6;45
11.07.2017;17:25:00;3175;39.1;45
11.07.2017;17:35:00;1382;39.3;44
11.07.2017;17:45:00;1023;39.5;42
11.07.2017;17:55:00;1139;39.7;42
11.07.2017;18:05:00;671;39.8;41
11.07.2017;18:15:00;366;39.9;40
11.07.2017;18:25:00;233;40.0;40
11.07.2017;18:35:00;524;40.0;40
11.07.2017;18:45:00;1544;40.3;40
11.07.2017;18:55:00;1247;40.5;39
11.07.2017;19:05:00;1151;40.7;39
11.07.2017;19:15:00;1079;40.9;39
11.07.2017;19:25:00;771;41.0;39
11.07.2017;19:35:00;926;41.1;39
11.07.2017;19:45:00;456;41.2;39
11.07.2017;19:55:00;564;41.3;39
11.07.2017;20:05:00;461;41.4;38
11.07.2017;20:15:00;351;41.5;38
11.07.2017;20:25:00;324;41.5;38
11.07.2017;20:35:00;503;41.6;38
11.07.2017;20:45:00;426;41.7;38
11.07.2017;20:55:00;239;41.7;38
11.07.2017;21:05:00;143;41.7;38
11.07.2017;21:15:00;114;41.8;38
11.07.2017;22:00:00;0;41.8;0
12.07.2017;06:20:00;0;0;14
12.07.2017;06:35:00;178;0;31
12.07.2017;06:45:00;114;0;32
12.07.2017;06:55:00;180;0;32
12.07.2017;07:05:00;325;0.1;33
12.07.2017;07:15:00;384;0.1;33
12.07.2017;07:25:00;549;0.2;33
12.07.2017;07:35:00;995;0.4;34
12.07.2017;07:45:00;1326;0.6;34
12.07.2017;07:55:00;842;0.8;34
12.07.2017;08:05:00;386;0.8;35
12.07.2017;08:15:00;629;0.9;35
12.07.2017;08:25:00;1233;1.1;35
12.07.2017;08:35:00;1165;1.3;35
12.07.2017;08:45:00;1188;1.5;35
12.07.2017;08:55:00;1318;1.7;35
12.07.2017;09:05:00;1801;1.9;36
12.07.2017;09:15:00;1565;2.1;36
12.07.2017;09:25:00;1093;2.4;36
12.07.2017;09:35:00;1690;2.6;36
12.07.2017;09:45:00;1833;2.9;36
12.07.2017;09:55:00;3780;3.5;38
12.07.2017;10:05:00;3954;4.1;40
12.07.2017;10:15:00;4336;4.8;41
12.07.2017;10:25:00;6047;5.7;45
12.07.2017;10:35:00;3782;6.4;46
12.07.2017;10:45:00;3713;7.0;45
12.07.2017;10:55:00;4392;7.7;46
12.07.2017;11:05:00;6541;8.6;47
12.07.2017;11:15:00;3032;9.3;44
12.07.2017;11:25:00;1532;9.6;43
12.07.2017;11:35:00;2380;9.9;42
12.07.2017;11:45:00;5550;10.5;43
12.07.2017;11:55:00;5383;11.3;46
12.07.2017;12:05:00;4723;12.3;44
12.07.2017;12:15:00;4611;13.1;47
12.07.2017;12:25:00;6012;14.0;45
12.07.2017;12:35:00;6829;15.2;47
12.07.2017;12:45:00;6298;16.4;44
12.07.2017;12:55:00;7281;17.6;44
12.07.2017;13:05:00;7850;18.9;46
12.07.2017;13:15:00;5932;19.8;45
12.07.2017;13:25:00;7657;21.0;46
12.07.2017;13:35:00;5341;22.1;45
12.07.2017;13:45:00;8176;23.4;45
12.07.2017;13:55:00;5002;24.4;44
12.07.2017;14:05:00;8864;25.6;46
12.07.2017;14:15:00;8146;26.9;46
12.07.2017;14:25:00;7771;28.2;44
12.07.2017;14:35:00;8546;29.6;44
12.07.2017;14:45:00;7216;30.9;47
12.07.2017;14:55:00;4193;31.8;43
12.07.2017;15:05:00;6053;32.7;47
12.07.2017;15:15:00;3931;33.7;48
12.07.2017;15:25:00;2948;34.1;46
12.07.2017;15:35:00;4205;34.6;46
12.07.2017;15:45:00;7769;35.9;44
12.07.2017;15:55:00;7368;37.2;45
12.07.2017;16:05:00;6745;38.3;47
12.07.2017;16:15:00;7048;39.5;46
12.07.2017;16:25:00;6825;40.6;44
12.07.2017;16:35:00;6592;41.7;47
12.07.2017;16:45:00;5773;42.7;45
12.07.2017;16:55:00;6107;43.3;47
12.07.2017;17:05:00;5955;44.3;44
12.07.2017;17:15:00;5619;45.2;48
12.07.2017;17:25:00;5339;46.1;44
12.07.2017;17:35:00;4927;47.0;48
12.07.2017;17:45:00;4723;47.7;44
12.07.2017;17:55:00;4470;48.5;46
12.07.2017;18:05:00;3868;49.2;48
12.07.2017;18:15:00;3883;49.8;49
12.07.2017;18:25:00;1642;50.2;47
12.07.2017;18:35:00;2883;50.7;47
12.07.2017;18:45:00;3073;51.2;47
12.07.2017;18:55:00;2554;51.6;47
12.07.2017;19:05:00;1869;52.0;46
12.07.2017;19:15:00;1395;52.1;44
12.07.2017;19:25:00;1356;52.4;44
12.07.2017;19:35:00;421;52.5;42
12.07.2017;19:45:00;570;52.6;41
12.07.2017;19:55:00;328;52.6;41
12.07.2017;20:05:00;431;52.7;41
12.07.2017;20:15:00;323;52.8;40
12.07.2017;20:25:00;279;52.8;40
12.07.2017;20:35:00;235;52.9;40
12.07.2017;20:45:00;177;52.9;40
12.07.2017;20:55:00;158;52.9;39
12.07.2017;21:05:00;97;52.9;39
12.07.2017;21:15:00;0;52.9;39
12.07.2017;21:25:00;0;52.9;0
12.07.2017;22:00:00;0;52.9;0
13.07.2017;06:00:00;0;0;15
13.07.2017;06:15:00;159;0;31
13.07.2017;06:25:00;222;0;32
13.07.2017;06:35:00;126;0;33
13.07.2017;06:45:00;141;0.1;33
13.07.2017;06:55:00;152;0.1;33
13.07.2017;07:05:00;184;0.1;33
13.07.2017;07:15:00;145;0.1;34
13.07.2017;07:25:00;314;0.2;34
13.07.2017;07:35:00;876;0.3;34
13.07.2017;07:45:00;1189;0.5;34
13.07.2017;07:55:00;299;0.6;35
13.07.2017;08:05:00;467;0.7;35
13.07.2017;08:15:00;466;0.7;35
13.07.2017;08:25:00;616;0.8;35
13.07.2017;08:35:00;1408;1.0;35
13.07.2017;08:45:00;1780;1.3;35
13.07.2017;08:55:00;1990;1.6;36
13.07.2017;09:05:00;3878;2.2;37
13.07.2017;09:15:00;3175;2.7;38
13.07.2017;09:25:00;3186;3.2;40
13.07.2017;09:35:00;4047;3.8;41
13.07.2017;09:45:00;5272;4.6;43
13.07.2017;09:55:00;3290;5.1;43
13.07.2017;10:05:00;2121;5.4;42
13.07.2017;10:15:00;2980;5.9;42
13.07.2017;10:25:00;4957;6.7;44
13.07.2017;10:35:00;3172;7.3;45
13.07.2017;10:45:00;2841;8.0;46
13.07.2017;10:55:00;7151;8.9;47
13.07.2017;11:05:00;4752;10.0;45
13.07.2017;11:15:00;7599;11.1;45
13.07.2017;11:25:00;3085;11.8;44
13.07.2017;11:35:00;7841;12.9;46
13.07.2017;11:45:00;3103;13.7;44
13.07.2017;11:55:00;8658;14.6;47
13.07.2017;12:05:00;4963;15.7;44
13.07.2017;12:15:00;5287;16.9;44
13.07.2017;12:25:00;8668;18.1;47
13.07.2017;12:35:00;7976;19.5;46
13.07.2017;12:45:00;2685;20.3;43
13.07.2017;12:55:00;8007;21.5;47
13.07.2017;13:05:00;8859;22.8;46
13.07.2017;13:15:00;4589;23.4;43
13.07.2017;13:25:00;2353;23.9;45
13.07.2017;13:35:00;3323;24.4;45
13.07.2017;13:45:00;2576;24.8;45
13.07.2017;13:55:00;8556;26.0;46
13.07.2017;14:05:00;8789;27.3;47
13.07.2017;14:15:00;3573;28.2;43
13.07.2017;14:25:00;2557;28.6;43
13.07.2017;14:35:00;4357;29.3;45
13.07.2017;14:45:00;2344;29.7;45
13.07.2017;14:55:00;4316;30.2;45
13.07.2017;15:05:00;8322;31.6;44
13.07.2017;15:15:00;8101;32.9;46
13.07.2017;15:25:00;8046;34.3;47
13.07.2017;15:35:00;1974;35.0;42
13.07.2017;15:45:00;7742;35.7;45
13.07.2017;15:55:00;7380;37.0;44
13.07.2017;16:05:00;7313;38.2;45
13.07.2017;16:15:00;6281;39.1;45
13.07.2017;16:25:00;3904;40.0;44
13.07.2017;16:35:00;5125;40.6;43
13.07.2017;16:45:00;6661;41.6;48
13.07.2017;16:55:00;6179;42.6;45
13.07.2017;17:05:00;5631;43.6;44
13.07.2017;17:15:00;5435;44.5;47
13.07.2017;17:25:00;5263;45.4;44
13.07.2017;17:35:00;4950;46.2;46
13.07.2017;17:45:00;4850;47.0;48
13.07.2017;17:55:00;4258;47.8;44
13.07.2017;18:05:00;4186;48.3;45
13.07.2017;18:15:00;3549;48.9;46
13.07.2017;18:25:00;2952;49.4;47
13.07.2017;18:35:00;1886;49.8;45
13.07.2017;18:45:00;2411;50.1;44
13.07.2017;18:55:00;1915;50.5;44
13.07.2017;19:05:00;1003;50.6;43
13.07.2017;19:15:00;947;50.8;42
13.07.2017;19:25:00;1315;51.1;42
13.07.2017;19:35:00;747;51.2;41
13.07.2017;19:45:00;484;51.3;41
13.07.2017;19:55:00;561;51.4;40
13.07.2017;20:05:00;543;51.5;40
13.07.2017;20:15:00;579;51.6;40
13.07.2017;20:25:00;407;51.7;39
13.07.2017;20:35:00;304;51.7;39
13.07.2017;20:45:00;287;51.8;39
13.07.2017;20:55:00;192;51.8;39
13.07.2017;21:05:00;131;51.8;39
13.07.2017;21:15:00;84;51.9;38
13.07.2017;21:25:00;0;51.9;0
13.07.2017;22:00:00;0;51.9;0
14.07.2017;06:30:00;8;0;14
14.07.2017;06:45:00;211;0;32
14.07.2017;06:55:00;188;0;32
14.07.2017;07:05:00;325;0.1;33
14.07.2017;07:15:00;370;0.1;33
14.07.2017;07:25:00;225;0.2;33
14.07.2017;07:35:00;197;0.2;33
14.07.2017;07:45:00;483;0.3;34
14.07.2017;07:55:00;860;0.4;34
14.07.2017;08:05:00;1192;0.6;34
14.07.2017;08:15:00;946;0.8;34
14.07.2017;08:25:00;1040;0.9;35
14.07.2017;08:35:00;1562;1.2;35
14.07.2017;08:45:00;2324;1.5;35
14.07.2017;08:55:00;4509;2.2;38
14.07.2017;09:05:00;1880;2.6;38
14.07.2017;09:15:00;1285;2.8;37
14.07.2017;09:25:00;899;3.0;37
14.07.2017;09:35:00;795;3.1;36
14.07.2017;09:45:00;1127;3.3;36
14.07.2017;09:55:00;1497;3.5;37
14.07.2017;10:05:00;1880;3.8;37
14.07.2017;10:15:00;1661;4.1;37
14.07.2017;10:25:00;1059;4.3;37
14.07.2017;10:35:00;1618;4.5;37
14.07.2017;10:45:00;3117;5.0;38
14.07.2017;10:55:00;6436;6.0;43
14.07.2017;11:05:00;4379;6.7;44
14.07.2017;11:15:00;4991;7.7;47
14.07.2017;11:25:00;4755;8.4;46
14.07.2017;11:35:00;5763;9.2;48
14.07.2017;11:45:00;2874;9.7;43
14.07.2017;11:55:00;1988;10.1;42
14.07.2017;12:05:00;2101;10.4;42
14.07.2017;12:15:00;2473;10.9;43
14.07.2017;12:25:00;3273;11.3;42
14.07.2017;12:35:00;4803;12.1;45
14.07.2017;12:45:00;4758;12.9;47
14.07.2017;12:55:00;6811;14.0;45
14.07.2017;13:05:00;6797;15.1;47
14.07.2017;13:15:00;8623;16.6;46
14.07.2017;13:25:00;8231;17.9;44
14.07.2017;13:35:00;3550;18.9;44
14.07.2017;13:45:00;8874;19.8;46
14.07.2017;13:55:00;7958;20.9;46
14.07.2017;14:05:00;4880;21.6;44
14.07.2017;14:15:00;1414;22.0;43
14.07.2017;14:25:00;4098;22.4;43
14.07.2017;14:35:00;1820;23.0;45
14.07.2017;14:45:00;1543;23.2;44
14.07.2017;14:55:00;2818;24.0;47
14.07.2017;15:05:00;8810;25.2;46
14.07.2017;15:15:00;8122;26.5;47
14.07.2017;15:25:00;3027;27.3;43
14.07.2017;15:35:00;2613;27.9;44
14.07.2017;15:45:00;1670;28.2;43
14.07.2017;15:55:00;2161;28.5;43
14.07.2017;16:05:00;6572;29.5;47
14.07.2017;16:15:00;7779;30.8;45
14.07.2017;16:25:00;3622;31.7;43
14.07.2017;16:35:00;7268;32.8;48
14.07.2017;16:45:00;3150;33.6;43
14.07.2017;16:55:00;2124;33.9;43
14.07.2017;17:05:00;7177;34.7;46
14.07.2017;17:15:00;1404;35.1;46
14.07.2017;17:25:00;6317;35.9;47
14.07.2017;17:35:00;4974;36.6;44
14.07.2017;17:45:00;2539;37.2;46
14.07.2017;17:55:00;3199;37.8;46
14.07.2017;18:05:00;2843;38.2;45
14.07.2017;18:15:00;1744;38.5;45
14.07.2017;18:25:00;1116;38.8;44
14.07.2017;18:35:00;1141;38.9;42
14.07.2017;18:45:00;1614;39.2;42
14.07.2017;18:55:00;1275;39.4;41
14.07.2017;19:05:00;752;39.5;41
14.07.2017;19:15:00;747;39.7;40
14.07.2017;19:25:00;627;39.8;40
14.07.2017;19:35:00;886;39.9;40
14.07.2017;19:45:00;611;40.0;40
14.07.2017;19:55:00;922;40.2;39
14.07.2017;20:05:00;808;40.3;39
14.07.2017;20:15:00;571;40.4;39
14.07.2017;20:25:00;490;40.5;39
14.07.2017;20:35:00;299;40.5;39
14.07.2017;20:45:00;227;40.6;38
14.07.2017;20:55:00;217;40.6;38
14.07.2017;21:05:00;134;40.6;38
14.07.2017;21:15:00;59;40.7;25
14.07.2017;21:25:00;0;40.7;0
14.07.2017;22:00:00;0;40.7;0
15.07.2017;06:00:00;0;0;6
15.07.2017;06:15:00;157;0;31
15.07.2017;06:25:00;190;0;32
15.07.2017;06:35:00;218;0;32
15.07.2017;06:45:00;296;0.1;33
15.07.2017;06:55:00;309;0.1;33
15.07.2017;07:05:00;504;0.2;33
15.07.2017;07:15:00;444;0.3;33
15.07.2017;07:25:00;574;0.4;34
15.07.2017;07:35:00;556;0.5;34
15.07.2017;07:45:00;639;0.6;34
15.07.2017;07:55:00;1150;0.7;34
15.07.2017;08:05:00;1377;1.0;34
15.07.2017;08:15:00;1185;1.2;35
15.07.2017;08:25:00;1567;1.4;35
15.07.2017;08:35:00;1233;1.6;35
15.07.2017;08:45:00;1788;1.9;35
15.07.2017;08:55:00;2792;2.3;36
15.07.2017;09:05:00;2306;2.7;37
15.07.2017;09:15:00;1768;3.0;37
15.07.2017;09:25:00;3636;3.5;38
15.07.2017;09:35:00;3867;4.1;40
15.07.2017;09:45:00;3583;4.7;41
15.07.2017;09:55:00;3622;5.3;42
15.07.2017;10:05:00;3020;5.8;42
15.07.2017;10:15:00;3457;6.4;43
15.07.2017;10:25:00;4218;7.0;43
15.07.2017;10:35:00;4556;7.7;44
15.07.2017;10:45:00;4509;8.7;47
15.07.2017;10:55:00;4356;9.5;48
15.07.2017;11:05:00;4391;10.1;48
15.07.2017;11:15:00;3378;10.7;47
15.07.2017;11:25:00;4721;11.4;48
15.07.2017;11:35:00;4087;12.1;48
15.07.2017;11:45:00;4973;13.0;44
15.07.2017;11:55:00;4798;13.7;46
15.07.2017;12:05:00;4705;14.6;48
15.07.2017;12:15:00;4403;15.3;48
15.07.2017;12:25:00;5356;16.1;44
15.07.2017;12:35:00;4406;16.9;47
15.07.2017;12:45:00;3153;17.4;46
15.07.2017;12:55:00;4163;18.2;48
15.07.2017;13:05:00;3774;18.8;48
15.07.2017;13:15:00;4524;19.5;48
15.07.2017;13:25:00;8231;20.6;46
15.07.2017;13:35:00;8124;21.9;45
15.07.2017;13:45:00;9228;23.4;44
15.07.2017;13:55:00;3564;24.2;46
15.07.2017;14:05:00;4783;25.2;44
15.07.2017;14:15:00;9063;26.4;47
15.07.2017;14:25:00;4671;27.4;43
15.07.2017;14:35:00;8945;28.5;47
15.07.2017;14:45:00;8999;29.9;47
15.07.2017;14:55:00;8077;31.3;45
15.07.2017;15:05:00;5038;32.1;45
15.07.2017;15:15:00;6890;33.0;45
15.07.2017;15:25:00;7229;34.3;44
15.07.2017;15:35:00;5930;35.0;46
15.07.2017;15:45:00;7774;36.3;44
15.07.2017;15:55:00;3777;37.2;48
15.07.2017;16:05:00;2972;37.7;47
15.07.2017;16:15:00;7832;38.8;45
15.07.2017;16:25:00;7545;40.0;47
15.07.2017;16:35:00;4129;40.7;43
15.07.2017;16:45:00;6054;41.4;45
15.07.2017;16:55:00;6137;42.5;44
15.07.2017;17:05:00;5777;43.5;47
15.07.2017;17:15:00;6065;44.4;46
15.07.2017;17:25:00;1467;44.8;45
15.07.2017;17:35:00;4709;45.3;45
15.07.2017;17:45:00;5138;46.2;45
15.07.2017;17:55:00;2268;46.9;45
15.07.2017;18:05:00;2628;47.2;44
15.07.2017;18:15:00;1365;47.4;43
15.07.2017;18:25:00;1398;47.6;43
15.07.2017;18:35:00;1309;47.9;42
15.07.2017;18:45:00;1019;48.1;42
15.07.2017;18:55:00;921;48.2;41
15.07.2017;19:05:00;1106;48.4;41
15.07.2017;19:15:00;1083;48.6;40
15.07.2017;19:25:00;824;48.7;40
15.07.2017;19:35:00;942;48.9;40
15.07.2017;19:45:00;975;49.0;40
15.07.2017;19:55:00;788;49.2;39
15.07.2017;20:05:00;705;49.3;39
15.07.2017;20:15:00;703;49.4;39
15.07.2017;20:25:00;516;49.5;39
15.07.2017;20:35:00;430;49.6;39
15.07.2017;20:45:00;395;49.7;38
15.07.2017;20:55:00;317;49.7;38
15.07.2017;21:05:00;187;49.7;38
15.07.2017;21:15:00;123;49.8;38
15.07.2017;22:00:00;0;49.8;0
16.07.2017;05:55:00;0;0;16
16.07.2017;06:10:00;174;0;31
16.07.2017;06:20:00;214;0;32
16.07.2017;06:30:00;306;0.1;32
16.07.2017;06:40:00;478;0.1;32
16.07.2017;06:50:00;515;0.2;33
16.07.2017;07:00:00;498;0.3;33
16.07.2017;07:10:00;828;0.4;33
16.07.2017;07:20:00;984;0.6;34
16.07.2017;07:30:00;1194;0.8;34
16.07.2017;07:40:00;1353;1.0;34
16.07.2017;07:50:00;1454;1.2;34
16.07.2017;08:00:00;1616;1.5;34
16.07.2017;08:10:00;1779;1.8;35
16.07.2017;08:20:00;1407;2.0;35
16.07.2017;08:30:00;1633;2.3;35
16.07.2017;08:40:00;3007;2.7;36
16.07.2017;08:50:00;3634;3.3;38
16.07.2017;09:00:00;2938;3.8;39
16.07.2017;09:10:00;3110;4.3;40
16.07.2017;09:20:00;3363;4.9;40
16.07.2017;09:30:00;2350;5.3;40
16.07.2017;09:40:00;3122;5.8;41
16.07.2017;09:50:00;3380;6.4;42
16.07.2017;10:00:00;4732;7.1;43
16.07.2017;10:10:00;4244;7.8;45
16.07.2017;10:20:00;4323;8.5;46
16.07.2017;10:30:00;5058;9.3;47
16.07.2017;10:40:00;4881;10.2;48
16.07.2017;10:50:00;7397;11.2;44
16.07.2017;11:00:00;5891;12.2;47
16.07.2017;11:10:00;5285;13.0;48
16.07.2017;11:20:00;4402;13.8;44
16.07.2017;11:30:00;5454;14.6;47
16.07.2017;11:40:00;5883;15.6;44
16.07.2017;11:50:00;7165;16.7;47
16.07.2017;12:00:00;7353;18.0;47
16.07.2017;12:10:00;6212;19.1;45
16.07.2017;12:20:00;4632;19.9;48
16.07.2017;12:30:00;4732;20.7;48
16.07.2017;12:40:00;5140;21.5;45
16.07.2017;12:50:00;6568;22.5;46
16.07.2017;13:00:00;6533;23.6;47
16.07.2017;13:10:00;6724;24.9;44
16.07.2017;13:20:00;7236;26.0;47
16.07.2017;13:30:00;8715;27.3;47
16.07.2017;13:40:00;7816;28.6;46
16.07.2017;13:50:00;8156;30.0;44
16.07.2017;14:00:00;7791;31.3;44
16.07.2017;14:10:00;7457;32.6;46
16.07.2017;14:20:00;7578;33.9;47
16.07.2017;14:30:00;7402;34.8;47
16.07.2017;14:40:00;7486;35.8;44
16.07.2017;14:50:00;7692;37.1;46
16.07.2017;15:00:00;7618;38.4;47
16.07.2017;15:10:00;7412;39.6;46
16.07.2017;15:20:00;7306;40.8;44
16.07.2017;15:30:00;7167;42.0;46
16.07.2017;15:40:00;7125;43.2;47
16.07.2017;15:50:00;6970;44.3;45
16.07.2017;16:00:00;6875;45.5;44
16.07.2017;16:10:00;6724;46.6;48
16.07.2017;16:20:00;6545;47.7;46
16.07.2017;16:30:00;6308;48.7;44
16.07.2017;16:40:00;6132;49.8;48
16.07.2017;16:50:00;6000;50.8;45
16.07.2017;17:00:00;5817;51.7;46
16.07.2017;17:10:00;5486;52.6;46
16.07.2017;17:20:00;5213;53.5;46
16.07.2017;17:30:00;4890;54.3;46
16.07.2017;17:40:00;4630;55.1;48
16.07.2017;17:50:00;4404;55.8;44
16.07.2017;18:00:00;4154;56.5;46
16.07.2017;18:10:00;3886;57.2;47
16.07.2017;18:20:00;3638;57.8;48
16.07.2017;18:30:00;3359;58.4;48
16.07.2017;18:40:00;3083;58.9;48
16.07.2017;18:50:00;2806;59.4;47
16.07.2017;19:00:00;2511;59.8;47
16.07.2017;19:10:00;2162;60.2;46
16.07.2017;19:20:00;1807;60.5;45
16.07.2017;19:30:00;1473;60.7;44
16.07.2017;19:40:00;1212;61.0;43
16.07.2017;19:50:00;977;61.1;42
16.07.2017;20:00:00;714;61.3;41
16.07.2017;20:10:00;512;61.3;41
16.07.2017;20:20:00;355;61.4;40
16.07.2017;20:30:00;259;61.5;40
16.07.2017;20:40:00;220;61.5;40
16.07.2017;20:50:00;190;61.5;39
16.07.2017;21:00:00;155;61.6;39
16.07.2017;21:10:00;124;61.6;39
16.07.2017;21:20:00;66;61.6;39
16.07.2017;21:30:00;0;61.6;0
16.07.2017;22:00:00;0;61.6;0
17.07.2017;05:55:00;0;0;20
17.07.2017;06:10:00;163;0;31
17.07.2017;06:20:00;198;0;32
17.07.2017;06:30:00;231;0.1;32
17.07.2017;06:40:00;259;0.1;33
17.07.2017;06:50:00;283;0.1;33
17.07.2017;07:00:00;303;0.2;33
17.07.2017;07:10:00;347;0.2;33
17.07.2017;07:20:00;417;0.3;34
17.07.2017;07:30:00;502;0.4;34
17.07.2017;07:40:00;605;0.5;34
17.07.2017;07:50:00;719;0.6;34
17.07.2017;08:00:00;850;0.7;34
17.07.2017;08:10:00;998;0.9;34
17.07.2017;08:20:00;1158;1.1;35
17.07.2017;08:30:00;2217;1.4;35
17.07.2017;08:40:00;2596;1.8;36
17.07.2017;08:50:00;2998;2.3;37
17.07.2017;09:00:00;3298;2.8;38
17.07.2017;09:10:00;3615;3.4;39
17.07.2017;09:20:00;3903;4.0;41
17.07.2017;09:30:00;4171;4.7;42
17.07.2017;09:40:00;4435;5.4;43
17.07.2017;09:50:00;4713;6.2;45
17.07.2017;10:00:00;4960;7.0;46
17.07.2017;10:10:00;5267;7.9;48
17.07.2017;10:20:00;5505;8.8;44
17.07.2017;10:30:00;5727;9.7;47
17.07.2017;10:40:00;5898;10.7;45
17.07.2017;10:50:00;6110;11.7;47
17.07.2017;11:00:00;6323;12.7;44
17.07.2017;11:10:00;6447;13.8;48
17.07.2017;11:20:00;6640;14.9;45
17.07.2017;11:30:00;6794;16.0;45
17.07.2017;11:40:00;6927;17.1;48
17.07.2017;11:50:00;7023;18.3;45
17.07.2017;12:00:00;7133;19.4;44
17.07.2017;12:10:00;7223;20.6;47
17.07.2017;12:20:00;7296;21.8;47
17.07.2017;12:30:00;7320;23.0;44
17.07.2017;12:40:00;7424;24.2;45
17.07.2017;12:50:00;7230;25.4;47
17.07.2017;13:00:00;7603;26.7;47
17.07.2017;13:10:00;7598;27.9;45
17.07.2017;13:20:00;7683;29.2;44
17.07.2017;13:30:00;7644;30.4;46
17.07.2017;13:40:00;7619;31.7;47
17.07.2017;13:50:00;7694;33.0;46
