Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.07.2017;14:00:00;7605;34.2;44
17.07.2017;14:10:00;7584;35.5;45
17.07.2017;14:20:00;7637;36.7;47
17.07.2017;14:30:00;7606;38.0;47
17.07.2017;14:40:00;7505;39.2;45
17.07.2017;14:50:00;7458;40.5;44
17.07.2017;15:00:00;7399;41.7;47
17.07.2017;15:10:00;7397;42.9;47
17.07.2017;15:20:00;7237;44.1;45
17.07.2017;15:30:00;7083;45.3;44
17.07.2017;15:40:00;7015;46.4;47
17.07.2017;15:50:00;6883;47.6;46
17.07.2017;16:00:00;6605;48.7;44
17.07.2017;16:10:00;6691;49.8;46
17.07.2017;16:20:00;6468;50.9;47
17.07.2017;16:30:00;5932;51.9;44
17.07.2017;16:40:00;6138;52.8;47
17.07.2017;16:50:00;5906;53.8;46
17.07.2017;17:00:00;5375;54.8;44
17.07.2017;17:10:00;5037;55.7;47
17.07.2017;17:20:00;4481;56.4;45
17.07.2017;17:30:00;4537;57.1;44
17.07.2017;17:40:00;4457;57.8;47
17.07.2017;17:50:00;4267;58.5;48
17.07.2017;18:00:00;3533;59.1;44
17.07.2017;18:10:00;3913;59.8;46
17.07.2017;18:20:00;3618;60.4;47
17.07.2017;18:30:00;3347;60.9;47
17.07.2017;18:40:00;2827;61.5;47
17.07.2017;18:50:00;2380;61.9;46
17.07.2017;19:00:00;2213;62.2;46
17.07.2017;19:10:00;2340;62.6;45
17.07.2017;19:20:00;1601;62.9;44
17.07.2017;19:30:00;1839;63.2;44
17.07.2017;19:40:00;936;63.4;43
17.07.2017;19:50:00;713;63.5;42
17.07.2017;20:00:00;813;63.7;41
17.07.2017;20:10:00;647;63.8;41
17.07.2017;20:20:00;575;63.9;40
17.07.2017;20:30:00;507;64.0;40
17.07.2017;20:40:00;402;64.0;40
17.07.2017;20:50:00;290;64.1;40
17.07.2017;21:00:00;224;64.1;39
17.07.2017;21:10:00;145;64.1;39
17.07.2017;21:20:00;60;64.2;32
17.07.2017;22:00:00;0;64.2;0
18.07.2017;05:55:00;0;0;23
18.07.2017;06:05:00;148;0;31
18.07.2017;06:15:00;173;0;32
18.07.2017;06:25:00;216;0;32
18.07.2017;06:35:00;254;0.1;33
18.07.2017;06:45:00;285;0.1;33
18.07.2017;06:55:00;315;0.2;33
18.07.2017;07:05:00;346;0.2;34
18.07.2017;07:15:00;409;0.3;34
18.07.2017;07:25:00;490;0.4;34
18.07.2017;07:35:00;572;0.5;34
18.07.2017;07:45:00;680;0.6;34
18.07.2017;07:55:00;802;0.7;35
18.07.2017;08:05:00;939;0.8;35
18.07.2017;08:15:00;1088;1.0;35
18.07.2017;08:25:00;1249;1.2;35
18.07.2017;08:35:00;2329;1.5;35
18.07.2017;08:45:00;2664;2.0;36
18.07.2017;08:55:00;3065;2.5;38
18.07.2017;09:05:00;3362;3.0;39
18.07.2017;09:15:00;3670;3.6;40
18.07.2017;09:25:00;3936;4.2;42
18.07.2017;09:35:00;4208;4.9;43
18.07.2017;09:45:00;4466;5.6;44
18.07.2017;09:55:00;4711;6.4;45
18.07.2017;10:05:00;4971;7.2;47
18.07.2017;10:15:00;5327;8.1;48
18.07.2017;10:25:00;5541;9.0;44
18.07.2017;10:35:00;5756;9.9;48
18.07.2017;10:45:00;5971;10.9;44
18.07.2017;10:55:00;6220;11.9;48
18.07.2017;11:05:00;5370;12.9;45
18.07.2017;11:15:00;5565;13.8;48
18.07.2017;11:25:00;6557;14.9;44
18.07.2017;11:35:00;5990;15.9;48
18.07.2017;11:45:00;6067;16.9;45
18.07.2017;11:55:00;6931;18.0;45
18.07.2017;12:05:00;6513;19.1;47
18.07.2017;12:15:00;7015;20.2;44
18.07.2017;12:25:00;7441;21.4;45
18.07.2017;12:35:00;6725;22.6;48
18.07.2017;12:45:00;6137;23.7;45
18.07.2017;12:55:00;6814;24.8;45
18.07.2017;13:05:00;7403;26.0;47
18.07.2017;13:15:00;7448;27.2;47
18.07.2017;13:25:00;6504;28.3;45
18.07.2017;13:35:00;7270;29.4;46
18.07.2017;13:45:00;7668;30.7;47
18.07.2017;13:55:00;6497;31.8;45
18.07.2017;14:05:00;7606;33.0;45
18.07.2017;14:15:00;7116;34.1;47
18.07.2017;14:25:00;7495;35.2;46
18.07.2017;14:35:00;7614;36.4;44
18.07.2017;14:45:00;7405;37.7;45
18.07.2017;14:55:00;7343;38.9;47
18.07.2017;15:05:00;5084;39.7;45
18.07.2017;15:15:00;7247;40.9;44
18.07.2017;15:25:00;4004;41.8;47
18.07.2017;15:35:00;3717;42.4;48
18.07.2017;15:45:00;2977;43.0;48
18.07.2017;15:55:00;3414;43.5;48
18.07.2017;16:05:00;2809;44.0;48
18.07.2017;16:15:00;2389;44.4;47
18.07.2017;16:25:00;2227;44.8;46
18.07.2017;16:35:00;1851;45.1;45
18.07.2017;16:45:00;1758;45.4;45
18.07.2017;16:55:00;1796;45.7;44
18.07.2017;17:05:00;2053;46.0;44
18.07.2017;17:15:00;1997;46.4;44
18.07.2017;17:25:00;1873;46.7;43
18.07.2017;17:35:00;1736;47.0;43
18.07.2017;17:45:00;1638;47.2;42
18.07.2017;17:55:00;1474;47.5;42
18.07.2017;18:05:00;1273;47.7;41
18.07.2017;18:15:00;1038;47.9;41
18.07.2017;18:25:00;860;48.0;40
18.07.2017;18:35:00;724;48.2;40
18.07.2017;18:45:00;638;48.3;40
18.07.2017;18:55:00;657;48.4;40
18.07.2017;19:05:00;770;48.5;40
18.07.2017;19:15:00;1375;48.7;39
18.07.2017;19:25:00;1894;49.0;39
18.07.2017;19:35:00;1409;49.3;39
18.07.2017;19:45:00;1422;49.5;39
18.07.2017;19:55:00;1002;49.7;39
18.07.2017;20:05:00;644;49.8;39
18.07.2017;20:15:00;473;49.9;39
18.07.2017;20:25:00;399;49.9;39
18.07.2017;20:35:00;342;50.0;39
18.07.2017;20:45:00;298;50.1;39
18.07.2017;20:55:00;202;50.1;38
18.07.2017;21:05:00;142;50.1;38
18.07.2017;21:15:00;115;50.1;38
18.07.2017;22:00:00;0;50.1;0
19.07.2017;05:50:00;0;0;0
19.07.2017;06:05:00;136;0;31
19.07.2017;06:15:00;183;0;32
19.07.2017;06:25:00;268;0;32
19.07.2017;06:35:00;337;0.1;33
19.07.2017;06:45:00;459;0.2;33
19.07.2017;06:55:00;496;0.2;33
19.07.2017;07:05:00;773;0.4;34
19.07.2017;07:15:00;935;0.5;34
19.07.2017;07:25:00;943;0.7;34
19.07.2017;07:35:00;790;0.8;34
19.07.2017;07:45:00;637;0.9;35
19.07.2017;07:55:00;631;1.0;35
19.07.2017;08:05:00;974;1.2;35
19.07.2017;08:15:00;1219;1.4;35
19.07.2017;08:25:00;1395;1.6;35
19.07.2017;08:35:00;2157;1.9;35
19.07.2017;08:45:00;2551;2.3;36
19.07.2017;08:55:00;2905;2.8;37
19.07.2017;09:05:00;3217;3.3;39
19.07.2017;09:15:00;3518;3.8;40
19.07.2017;09:25:00;3745;4.5;41
19.07.2017;09:35:00;3985;5.1;42
19.07.2017;09:45:00;4244;5.8;44
19.07.2017;09:55:00;4454;6.5;45
19.07.2017;10:05:00;4796;7.3;46
19.07.2017;10:15:00;5120;8.1;48
19.07.2017;10:25:00;5357;9.0;44
19.07.2017;10:35:00;5531;9.9;46
19.07.2017;10:45:00;5712;10.8;46
19.07.2017;10:55:00;5828;11.8;46
19.07.2017;11:05:00;6019;12.8;45
19.07.2017;11:15:00;6195;13.8;47
19.07.2017;11:25:00;6405;14.8;44
19.07.2017;11:35:00;6621;15.9;47
19.07.2017;11:45:00;6748;17.0;46
19.07.2017;11:55:00;6908;18.2;44
19.07.2017;12:05:00;6954;19.3;47
19.07.2017;12:15:00;7034;20.5;47
19.07.2017;12:25:00;7140;21.6;44
19.07.2017;12:35:00;6348;22.8;45
19.07.2017;12:45:00;6746;23.9;47
19.07.2017;12:55:00;7355;25.0;45
19.07.2017;13:05:00;6841;26.3;44
19.07.2017;13:15:00;5039;27.0;45
19.07.2017;13:25:00;5618;27.9;47
19.07.2017;13:35:00;5605;28.9;46
19.07.2017;13:45:00;6782;30.1;44
19.07.2017;13:55:00;6681;31.2;48
19.07.2017;14:05:00;7535;32.4;45
19.07.2017;14:15:00;5488;33.5;44
19.07.2017;14:25:00;6767;34.6;47
19.07.2017;14:35:00;7574;35.7;47
19.07.2017;14:45:00;6248;36.9;44
19.07.2017;14:55:00;6987;38.0;45
19.07.2017;15:05:00;7174;39.2;47
19.07.2017;15:15:00;6961;40.3;45
19.07.2017;15:25:00;6790;41.4;44
19.07.2017;15:35:00;6691;42.6;47
19.07.2017;15:45:00;6431;43.6;46
19.07.2017;15:55:00;6515;44.7;44
19.07.2017;16:05:00;6190;45.7;47
19.07.2017;16:15:00;6128;46.7;46
19.07.2017;16:25:00;5825;47.7;44
19.07.2017;16:35:00;5070;48.6;47
19.07.2017;16:45:00;5602;49.5;44
19.07.2017;16:55:00;5274;50.4;48
19.07.2017;17:05:00;4278;51.2;44
19.07.2017;17:15:00;4626;51.9;46
19.07.2017;17:25:00;4854;52.7;47
19.07.2017;17:35:00;4131;53.4;44
19.07.2017;17:45:00;2448;53.9;45
19.07.2017;17:55:00;1820;54.2;45
19.07.2017;18:05:00;1514;54.5;44
19.07.2017;18:15:00;1356;54.7;43
19.07.2017;18:25:00;1206;54.9;43
19.07.2017;18:35:00;1124;55.1;42
19.07.2017;18:45:00;843;55.3;42
19.07.2017;18:55:00;744;55.4;41
19.07.2017;19:05:00;450;55.5;41
19.07.2017;19:15:00;274;55.5;41
19.07.2017;19:25:00;185;55.6;40
19.07.2017;19:35:00;166;55.6;40
19.07.2017;19:45:00;217;55.6;40
19.07.2017;19:55:00;277;55.7;40
19.07.2017;20:05:00;502;55.7;39
19.07.2017;20:15:00;619;55.8;39
19.07.2017;20:25:00;441;55.9;39
19.07.2017;20:35:00;260;56.0;39
19.07.2017;20:45:00;163;56.0;39
19.07.2017;20:55:00;121;56.0;39
19.07.2017;21:05:00;6;56.0;19
19.07.2017;22:00:00;0;56.0;0
20.07.2017;06:00:00;7;0;8
20.07.2017;06:15:00;113;0;31
20.07.2017;06:25:00;111;0;32
20.07.2017;06:35:00;154;0;33
20.07.2017;06:45:00;230;0.1;33
20.07.2017;06:55:00;344;0.1;33
20.07.2017;07:05:00;496;0.2;34
20.07.2017;07:15:00;437;0.3;34
20.07.2017;07:25:00;437;0.3;34
20.07.2017;07:35:00;791;0.4;34
20.07.2017;07:45:00;1137;0.6;35
20.07.2017;07:55:00;1234;0.8;35
20.07.2017;08:05:00;636;0.9;35
20.07.2017;08:15:00;678;1.1;35
20.07.2017;08:25:00;1085;1.2;35
20.07.2017;08:35:00;1557;1.5;36
20.07.2017;08:45:00;2104;1.8;36
20.07.2017;08:55:00;2664;2.2;36
20.07.2017;09:05:00;2785;2.6;38
20.07.2017;09:15:00;4013;3.2;39
20.07.2017;09:25:00;2705;3.8;41
20.07.2017;09:35:00;2599;4.3;41
20.07.2017;09:45:00;2979;4.8;41
20.07.2017;09:55:00;2238;5.2;41
20.07.2017;10:05:00;1971;5.6;41
20.07.2017;10:15:00;2850;6.0;41
20.07.2017;10:25:00;2277;6.4;42
20.07.2017;10:35:00;1656;6.7;41
20.07.2017;10:45:00;1470;7.0;40
20.07.2017;10:55:00;2031;7.3;40
20.07.2017;11:05:00;1100;7.5;40
20.07.2017;11:15:00;599;7.7;39
20.07.2017;11:25:00;480;7.7;39
20.07.2017;11:40:00;488;7.9;38
20.07.2017;11:50:00;327;7.9;38
20.07.2017;12:00:00;227;8.0;38
20.07.2017;12:10:00;244;8.0;38
20.07.2017;12:20:00;283;8.1;38
20.07.2017;12:30:00;693;8.1;38
20.07.2017;12:40:00;1307;8.4;38
20.07.2017;12:50:00;1069;8.6;38
20.07.2017;13:00:00;1547;8.8;38
20.07.2017;13:10:00;2491;9.1;38
20.07.2017;13:20:00;2270;9.5;39
20.07.2017;13:30:00;2556;9.9;39
20.07.2017;13:40:00;3542;10.5;40
20.07.2017;13:50:00;6306;11.2;43
20.07.2017;14:00:00;9025;12.4;47
20.07.2017;14:10:00;8025;13.7;46
20.07.2017;14:20:00;7860;15.0;44
20.07.2017;14:30:00;7885;16.3;44
20.07.2017;14:40:00;7846;17.6;47
20.07.2017;14:50:00;7840;18.9;47
20.07.2017;15:00:00;7275;20.1;45
20.07.2017;15:10:00;7585;21.4;44
20.07.2017;15:20:00;7472;22.6;46
20.07.2017;15:30:00;7348;23.9;47
20.07.2017;15:40:00;7178;25.0;45
20.07.2017;15:50:00;6948;26.2;44
20.07.2017;16:00:00;6809;27.3;47
20.07.2017;16:10:00;6663;28.4;45
20.07.2017;16:20:00;6458;29.5;44
20.07.2017;16:30:00;6221;30.6;48
20.07.2017;16:40:00;6064;31.6;45
20.07.2017;16:50:00;5835;32.5;46
20.07.2017;17:00:00;5665;33.5;46
20.07.2017;17:10:00;5357;34.4;45
20.07.2017;17:20:00;4939;35.2;46
20.07.2017;17:30:00;1734;35.8;47
20.07.2017;17:40:00;4803;36.4;47
20.07.2017;17:50:00;4437;37.1;44
20.07.2017;18:00:00;3970;37.8;45
20.07.2017;18:10:00;3683;38.4;47
20.07.2017;18:20:00;3045;38.9;47
20.07.2017;18:30:00;2921;39.4;47
20.07.2017;18:40:00;2751;39.9;47
20.07.2017;18:50:00;2375;40.3;46
20.07.2017;19:00:00;2279;40.7;46
20.07.2017;19:10:00;1979;41.1;45
20.07.2017;19:20:00;1597;41.3;44
20.07.2017;19:30:00;1327;41.6;43
20.07.2017;19:40:00;1113;41.8;42
20.07.2017;19:50:00;720;41.9;42
20.07.2017;20:00:00;633;42.0;41
20.07.2017;20:10:00;515;42.1;41
20.07.2017;20:20:00;386;42.2;40
20.07.2017;20:30:00;299;42.2;40
20.07.2017;20:40:00;220;42.2;40
20.07.2017;20:50:00;189;42.3;40
20.07.2017;21:00:00;159;42.3;39
20.07.2017;21:10:00;113;42.3;39
20.07.2017;22:00:00;0;42.3;0
21.07.2017;05:55:00;0;0;2
21.07.2017;06:10:00;155;0;31
21.07.2017;06:20:00;216;0;32
21.07.2017;06:30:00;277;0.1;33
21.07.2017;06:40:00;338;0.1;33
21.07.2017;06:50:00;415;0.2;33
21.07.2017;07:00:00;527;0.3;33
21.07.2017;07:10:00;509;0.3;34
21.07.2017;07:20:00;504;0.4;34
21.07.2017;07:30:00;757;0.5;34
21.07.2017;07:40:00;925;0.7;34
21.07.2017;07:50:00;1312;0.9;35
21.07.2017;08:00:00;1122;1.1;35
21.07.2017;08:10:00;1364;1.3;35
21.07.2017;08:20:00;1732;1.5;35
21.07.2017;08:30:00;1593;1.8;36
21.07.2017;08:40:00;1608;2.1;36
21.07.2017;08:50:00;2942;2.5;37
21.07.2017;09:00:00;2255;3.0;38
21.07.2017;09:10:00;1929;3.3;38
21.07.2017;09:20:00;2683;3.7;39
21.07.2017;09:30:00;3642;4.4;41
21.07.2017;09:40:00;4910;5.1;42
21.07.2017;09:50:00;4690;5.8;44
21.07.2017;10:00:00;4973;6.6;46
21.07.2017;10:10:00;2544;7.2;45
21.07.2017;10:20:00;3167;7.8;46
21.07.2017;10:30:00;6497;8.8;47
21.07.2017;10:40:00;5376;9.7;45
21.07.2017;10:50:00;6533;10.7;47
21.07.2017;11:00:00;5196;11.6;45
21.07.2017;11:10:00;4294;12.4;48
21.07.2017;11:20:00;5969;13.4;44
21.07.2017;11:30:00;6826;14.5;47
21.07.2017;11:40:00;6877;15.6;46
21.07.2017;11:50:00;7023;16.8;44
21.07.2017;12:00:00;7020;17.9;46
21.07.2017;12:10:00;7176;19.1;47
21.07.2017;12:20:00;7233;20.3;45
21.07.2017;12:30:00;7351;21.5;45
21.07.2017;12:40:00;7337;22.7;47
21.07.2017;12:50:00;7598;24.0;47
21.07.2017;13:00:00;6723;25.1;45
21.07.2017;13:10:00;6786;26.2;45
21.07.2017;13:20:00;5836;27.3;47
21.07.2017;13:30:00;7415;28.5;44
21.07.2017;13:40:00;7311;29.6;46
21.07.2017;13:50:00;6200;30.7;47
21.07.2017;14:00:00;5142;31.6;44
21.07.2017;14:10:00;5393;32.6;48
21.07.2017;14:20:00;6404;33.6;44
21.07.2017;14:30:00;5243;34.5;48
21.07.2017;14:40:00;6116;35.5;45
21.07.2017;14:50:00;6012;36.6;44
21.07.2017;15:00:00;5690;37.5;47
21.07.2017;15:10:00;5598;38.4;44
21.07.2017;15:20:00;6458;39.4;47
21.07.2017;15:30:00;6715;40.5;46
21.07.2017;15:40:00;6721;41.6;44
21.07.2017;15:50:00;5966;42.6;48
21.07.2017;16:00:00;6110;43.5;44
21.07.2017;16:10:00;5631;44.6;45
21.07.2017;16:20:00;5088;45.3;45
21.07.2017;16:30:00;5809;46.2;47
21.07.2017;16:40:00;4831;47.0;44
21.07.2017;16:50:00;6454;48.0;46
21.07.2017;17:00:00;5159;48.9;46
21.07.2017;17:10:00;3143;49.5;47
21.07.2017;17:20:00;3424;50.0;48
21.07.2017;17:30:00;2449;50.5;47
21.07.2017;17:40:00;1861;50.8;46
21.07.2017;17:50:00;1485;51.1;45
21.07.2017;18:00:00;1169;51.3;44
21.07.2017;18:10:00;1110;51.5;43
21.07.2017;18:20:00;1077;51.6;42
21.07.2017;18:30:00;964;51.8;42
21.07.2017;18:40:00;699;51.9;41
21.07.2017;18:50:00;519;52.0;41
21.07.2017;19:00:00;488;52.1;41
21.07.2017;19:10:00;436;52.2;40
21.07.2017;19:20:00;449;52.3;40
21.07.2017;19:30:00;319;52.3;40
21.07.2017;19:40:00;177;52.4;40
21.07.2017;19:50:00;117;52.4;39
21.07.2017;20:00:00;111;52.4;39
21.07.2017;22:00:00;0;52.4;0
30.07.2017;14:05:00;6619;33.1;44
30.07.2017;14:15:00;7414;34.4;45
30.07.2017;14:25:00;7348;35.6;47
30.07.2017;14:35:00;7802;36.8;47
30.07.2017;14:45:00;5669;37.7;44
30.07.2017;14:55:00;4955;38.8;44
30.07.2017;15:05:00;6607;39.6;46
30.07.2017;15:15:00;6018;40.7;44
30.07.2017;15:25:00;4508;41.5;47
30.07.2017;15:35:00;5929;42.4;47
30.07.2017;15:45:00;2239;43.0;44
30.07.2017;15:55:00;1876;43.3;43
30.07.2017;16:05:00;1715;43.6;43
30.07.2017;16:15:00;1549;43.9;43
30.07.2017;16:25:00;2211;44.2;43
30.07.2017;16:35:00;1562;44.5;42
30.07.2017;16:45:00;4344;45.2;45
30.07.2017;16:55:00;2789;45.7;45
30.07.2017;17:05:00;2490;46.1;45
30.07.2017;17:15:00;1756;46.4;44
30.07.2017;17:25:00;1653;46.7;43
30.07.2017;17:35:00;1707;47.0;42
30.07.2017;17:45:00;2079;47.3;42
30.07.2017;17:55:00;1729;47.6;42
30.07.2017;18:05:00;1551;47.9;42
30.07.2017;18:15:00;1529;48.1;41
30.07.2017;18:25:00;2075;48.4;41
30.07.2017;18:35:00;2212;48.8;41
30.07.2017;18:45:00;2625;49.2;42
30.07.2017;18:55:00;1748;49.6;42
30.07.2017;19:05:00;1222;49.8;41
30.07.2017;19:15:00;853;49.9;40
30.07.2017;19:25:00;663;50.0;39
30.07.2017;19:35:00;466;50.1;39
30.07.2017;19:45:00;425;50.2;39
30.07.2017;19:55:00;420;50.3;39
30.07.2017;20:05:00;346;50.3;39
30.07.2017;20:15:00;301;50.4;38
30.07.2017;20:25:00;282;50.4;38
30.07.2017;20:35:00;281;50.5;38
30.07.2017;20:45:00;155;50.5;38
30.07.2017;20:55:00;107;50.5;38
30.07.2017;21:05:00;0;50.5;0
30.07.2017;21:15:00;0;50.5;0
30.07.2017;22:00:00;0;50.5;0
31.07.2017;06:10:00;8;0;12
31.07.2017;06:25:00;184;0;31
31.07.2017;06:35:00;212;0;31
31.07.2017;06:45:00;333;0.1;32
31.07.2017;06:55:00;449;0.1;32
31.07.2017;07:05:00;512;0.2;33
31.07.2017;07:15:00;785;0.3;33
31.07.2017;07:25:00;854;0.5;33
31.07.2017;07:35:00;745;0.6;33
31.07.2017;07:45:00;735;0.7;34
31.07.2017;07:55:00;764;0.9;34
31.07.2017;08:05:00;708;1.0;34
31.07.2017;08:15:00;1112;1.1;34
31.07.2017;08:25:00;1412;1.4;34
31.07.2017;08:35:00;1910;1.7;35
31.07.2017;08:45:00;2420;2.0;35
31.07.2017;08:55:00;2695;2.5;36
31.07.2017;09:05:00;3724;3.1;38
31.07.2017;09:15:00;2376;3.6;39
31.07.2017;09:25:00;4208;4.2;40
31.07.2017;09:35:00;1596;4.6;40
31.07.2017;09:45:00;1163;4.8;39
31.07.2017;09:55:00;589;4.9;38
31.07.2017;10:05:00;329;5.0;37
31.07.2017;10:15:00;394;5.0;37
31.07.2017;10:25:00;442;5.1;37
31.07.2017;10:35:00;1215;5.3;37
31.07.2017;10:45:00;1311;5.5;37
31.07.2017;10:55:00;2219;5.8;37
31.07.2017;11:05:00;7080;6.6;40
31.07.2017;11:15:00;5787;7.6;44
31.07.2017;11:25:00;4235;8.3;45
31.07.2017;11:35:00;2966;8.9;45
31.07.2017;11:45:00;2823;9.4;44
31.07.2017;11:55:00;2155;9.8;43
31.07.2017;12:05:00;7931;10.7;47
31.07.2017;12:15:00;7107;11.9;45
31.07.2017;12:25:00;7112;13.1;45
31.07.2017;12:35:00;6852;14.3;47
31.07.2017;12:45:00;5538;15.3;45
31.07.2017;12:55:00;5272;16.4;44
31.07.2017;13:05:00;6470;17.3;47
31.07.2017;13:15:00;6843;18.5;44
31.07.2017;13:25:00;3785;19.3;47
31.07.2017;13:35:00;3578;19.9;48
31.07.2017;13:45:00;3719;20.5;48
31.07.2017;13:55:00;5980;21.5;45
31.07.2017;14:05:00;7399;22.5;46
31.07.2017;14:15:00;2945;23.1;43
31.07.2017;14:25:00;2221;23.5;43
31.07.2017;14:35:00;2034;23.8;43
31.07.2017;14:45:00;2785;24.3;44
31.07.2017;14:55:00;2101;24.7;43
31.07.2017;15:05:00;1548;24.9;43
31.07.2017;15:15:00;1336;25.2;42
31.07.2017;15:25:00;1491;25.4;41
31.07.2017;15:35:00;2001;25.7;42
31.07.2017;15:45:00;4534;26.4;44
31.07.2017;15:55:00;2755;26.9;44
31.07.2017;16:05:00;5763;27.7;46
31.07.2017;16:15:00;4881;28.3;46
31.07.2017;16:25:00;3493;29.1;43
31.07.2017;16:35:00;1922;29.6;44
31.07.2017;16:45:00;2091;29.9;43
31.07.2017;16:55:00;1716;30.2;42
31.07.2017;17:05:00;2019;30.5;42
31.07.2017;17:15:00;5403;31.3;45
31.07.2017;17:25:00;3844;31.8;45
31.07.2017;17:35:00;2565;32.4;46
31.07.2017;17:45:00;3417;33.0;46
31.07.2017;17:55:00;4339;33.7;47
31.07.2017;18:05:00;3612;34.3;47
31.07.2017;18:15:00;2825;34.9;47
31.07.2017;18:25:00;3390;35.5;47
31.07.2017;18:35:00;2771;36.0;47
31.07.2017;18:45:00;2720;36.4;46
31.07.2017;18:55:00;1243;36.7;44
31.07.2017;19:05:00;1483;36.9;43
31.07.2017;19:15:00;1496;37.2;42
31.07.2017;19:25:00;927;37.3;41
31.07.2017;19:35:00;900;37.5;41
31.07.2017;19:45:00;1145;37.6;40
31.07.2017;19:55:00;957;37.8;40
31.07.2017;20:05:00;673;37.9;40
31.07.2017;20:15:00;521;38.0;40
31.07.2017;20:25:00;401;38.1;39
31.07.2017;20:35:00;298;38.1;39
31.07.2017;20:45:00;162;38.2;39
31.07.2017;20:55:00;125;38.2;39
31.07.2017;21:05:00;0;38.2;2
31.07.2017;22:00:00;0;38.2;0
01.08.2017;06:05:00;0;0;2
01.08.2017;06:15:00;175;0;30
01.08.2017;06:25:00;246;0;31
01.08.2017;06:35:00;268;0.1;32
01.08.2017;06:45:00;361;0.1;32
01.08.2017;06:55:00;483;0.2;33
01.08.2017;07:05:00;417;0.3;33
01.08.2017;07:15:00;363;0.3;33
01.08.2017;07:25:00;472;0.4;33
01.08.2017;07:35:00;676;0.5;34
01.08.2017;07:45:00;798;0.6;34
01.08.2017;07:55:00;676;0.7;34
01.08.2017;08:05:00;747;0.9;34
01.08.2017;08:15:00;1070;1.0;34
01.08.2017;08:25:00;1254;1.2;35
01.08.2017;08:35:00;1551;1.4;35
01.08.2017;08:45:00;2453;1.8;35
01.08.2017;08:55:00;2270;2.2;36
01.08.2017;09:05:00;1988;2.5;36
01.08.2017;09:15:00;3293;3.0;38
01.08.2017;09:25:00;3599;3.6;39
01.08.2017;09:35:00;3864;4.2;41
01.08.2017;09:45:00;4055;4.9;42
01.08.2017;09:55:00;4515;5.6;43
01.08.2017;10:05:00;4735;6.4;45
01.08.2017;10:15:00;4967;7.2;46
01.08.2017;10:25:00;5197;8.0;48
01.08.2017;10:35:00;5475;8.9;45
01.08.2017;10:45:00;5665;9.9;46
01.08.2017;10:55:00;5809;10.8;47
01.08.2017;11:05:00;5998;11.8;45
01.08.2017;11:15:00;6129;12.8;46
01.08.2017;11:25:00;6349;13.8;47
01.08.2017;11:35:00;6466;14.9;44
01.08.2017;11:45:00;6622;16.0;47
01.08.2017;11:55:00;6691;17.1;46
01.08.2017;12:05:00;6990;18.2;44
01.08.2017;12:15:00;6854;19.4;47
01.08.2017;12:25:00;6845;20.5;46
01.08.2017;12:35:00;6911;21.6;44
01.08.2017;12:45:00;7021;22.8;47
01.08.2017;12:55:00;7094;24.0;47
01.08.2017;13:05:00;7154;25.1;44
01.08.2017;13:15:00;7119;26.3;45
01.08.2017;13:25:00;7210;27.5;48
01.08.2017;13:35:00;7175;28.7;45
01.08.2017;13:45:00;7191;29.9;44
01.08.2017;13:55:00;7153;31.0;47
01.08.2017;14:05:00;6887;32.2;47
01.08.2017;14:15:00;6884;33.4;44
01.08.2017;14:25:00;7092;34.5;46
01.08.2017;14:35:00;6982;35.7;47
01.08.2017;14:45:00;6929;36.8;45
01.08.2017;14:55:00;6844;38.0;44
01.08.2017;15:05:00;6855;39.1;47
01.08.2017;15:15:00;4131;40.0;45
01.08.2017;15:25:00;6340;40.9;47
01.08.2017;15:35:00;6987;42.0;46
01.08.2017;15:45:00;6770;43.0;44
01.08.2017;15:55:00;6010;44.0;47
01.08.2017;16:05:00;6219;45.0;45
01.08.2017;16:15:00;5876;46.0;44
01.08.2017;16:25:00;5718;46.9;47
01.08.2017;16:35:00;5454;47.8;44
01.08.2017;16:45:00;1875;48.4;45
01.08.2017;16:55:00;3199;48.8;45
01.08.2017;17:05:00;1538;49.1;45
01.08.2017;17:15:00;1313;49.4;44
01.08.2017;17:25:00;673;49.5;42
01.08.2017;17:35:00;494;49.6;42
01.08.2017;17:45:00;409;49.7;41
01.08.2017;17:55:00;158;49.7;41
01.08.2017;18:05:00;110;49.7;41
01.08.2017;18:15:00;141;49.7;40
01.08.2017;18:25:00;104;49.8;40
01.08.2017;18:35:00;0;49.8;5
01.08.2017;18:50:00;35;49.8;19
01.08.2017;19:00:00;190;49.8;37
01.08.2017;19:10:00;235;49.8;38
01.08.2017;19:20:00;277;49.9;38
01.08.2017;19:30:00;381;49.9;38
01.08.2017;19:40:00;352;50.0;38
01.08.2017;19:50:00;755;50.1;38
01.08.2017;20:00:00;855;50.2;38
01.08.2017;20:10:00;579;50.3;38
01.08.2017;20:20:00;299;50.4;38
01.08.2017;20:30:00;179;50.4;38
01.08.2017;20:40:00;133;50.5;37
01.08.2017;20:50:00;63;50.5;37
01.08.2017;21:00:00;0;50.5;0
01.08.2017;21:10:00;0;50.5;0
02.08.2017;06:15:00;79;0;22
02.08.2017;06:25:00;170;0;31
02.08.2017;06:35:00;214;0;31
02.08.2017;06:45:00;353;0.1;32
02.08.2017;06:55:00;497;0.1;32
02.08.2017;07:05:00;331;0.2;33
02.08.2017;07:15:00;612;0.3;33
02.08.2017;07:25:00;641;0.4;33
02.08.2017;07:35:00;631;0.5;34
02.08.2017;07:45:00;990;0.7;34
02.08.2017;07:55:00;969;0.8;34
02.08.2017;08:05:00;1195;1.0;34
02.08.2017;08:15:00;1295;1.2;35
02.08.2017;08:25:00;1608;1.5;35
02.08.2017;08:35:00;1549;1.7;35
02.08.2017;08:45:00;2313;2.1;35
02.08.2017;08:55:00;2718;2.5;37
02.08.2017;09:05:00;2657;2.9;37
02.08.2017;09:15:00;3582;3.5;39
02.08.2017;09:25:00;3878;4.1;40
02.08.2017;09:35:00;2941;4.6;41
02.08.2017;09:45:00;2649;5.0;41
02.08.2017;09:55:00;4214;5.7;42
02.08.2017;10:05:00;4628;6.3;43
02.08.2017;10:15:00;5225;7.0;45
02.08.2017;10:25:00;4149;7.8;46
02.08.2017;10:35:00;5208;8.6;47
02.08.2017;10:45:00;5523;9.5;45
02.08.2017;10:55:00;5693;10.5;46
02.08.2017;11:05:00;5896;11.4;46
02.08.2017;11:15:00;6114;12.4;46
02.08.2017;11:25:00;6293;13.5;44
02.08.2017;11:35:00;6372;14.5;48
02.08.2017;11:45:00;6631;15.6;45
02.08.2017;11:55:00;6788;16.7;45
02.08.2017;12:05:00;6887;17.8;47
02.08.2017;12:15:00;6998;19.0;45
02.08.2017;12:25:00;7043;20.1;45
02.08.2017;12:35:00;7157;21.3;48
02.08.2017;12:45:00;7329;22.5;46
02.08.2017;12:55:00;7404;23.7;44
02.08.2017;13:05:00;7373;24.9;46
02.08.2017;13:15:00;7447;26.2;47
02.08.2017;13:25:00;7461;27.4;45
02.08.2017;13:35:00;7393;28.6;44
02.08.2017;13:45:00;7378;29.8;46
02.08.2017;13:55:00;7351;31.1;47
02.08.2017;14:05:00;7381;32.3;45
02.08.2017;14:15:00;7337;33.5;44
02.08.2017;14:25:00;7247;34.7;46
02.08.2017;14:35:00;7258;35.9;47
02.08.2017;14:45:00;7220;37.1;45
02.08.2017;14:55:00;7150;38.3;44
02.08.2017;15:05:00;7033;39.4;47
02.08.2017;15:15:00;6958;40.6;46
02.08.2017;15:25:00;6824;41.7;44
02.08.2017;15:35:00;6765;42.8;46
02.08.2017;15:45:00;6530;43.9;47
02.08.2017;15:55:00;6261;44.9;44
02.08.2017;16:05:00;6468;46.0;45
02.08.2017;16:15:00;6257;47.0;47
02.08.2017;16:25:00;5652;48.0;44
02.08.2017;16:35:00;5863;49.0;47
02.08.2017;16:45:00;5655;49.9;45
02.08.2017;16:55:00;5244;50.8;47
02.08.2017;17:05:00;5141;51.7;45
02.08.2017;17:15:00;4804;52.5;48
02.08.2017;17:25:00;4282;53.2;44
02.08.2017;17:35:00;4407;53.9;47
02.08.2017;17:45:00;3838;54.6;48
02.08.2017;17:55:00;3586;55.2;48
02.08.2017;18:05:00;3585;55.8;49
02.08.2017;18:15:00;3357;56.4;49
02.08.2017;18:25:00;2885;56.9;48
02.08.2017;18:35:00;2770;57.3;48
02.08.2017;18:45:00;2413;57.8;47
02.08.2017;18:55:00;2080;58.1;46
02.08.2017;19:05:00;1822;58.4;45
02.08.2017;19:15:00;1272;58.6;44
02.08.2017;19:25:00;1060;58.8;43
02.08.2017;19:35:00;965;59.0;42
02.08.2017;19:45:00;667;59.1;41
02.08.2017;19:55:00;512;59.2;41
02.08.2017;20:05:00;352;59.3;41
02.08.2017;20:15:00;271;59.3;40
02.08.2017;20:25:00;229;59.3;40
02.08.2017;20:35:00;217;59.4;40
02.08.2017;20:45:00;153;59.4;40
02.08.2017;20:55:00;105;59.4;39
02.08.2017;21:05:00;0;59.4;0
03.08.2017;06:15:00;0;0;21
03.08.2017;06:25:00;172;0;31
03.08.2017;06:35:00;220;0;32
03.08.2017;06:45:00;319;0.1;32
03.08.2017;06:55:00;380;0.1;33
03.08.2017;07:05:00;397;0.2;33
03.08.2017;07:15:00;437;0.3;33
03.08.2017;07:25:00;851;0.4;34
03.08.2017;07:35:00;486;0.5;34
03.08.2017;07:45:00;652;0.6;34
03.08.2017;07:55:00;1028;0.7;34
03.08.2017;08:05:00;1515;0.9;35
03.08.2017;08:15:00;1004;1.1;35
03.08.2017;08:25:00;1612;1.4;35
03.08.2017;08:35:00;960;1.6;35
03.08.2017;08:45:00;1194;1.7;35
03.08.2017;08:55:00;1688;2.0;36
03.08.2017;09:05:00;1428;2.2;36
03.08.2017;09:15:00;983;2.4;36
03.08.2017;09:25:00;639;2.5;36
03.08.2017;09:35:00;572;2.6;36
03.08.2017;09:45:00;521;2.7;36
03.08.2017;09:55:00;659;2.8;36
03.08.2017;10:05:00;691;2.9;36
03.08.2017;10:15:00;1584;3.2;36
03.08.2017;10:25:00;4545;3.8;38
03.08.2017;10:35:00;4045;4.5;41
03.08.2017;10:45:00;5832;5.3;43
03.08.2017;10:55:00;4395;6.1;44
03.08.2017;11:05:00;5151;6.9;46
03.08.2017;11:15:00;5840;7.9;45
03.08.2017;11:25:00;5898;8.9;47
03.08.2017;11:35:00;6440;9.9;44
03.08.2017;11:45:00;6391;11.0;47
03.08.2017;11:55:00;6555;12.0;44
03.08.2017;12:05:00;6796;13.2;45
03.08.2017;12:15:00;5935;14.2;47
03.08.2017;12:25:00;6356;15.2;45
03.08.2017;12:35:00;5058;16.1;47
03.08.2017;12:45:00;7328;17.2;45
03.08.2017;12:55:00;7245;18.4;47
03.08.2017;13:05:00;7363;19.6;47
03.08.2017;13:15:00;7358;20.8;44
03.08.2017;13:25:00;7320;22.0;45
03.08.2017;13:35:00;7373;23.3;47
03.08.2017;13:45:00;6920;24.4;46
03.08.2017;13:55:00;5886;25.3;48
03.08.2017;14:05:00;6583;26.4;45
03.08.2017;14:15:00;7949;27.8;44
03.08.2017;14:25:00;7282;29.0;46
03.08.2017;14:35:00;7269;30.2;47
03.08.2017;14:45:00;7595;31.5;45
03.08.2017;14:55:00;7292;32.7;45
03.08.2017;15:05:00;6111;33.7;48
03.08.2017;15:15:00;6675;34.9;44
03.08.2017;15:25:00;5890;35.9;44
03.08.2017;15:35:00;5816;36.8;46
03.08.2017;15:45:00;6169;37.8;44
03.08.2017;15:55:00;5645;38.6;46
03.08.2017;16:05:00;5641;39.6;44
03.08.2017;16:15:00;4750;40.3;47
03.08.2017;16:25:00;6319;41.1;46
03.08.2017;16:35:00;5530;42.0;46
03.08.2017;16:45:00;3596;42.8;44
03.08.2017;16:55:00;2787;43.2;43
03.08.2017;17:05:00;3346;43.8;45
03.08.2017;17:15:00;5497;44.4;46
03.08.2017;17:25:00;1505;44.9;46
03.08.2017;17:35:00;2194;45.2;46
03.08.2017;17:45:00;4140;45.8;46
03.08.2017;17:55:00;1138;46.1;46
03.08.2017;18:05:00;1093;46.3;44
03.08.2017;18:15:00;2865;46.7;44
03.08.2017;18:25:00;2459;47.1;45
03.08.2017;18:35:00;2713;47.4;44
03.08.2017;18:45:00;1908;47.8;44
03.08.2017;18:55:00;2190;48.1;44
03.08.2017;19:05:00;711;48.3;42
03.08.2017;19:15:00;1015;48.4;41
03.08.2017;19:25:00;886;48.6;41
03.08.2017;19:35:00;741;48.7;41
03.08.2017;19:45:00;517;48.8;40
03.08.2017;19:55:00;314;48.9;40
03.08.2017;20:05:00;269;48.9;40
03.08.2017;20:15:00;342;49.0;40
03.08.2017;20:25:00;419;49.0;39
03.08.2017;20:35:00;303;49.1;39
03.08.2017;20:45:00;151;49.1;39
03.08.2017;20:55:00;127;49.1;39
03.08.2017;21:05:00;0;49.1;0
04.08.2017;06:20:00;7;0;17
04.08.2017;06:35:00;141;0;32
04.08.2017;06:45:00;150;0;32
04.08.2017;06:55:00;311;0;33
04.08.2017;07:05:00;568;0.1;33
04.08.2017;07:15:00;545;0.2;34
04.08.2017;07:25:00;515;0.3;34
04.08.2017;07:35:00;806;0.4;34
04.08.2017;07:45:00;1051;0.6;34
04.08.2017;07:55:00;1481;0.8;35
04.08.2017;08:05:00;1432;1.1;35
04.08.2017;08:15:00;2069;1.4;35
04.08.2017;08:25:00;2317;1.7;36
04.08.2017;08:35:00;2159;2.1;37
04.08.2017;08:45:00;1894;2.4;37
04.08.2017;08:55:00;3147;2.9;38
04.08.2017;09:05:00;3151;3.4;39
04.08.2017;09:15:00;2297;3.9;40
04.08.2017;09:25:00;3101;4.3;40
04.08.2017;09:35:00;4216;4.9;42
04.08.2017;09:45:00;2738;5.6;43
04.08.2017;09:55:00;1883;5.9;42
04.08.2017;10:05:00;1776;6.2;41
04.08.2017;10:15:00;805;6.4;40
04.08.2017;10:25:00;1259;6.5;40
04.08.2017;10:35:00;1614;6.8;39
04.08.2017;10:45:00;1819;7.1;40
04.08.2017;10:55:00;2777;7.5;40
04.08.2017;11:05:00;3662;8.1;41
04.08.2017;11:15:00;4420;8.8;44
04.08.2017;11:25:00;3846;9.5;46
04.08.2017;11:35:00;4818;10.3;47
04.08.2017;11:45:00;3458;11.1;43
04.08.2017;11:55:00;5459;11.9;46
04.08.2017;12:05:00;5014;12.7;47
04.08.2017;12:15:00;4299;13.4;48
04.08.2017;12:25:00;6965;14.4;44
04.08.2017;12:35:00;6523;15.6;46
04.08.2017;12:45:00;5970;16.7;47
04.08.2017;12:55:00;4227;17.4;49
04.08.2017;13:05:00;4758;18.2;44
04.08.2017;13:15:00;5708;19.1;47
04.08.2017;13:25:00;4929;20.0;44
04.08.2017;13:35:00;6249;20.9;47
04.08.2017;13:45:00;4830;21.9;47
04.08.2017;13:55:00;3664;22.6;48
04.08.2017;14:05:00;3657;23.3;48
04.08.2017;14:15:00;2878;23.7;47
04.08.2017;14:25:00;4075;24.3;48
04.08.2017;14:35:00;4218;25.2;44
04.08.2017;14:45:00;4105;25.8;45
04.08.2017;14:55:00;3923;26.5;47
04.08.2017;15:05:00;4148;27.2;48
04.08.2017;15:15:00;4414;27.8;48
04.08.2017;15:25:00;3837;28.5;44
04.08.2017;15:35:00;6257;29.4;47
04.08.2017;15:45:00;3757;30.2;44
04.08.2017;15:55:00;5636;31.1;47
04.08.2017;16:05:00;2794;31.6;47
04.08.2017;16:15:00;2987;32.1;47
04.08.2017;16:25:00;2692;32.6;46
04.08.2017;16:35:00;2473;33.0;46
04.08.2017;16:45:00;2500;33.4;45
04.08.2017;16:55:00;3090;33.9;46
04.08.2017;17:05:00;2948;34.4;46
04.08.2017;17:15:00;2627;34.8;46
04.08.2017;17:25:00;2455;35.2;45
04.08.2017;17:35:00;2670;35.6;45
04.08.2017;17:45:00;1698;35.9;44
04.08.2017;17:55:00;1856;36.2;44
04.08.2017;18:05:00;1544;36.5;43
04.08.2017;18:15:00;1490;36.7;42
04.08.2017;18:25:00;1041;36.9;42
04.08.2017;18:35:00;808;37.1;41
04.08.2017;18:45:00;874;37.2;41
04.08.2017;18:55:00;943;37.3;40
04.08.2017;19:05:00;796;37.5;40
04.08.2017;19:15:00;717;37.6;40
04.08.2017;19:25:00;671;37.7;40
04.08.2017;19:35:00;633;37.8;40
04.08.2017;19:45:00;799;38.0;39
04.08.2017;19:55:00;582;38.1;39
04.08.2017;20:05:00;494;38.2;39
04.08.2017;20:15:00;343;38.2;39
04.08.2017;20:25:00;283;38.3;39
04.08.2017;20:35:00;172;38.3;39
04.08.2017;20:45:00;137;38.3;39
04.08.2017;20:55:00;126;38.3;38
04.08.2017;21:05:00;0;38.3;0
05.08.2017;06:15:00;0;0;21
05.08.2017;06:25:00;160;0;32
05.08.2017;06:35:00;189;0;32
05.08.2017;06:45:00;229;0;33
05.08.2017;06:55:00;270;0.1;33
05.08.2017;07:05:00;316;0.1;33
05.08.2017;07:15:00;383;0.2;34
05.08.2017;07:25:00;468;0.3;34
05.08.2017;07:35:00;568;0.4;34
05.08.2017;07:45:00;781;0.5;34
05.08.2017;07:55:00;1147;0.6;35
05.08.2017;08:05:00;982;0.8;35
05.08.2017;08:15:00;1121;1.0;35
05.08.2017;08:25:00;1253;1.2;35
05.08.2017;08:35:00;1968;1.5;35
05.08.2017;08:45:00;1849;1.8;36
05.08.2017;08:55:00;1635;2.1;36
05.08.2017;09:05:00;1857;2.4;37
05.08.2017;09:15:00;1749;2.7;37
05.08.2017;09:25:00;2796;3.2;38
05.08.2017;09:35:00;2185;3.7;40
05.08.2017;09:45:00;4474;4.3;40
05.08.2017;09:55:00;5389;5.0;42
05.08.2017;10:05:00;5735;5.9;46
05.08.2017;10:15:00;5753;6.9;48
05.08.2017;10:25:00;5538;7.8;44
05.08.2017;10:35:00;5293;8.8;48
05.08.2017;10:50:00;3699;10.1;44
05.08.2017;11:00:00;3691;10.6;45
05.08.2017;11:10:00;6641;11.8;45
05.08.2017;11:20:00;7172;12.9;48
05.08.2017;11:30:00;3812;13.7;43
05.08.2017;11:40:00;7822;14.8;47
05.08.2017;11:50:00;7088;16.0;46
05.08.2017;12:00:00;7137;17.2;44
05.08.2017;12:10:00;6107;18.3;46
05.08.2017;12:20:00;7565;19.5;47
05.08.2017;12:30:00;7409;20.8;46
05.08.2017;12:40:00;6842;21.9;44
05.08.2017;12:50:00;7514;23.2;46
05.08.2017;13:00:00;7614;24.4;47
05.08.2017;13:10:00;7674;25.6;45
05.08.2017;13:20:00;7525;26.9;44
05.08.2017;13:30:00;7804;28.2;46
05.08.2017;13:40:00;7736;29.5;47
05.08.2017;13:50:00;7679;30.7;46
05.08.2017;14:00:00;7790;32.0;44
05.08.2017;14:10:00;7826;33.3;46
05.08.2017;14:20:00;7803;34.6;47
05.08.2017;14:30:00;7341;35.8;45
05.08.2017;14:40:00;7070;37.0;44
05.08.2017;14:50:00;5329;38.0;46
05.08.2017;15:00:00;3117;38.5;44
05.08.2017;15:10:00;2199;39.0;45
05.08.2017;15:20:00;3592;39.5;46
05.08.2017;15:30:00;7884;40.6;46
05.08.2017;15:40:00;4697;41.5;45
05.08.2017;15:50:00;3176;42.1;46
05.08.2017;16:00:00;4002;42.7;47
05.08.2017;16:10:00;1904;43.3;43
05.08.2017;16:20:00;1993;43.6;43
05.08.2017;16:30:00;2851;44.1;44
05.08.2017;16:40:00;6186;45.0;47
05.08.2017;16:50:00;6182;46.0;45
05.08.2017;17:00:00;2522;46.7;45
05.08.2017;17:10:00;3436;47.2;44
05.08.2017;17:20:00;2505;47.6;44
05.08.2017;17:30:00;2586;48.0;44
05.08.2017;17:40:00;4920;48.8;48
05.08.2017;17:50:00;2107;49.4;44
05.08.2017;18:00:00;1198;49.6;42
05.08.2017;18:10:00;1159;49.8;42
05.08.2017;18:20:00;670;49.9;42
05.08.2017;18:30:00;1031;50.0;41
05.08.2017;18:40:00;418;50.1;41
05.08.2017;18:50:00;927;50.2;41
05.08.2017;19:00:00;1450;50.5;41
05.08.2017;19:10:00;1213;50.7;40
05.08.2017;19:20:00;588;50.8;40
05.08.2017;19:30:00;916;50.9;40
05.08.2017;19:40:00;439;51.0;40
05.08.2017;19:50:00;407;51.1;40
05.08.2017;20:00:00;393;51.2;40
05.08.2017;20:10:00;493;51.3;39
05.08.2017;20:20:00;274;51.3;39
05.08.2017;20:30:00;242;51.4;39
05.08.2017;20:40:00;151;51.4;39
05.08.2017;20:50:00;119;51.4;39
05.08.2017;21:00:00;0;51.4;7
06.08.2017;06:35:00;135;0;32
06.08.2017;06:45:00;141;0;32
06.08.2017;06:55:00;218;0;33
06.08.2017;07:05:00;292;0.1;33
06.08.2017;07:15:00;319;0.1;33
06.08.2017;07:25:00;407;0.2;34
06.08.2017;07:35:00;541;0.3;34
06.08.2017;07:45:00;535;0.4;34
06.08.2017;07:55:00;377;0.4;34
06.08.2017;08:05:00;653;0.5;35
06.08.2017;08:15:00;287;0.6;35
06.08.2017;08:25:00;570;0.7;35
06.08.2017;08:35:00;668;0.8;35
06.08.2017;08:45:00;266;0.8;35
06.08.2017;08:55:00;965;1.0;35
06.08.2017;09:05:00;929;1.1;35
06.08.2017;09:15:00;1423;1.3;36
06.08.2017;09:25:00;2531;1.7;36
06.08.2017;09:35:00;2486;2.2;37
06.08.2017;09:45:00;2654;2.7;39
06.08.2017;09:55:00;2094;3.0;38
06.08.2017;10:05:00;2906;3.5;39
06.08.2017;10:15:00;1975;3.9;39
06.08.2017;10:25:00;1623;4.2;39
06.08.2017;10:35:00;1686;4.4;39
06.08.2017;10:45:00;1286;4.7;39
06.08.2017;10:55:00;2100;5.0;38
06.08.2017;11:05:00;2540;5.4;39
06.08.2017;11:15:00;2541;5.8;40
06.08.2017;11:25:00;2750;6.2;40
06.08.2017;11:35:00;6078;7.1;43
06.08.2017;11:45:00;3011;7.8;45
06.08.2017;11:55:00;4038;8.4;44
06.08.2017;12:05:00;5219;9.2;46
06.08.2017;12:15:00;3479;9.8;47
06.08.2017;12:25:00;5216;10.6;47
06.08.2017;12:35:00;4545;11.3;44
06.08.2017;12:45:00;7262;12.3;47
06.08.2017;12:55:00;6509;13.5;44
06.08.2017;13:05:00;9148;14.8;46
06.08.2017;13:15:00;7621;16.1;48
06.08.2017;13:25:00;5898;17.1;44
06.08.2017;13:35:00;3583;17.7;45
06.08.2017;13:45:00;3131;18.2;45
06.08.2017;13:55:00;3366;18.7;46
06.08.2017;14:05:00;3741;19.3;47
06.08.2017;14:15:00;3662;20.1;44
06.08.2017;14:25:00;3888;20.9;46
06.08.2017;14:35:00;4752;21.7;48
06.08.2017;14:45:00;3718;22.2;47
06.08.2017;14:55:00;2930;22.7;47
06.08.2017;15:05:00;3978;23.3;47
06.08.2017;15:15:00;4463;24.2;44
06.08.2017;15:25:00;3024;24.8;45
06.08.2017;15:35:00;2504;25.2;45
06.08.2017;15:45:00;4278;25.7;45
06.08.2017;15:55:00;5184;26.7;47
06.08.2017;16:05:00;3698;27.3;44
06.08.2017;16:15:00;3735;28.1;47
06.08.2017;16:25:00;2883;28.7;47
06.08.2017;16:35:00;2484;29.1;46
06.08.2017;16:45:00;1821;29.4;45
06.08.2017;16:55:00;1083;29.6;43
06.08.2017;17:05:00;1033;29.8;42
06.08.2017;17:15:00;1386;30.0;42
06.08.2017;17:25:00;582;30.1;41
06.08.2017;17:35:00;594;30.2;41
06.08.2017;17:45:00;863;30.3;40
06.08.2017;17:55:00;1181;30.5;40
06.08.2017;18:05:00;1397;30.7;40
06.08.2017;18:15:00;4127;31.2;40
06.08.2017;18:25:00;3261;31.8;43
06.08.2017;18:35:00;2204;32.2;42
06.08.2017;18:45:00;2635;32.6;43
06.08.2017;18:55:00;2190;33.0;42
06.08.2017;19:05:00;1871;33.3;42
06.08.2017;19:15:00;1367;33.6;41
06.08.2017;19:25:00;1270;33.8;41
06.08.2017;19:35:00;413;33.9;40
06.08.2017;19:45:00;424;34.0;40
06.08.2017;19:55:00;496;34.0;39
06.08.2017;20:05:00;456;34.1;39
06.08.2017;20:15:00;351;34.2;39
06.08.2017;20:25:00;266;34.2;39
06.08.2017;20:35:00;176;34.3;39
06.08.2017;20:45:00;128;34.3;38
06.08.2017;20:55:00;34;34.3;34
06.08.2017;21:05:00;0;34.3;0
06.08.2017;21:10:00;0;34.3;0
07.08.2017;06:35:00;148;0;31
07.08.2017;06:45:00;218;0;32
07.08.2017;06:55:00;301;0;32
07.08.2017;07:05:00;395;0.1;32
07.08.2017;07:15:00;448;0.2;33
07.08.2017;07:25:00;561;0.3;33
07.08.2017;07:35:00;643;0.4;33
07.08.2017;07:45:00;728;0.5;34
07.08.2017;07:55:00;806;0.6;34
07.08.2017;08:05:00;986;0.8;34
07.08.2017;08:15:00;1169;1.0;34
07.08.2017;08:25:00;1141;1.1;35
07.08.2017;08:35:00;1399;1.3;35
07.08.2017;08:45:00;1275;1.6;35
07.08.2017;08:55:00;1943;1.8;35
07.08.2017;09:05:00;2414;2.2;36
07.08.2017;09:15:00;2735;2.6;37
07.08.2017;09:25:00;4062;3.3;39
07.08.2017;09:35:00;4644;4.0;41
07.08.2017;09:45:00;4950;4.8;43
07.08.2017;09:55:00;3351;5.3;43
07.08.2017;10:05:00;5306;6.2;45
07.08.2017;10:15:00;5800;7.2;47
07.08.2017;10:25:00;5973;8.1;44
07.08.2017;10:35:00;5968;9.1;47
07.08.2017;10:45:00;6192;10.0;47
07.08.2017;10:55:00;4820;10.9;44
07.08.2017;11:05:00;6590;12.0;47
07.08.2017;11:15:00;6697;13.1;46
07.08.2017;11:25:00;6782;14.2;44
07.08.2017;11:35:00;6942;15.3;47
07.08.2017;11:45:00;7082;16.5;47
07.08.2017;11:55:00;7137;17.7;44
07.08.2017;12:05:00;7240;18.9;45
07.08.2017;12:15:00;7412;20.1;47
07.08.2017;12:25:00;7517;21.3;46
07.08.2017;12:35:00;7594;22.6;44
07.08.2017;12:45:00;7689;23.9;45
07.08.2017;12:55:00;7594;25.1;47
07.08.2017;13:05:00;7731;26.4;47
07.08.2017;13:15:00;7818;27.7;45
07.08.2017;13:25:00;7833;29.0;44
07.08.2017;13:35:00;7810;30.3;46
07.08.2017;13:45:00;7812;31.5;47
07.08.2017;13:55:00;7836;32.8;45
07.08.2017;14:05:00;7748;34.1;44
07.08.2017;14:15:00;7775;35.4;45
07.08.2017;14:25:00;7657;36.7;47
07.08.2017;14:35:00;7653;37.9;46
07.08.2017;14:45:00;7592;39.2;44
07.08.2017;14:55:00;7458;40.4;45
07.08.2017;15:05:00;7447;41.7;47
07.08.2017;15:15:00;7333;42.9;47
07.08.2017;15:25:00;7207;44.1;44
07.08.2017;15:35:00;7156;45.3;45
07.08.2017;15:45:00;7001;46.4;48
07.08.2017;15:55:00;6844;47.6;45
07.08.2017;16:05:00;6657;48.7;44
07.08.2017;16:15:00;6509;49.7;47
07.08.2017;16:25:00;6275;50.8;46
07.08.2017;16:35:00;6108;51.8;44
07.08.2017;16:45:00;5930;52.8;48
07.08.2017;16:55:00;5691;53.7;44
07.08.2017;17:05:00;5319;54.6;48
07.08.2017;17:15:00;5050;55.5;44
07.08.2017;17:25:00;4747;56.3;48
07.08.2017;17:35:00;4485;57.0;44
07.08.2017;17:45:00;4246;57.7;46
07.08.2017;17:55:00;3995;58.4;48
07.08.2017;18:05:00;3704;59.0;48
07.08.2017;18:15:00;3455;59.6;49
07.08.2017;18:25:00;3174;60.2;48
07.08.2017;18:35:00;2869;60.6;48
07.08.2017;18:45:00;2587;61.1;47
07.08.2017;18:55:00;2213;61.5;46
07.08.2017;19:05:00;1852;61.8;45
07.08.2017;19:15:00;1521;62.0;44
07.08.2017;19:25:00;1266;62.3;44
07.08.2017;19:35:00;972;62.4;43
07.08.2017;19:45:00;702;62.6;42
07.08.2017;19:55:00;474;62.7;41
07.08.2017;20:05:00;281;62.7;41
07.08.2017;20:15:00;246;62.8;41
07.08.2017;20:25:00;201;62.8;40
07.08.2017;20:35:00;163;62.8;40
07.08.2017;20:45:00;121;62.8;40
07.08.2017;20:55:00;14;62.8;8
07.08.2017;21:05:00;0;62.8;0
08.08.2017;06:10:00;0;0;27
08.08.2017;06:20:00;163;0;31
08.08.2017;06:30:00;236;0;32
08.08.2017;06:40:00;296;0;32
08.08.2017;06:50:00;386;0.1;33
08.08.2017;07:00:00;658;0.2;33
08.08.2017;07:10:00;767;0.3;33
08.08.2017;07:20:00;916;0.5;33
08.08.2017;07:30:00;943;0.6;34
08.08.2017;07:40:00;712;0.7;34
08.08.2017;07:50:00;743;0.9;34
08.08.2017;08:00:00;1273;1.0;34
08.08.2017;08:10:00;2162;1.4;35
08.08.2017;08:20:00;2316;1.7;35
08.08.2017;08:30:00;2179;2.1;36
08.08.2017;08:40:00;1956;2.4;37
08.08.2017;08:50:00;1320;2.7;37
08.08.2017;09:00:00;1916;3.0;37
08.08.2017;09:10:00;1687;3.3;37
08.08.2017;09:20:00;1758;3.6;37
08.08.2017;09:30:00;1759;3.9;38
08.08.2017;09:40:00;1494;4.1;37
08.08.2017;09:50:00;3444;4.6;38
08.08.2017;10:00:00;3657;5.1;40
08.08.2017;10:10:00;1749;5.5;40
08.08.2017;10:20:00;5716;6.1;41
08.08.2017;10:30:00;1376;6.5;41
08.08.2017;10:40:00;1025;6.7;40
08.08.2017;10:50:00;1230;6.9;39
08.08.2017;11:00:00;2336;7.2;40
08.08.2017;11:10:00;1867;7.5;40
08.08.2017;11:20:00;2285;7.9;40
08.08.2017;11:30:00;1655;8.2;40
08.08.2017;11:40:00;456;8.4;39
08.08.2017;11:50:00;400;8.4;38
08.08.2017;12:00:00;434;8.5;38
08.08.2017;12:10:00;1339;8.7;38
08.08.2017;12:20:00;2412;9.1;39
08.08.2017;12:30:00;2020;9.4;39
08.08.2017;12:40:00;1699;9.7;39
08.08.2017;12:50:00;1452;9.9;39
08.08.2017;13:00:00;2029;10.3;39
08.08.2017;13:10:00;2194;10.6;39
08.08.2017;13:20:00;1702;10.9;39
08.08.2017;13:30:00;1732;11.2;39
08.08.2017;13:40:00;2268;11.5;40
08.08.2017;13:50:00;1196;11.8;39
08.08.2017;14:00:00;1139;12.0;39
08.08.2017;14:10:00;1102;12.1;38
08.08.2017;14:20:00;904;12.3;38
08.08.2017;14:30:00;698;12.4;38
08.08.2017;14:40:00;694;12.5;38
08.08.2017;14:50:00;725;12.6;38
08.08.2017;15:00:00;859;12.8;38
08.08.2017;15:10:00;1310;13.0;38
08.08.2017;15:20:00;1087;13.2;38
08.08.2017;15:30:00;1056;13.3;38
08.08.2017;15:40:00;881;13.5;38
08.08.2017;15:50:00;884;13.6;38
08.08.2017;16:00:00;1645;13.9;37
08.08.2017;16:10:00;1049;14.1;38
08.08.2017;16:20:00;1207;14.3;37
08.08.2017;16:30:00;1153;14.5;37
08.08.2017;16:40:00;1116;14.7;37
08.08.2017;16:50:00;676;14.8;37
08.08.2017;17:00:00;506;14.9;37
08.08.2017;17:10:00;395;14.9;37
08.08.2017;17:20:00;405;15.0;37
08.08.2017;17:30:00;354;15.1;37
08.08.2017;17:40:00;279;15.1;37
08.08.2017;17:50:00;228;15.2;37
08.08.2017;18:00:00;189;15.2;37
08.08.2017;18:10:00;219;15.2;37
08.08.2017;18:20:00;217;15.3;37
08.08.2017;18:30:00;305;15.3;37
08.08.2017;18:40:00;245;15.4;37
08.08.2017;18:50:00;186;15.4;37
08.08.2017;19:00:00;151;15.4;37
08.08.2017;19:10:00;113;15.4;37
08.08.2017;19:20:00;0;15.4;0
08.08.2017;19:30:00;0;15.4;0
08.08.2017;19:40:00;0;15.4;0
08.08.2017;19:50:00;0;15.4;0
08.08.2017;20:35:00;0;15.4;5
08.08.2017;20:45:00;146;15.5;33
08.08.2017;21:00:00;0;15.5;0
09.08.2017;06:35:00;177;0;31
09.08.2017;06:45:00;226;0;31
09.08.2017;06:55:00;242;0;32
09.08.2017;07:05:00;295;0.1;32
09.08.2017;07:15:00;410;0.1;32
09.08.2017;07:25:00;699;0.3;33
09.08.2017;07:35:00;535;0.4;33
09.08.2017;07:45:00;555;0.4;33
09.08.2017;07:55:00;734;0.6;33
09.08.2017;08:05:00;798;0.7;34
09.08.2017;08:15:00;759;0.8;34
09.08.2017;08:25:00;1043;1.0;34
09.08.2017;08:35:00;1292;1.2;34
09.08.2017;08:45:00;1425;1.4;34
09.08.2017;08:55:00;1526;1.6;35
09.08.2017;09:05:00;2027;2.0;35
09.08.2017;09:15:00;1721;2.3;35
09.08.2017;09:25:00;2219;2.6;36
09.08.2017;09:35:00;2051;2.9;36
09.08.2017;09:45:00;1271;3.2;36
09.08.2017;09:55:00;1446;3.4;36
09.08.2017;10:05:00;2172;3.7;36
09.08.2017;10:15:00;2774;4.2;38
09.08.2017;10:25:00;3656;4.7;39
09.08.2017;10:35:00;4084;5.4;41
09.08.2017;10:45:00;3677;6.0;42
09.08.2017;10:55:00;4196;6.7;43
09.08.2017;11:05:00;4288;7.4;44
09.08.2017;11:15:00;5240;8.2;46
09.08.2017;11:25:00;2194;8.8;46
09.08.2017;11:35:00;2837;9.4;45
09.08.2017;11:45:00;5386;10.5;44
09.08.2017;11:55:00;7660;11.7;47
09.08.2017;12:05:00;2047;12.3;42
09.08.2017;12:15:00;6010;13.3;45
09.08.2017;12:25:00;7004;14.4;46
09.08.2017;12:35:00;2663;15.2;42
09.08.2017;12:45:00;4456;15.9;44
09.08.2017;12:55:00;3846;16.4;44
09.08.2017;13:05:00;6672;17.4;46
09.08.2017;13:15:00;3727;18.0;43
09.08.2017;13:25:00;5693;19.1;45
09.08.2017;13:35:00;2496;19.6;43
09.08.2017;13:45:00;3255;20.1;44
09.08.2017;13:55:00;2319;20.5;44
09.08.2017;14:05:00;2062;20.8;43
09.08.2017;14:15:00;2094;21.2;43
09.08.2017;14:25:00;2644;21.6;43
09.08.2017;14:35:00;3029;22.0;43
09.08.2017;14:45:00;2642;22.4;43
09.08.2017;14:55:00;1810;22.8;43
09.08.2017;15:05:00;1717;23.1;42
09.08.2017;15:15:00;968;23.2;41
09.08.2017;15:25:00;2113;23.5;41
09.08.2017;15:35:00;2109;23.9;41
09.08.2017;15:45:00;1752;24.2;41
09.08.2017;15:55:00;1256;24.4;40
09.08.2017;16:05:00;990;24.6;40
09.08.2017;16:15:00;928;24.8;39
09.08.2017;16:25:00;955;24.9;39
09.08.2017;16:35:00;887;25.1;39
09.08.2017;16:45:00;696;25.2;39
09.08.2017;16:55:00;617;25.3;38
09.08.2017;17:05:00;677;25.4;38
09.08.2017;17:15:00;822;25.5;38
09.08.2017;17:25:00;759;25.7;38
09.08.2017;17:35:00;544;25.8;38
09.08.2017;17:45:00;494;25.8;38
09.08.2017;17:55:00;570;25.9;38
09.08.2017;18:05:00;624;26.0;38
09.08.2017;18:15:00;610;26.1;37
09.08.2017;18:25:00;716;26.2;37
09.08.2017;18:35:00;637;26.4;37
09.08.2017;18:45:00;601;26.5;37
09.08.2017;18:55:00;643;26.6;37
09.08.2017;19:05:00;370;26.6;37
09.08.2017;19:15:00;370;26.7;37
09.08.2017;19:25:00;335;26.8;37
09.08.2017;19:35:00;339;26.8;37
09.08.2017;19:45:00;231;26.9;37
09.08.2017;19:55:00;177;26.9;37
09.08.2017;20:05:00;116;26.9;37
09.08.2017;20:15:00;0;26.9;36
09.08.2017;20:25:00;0;26.9;36
09.08.2017;21:00:00;0;26.9;0
10.08.2017;07:05:00;0;0;8
10.08.2017;07:20:00;173;0;31
10.08.2017;07:30:00;239;0;31
10.08.2017;07:40:00;220;0.1;32
10.08.2017;07:50:00;282;0.1;32
10.08.2017;08:00:00;331;0.1;32
10.08.2017;08:10:00;178;0.2;33
10.08.2017;08:20:00;362;0.2;33
10.08.2017;08:30:00;442;0.3;33
10.08.2017;08:40:00;447;0.4;33
10.08.2017;08:50:00;420;0.4;34
10.08.2017;09:00:00;346;0.5;34
10.08.2017;09:10:00;323;0.6;34
10.08.2017;09:20:00;280;0.6;34
10.08.2017;09:30:00;349;0.7;34
10.08.2017;09:40:00;463;0.7;34
10.08.2017;09:50:00;595;0.8;34
10.08.2017;10:00:00;568;0.9;34
10.08.2017;10:10:00;323;1.0;35
10.08.2017;10:20:00;461;1.1;35
10.08.2017;10:30:00;448;1.1;35
10.08.2017;10:40:00;322;1.2;35
10.08.2017;10:50:00;487;1.3;35
10.08.2017;11:00:00;799;1.4;35
10.08.2017;11:10:00;548;1.5;35
10.08.2017;11:20:00;632;1.6;35
10.08.2017;11:30:00;599;1.7;35
10.08.2017;11:40:00;566;1.8;35
10.08.2017;11:50:00;686;1.9;35
10.08.2017;12:00:00;639;2.0;35
10.08.2017;12:10:00;469;2.1;35
10.08.2017;12:20:00;501;2.2;35
10.08.2017;12:30:00;963;2.3;35
10.08.2017;12:40:00;867;2.5;35
10.08.2017;12:50:00;639;2.6;35
10.08.2017;13:00:00;519;2.6;35
10.08.2017;13:10:00;1076;2.8;35
10.08.2017;13:20:00;590;2.9;35
10.08.2017;13:30:00;1153;3.1;36
10.08.2017;13:40:00;1929;3.4;36
10.08.2017;13:50:00;2669;3.8;36
10.08.2017;14:00:00;2574;4.2;37
10.08.2017;14:10:00;2439;4.6;38
10.08.2017;14:20:00;3999;5.1;39
10.08.2017;14:30:00;2347;5.5;39
10.08.2017;14:40:00;2023;5.9;39
10.08.2017;14:50:00;4726;6.5;40
10.08.2017;15:00:00;3979;7.3;43
10.08.2017;15:10:00;3837;7.9;44
10.08.2017;15:20:00;2781;8.4;43
10.08.2017;15:30:00;1857;8.8;42
10.08.2017;15:40:00;2705;9.2;41
10.08.2017;15:50:00;3492;9.7;42
10.08.2017;16:00:00;2500;10.2;42
10.08.2017;16:10:00;2830;10.6;42
10.08.2017;16:20:00;2912;11.1;42
10.08.2017;16:30:00;2196;11.5;42
10.08.2017;16:40:00;2438;11.8;41
10.08.2017;16:50:00;2508;12.3;41
10.08.2017;17:00:00;1673;12.6;40
10.08.2017;17:10:00;1103;12.8;40
10.08.2017;17:20:00;1182;13.0;39
10.08.2017;17:30:00;1225;13.2;39
10.08.2017;17:40:00;463;13.3;38
10.08.2017;17:50:00;435;13.4;38
10.08.2017;18:00:00;549;13.4;38
10.08.2017;18:10:00;245;13.5;38
10.08.2017;18:20:00;253;13.5;37
10.08.2017;18:30:00;160;13.6;37
10.08.2017;18:40:00;206;13.6;37
10.08.2017;18:50:00;252;13.6;37
10.08.2017;19:00:00;190;13.7;37
10.08.2017;19:10:00;156;13.7;37
10.08.2017;19:20:00;174;13.7;37
10.08.2017;19:30:00;230;13.8;36
10.08.2017;19:40:00;258;13.8;36
10.08.2017;19:50:00;199;13.8;36
10.08.2017;20:00:00;465;13.9;36
10.08.2017;20:10:00;274;13.9;36
10.08.2017;20:20:00;206;14.0;36
10.08.2017;20:30:00;216;14.0;36
10.08.2017;20:40:00;140;14.0;36
10.08.2017;20:50:00;100;14.1;33
10.08.2017;21:00:00;0;14.1;0
11.08.2017;06:35:00;38;0;22
11.08.2017;06:50:00;176;0;30
11.08.2017;07:00:00;229;0;31
11.08.2017;07:10:00;324;0.1;31
11.08.2017;07:20:00;344;0.1;32
11.08.2017;07:30:00;411;0.2;32
11.08.2017;07:40:00;585;0.3;32
11.08.2017;07:50:00;594;0.4;33
11.08.2017;08:00:00;513;0.5;33
11.08.2017;08:10:00;608;0.6;33
11.08.2017;08:20:00;689;0.7;33
11.08.2017;08:30:00;729;0.8;33
11.08.2017;08:40:00;835;0.9;34
11.08.2017;08:50:00;1264;1.1;34
11.08.2017;09:00:00;1272;1.4;34
11.08.2017;09:10:00;1149;1.6;34
11.08.2017;09:20:00;1006;1.7;34
11.08.2017;09:30:00;977;1.9;34
11.08.2017;09:40:00;1429;2.1;35
11.08.2017;09:50:00;1381;2.3;35
