Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.08.2017;10:00:00;1580;2.6;35
11.08.2017;10:10:00;1564;2.8;35
11.08.2017;10:20:00;1894;3.1;35
11.08.2017;10:30:00;1451;3.4;35
11.08.2017;10:40:00;1233;3.6;35
11.08.2017;10:50:00;1111;3.8;36
11.08.2017;11:00:00;1793;4.1;36
11.08.2017;11:10:00;2003;4.4;36
11.08.2017;11:20:00;1669;4.7;36
11.08.2017;11:30:00;1477;4.9;36
11.08.2017;11:40:00;1900;5.2;36
11.08.2017;11:50:00;2864;5.6;37
11.08.2017;12:00:00;2157;6.0;38
11.08.2017;12:10:00;2092;6.4;38
11.08.2017;12:20:00;1893;6.7;38
11.08.2017;12:30:00;1608;7.0;38
11.08.2017;12:40:00;1873;7.3;38
11.08.2017;12:50:00;1939;7.6;38
11.08.2017;13:00:00;2552;8.0;38
11.08.2017;13:10:00;2588;8.4;39
11.08.2017;13:20:00;2065;8.8;39
11.08.2017;13:30:00;1847;9.1;39
11.08.2017;13:40:00;1228;9.3;38
11.08.2017;13:50:00;815;9.5;37
11.08.2017;14:00:00;864;9.6;37
11.08.2017;14:10:00;730;9.8;37
11.08.2017;14:20:00;536;9.9;37
11.08.2017;14:30:00;628;10.0;37
11.08.2017;14:40:00;656;10.1;37
11.08.2017;14:50:00;820;10.2;37
11.08.2017;15:00:00;988;10.4;36
11.08.2017;15:10:00;1111;10.5;36
11.08.2017;15:20:00;1339;10.7;36
11.08.2017;15:30:00;1821;11.0;36
11.08.2017;15:40:00;2397;11.4;37
11.08.2017;15:50:00;1657;11.7;37
11.08.2017;16:00:00;2205;12.0;37
11.08.2017;16:10:00;1972;12.4;38
11.08.2017;16:20:00;1748;12.7;38
11.08.2017;16:30:00;1456;12.9;38
11.08.2017;16:40:00;1228;13.1;37
11.08.2017;16:50:00;1273;13.3;37
11.08.2017;17:00:00;1524;13.6;37
11.08.2017;17:10:00;1562;13.8;37
11.08.2017;17:20:00;1263;14.1;37
11.08.2017;17:30:00;1351;14.3;37
11.08.2017;17:40:00;1420;14.5;37
11.08.2017;17:50:00;698;14.7;37
11.08.2017;18:00:00;769;14.8;37
11.08.2017;18:10:00;982;14.9;37
11.08.2017;18:20:00;812;15.1;36
11.08.2017;18:30:00;493;15.2;36
11.08.2017;18:40:00;424;15.2;36
11.08.2017;18:50:00;377;15.3;36
11.08.2017;19:00:00;237;15.4;36
11.08.2017;19:10:00;220;15.4;36
11.08.2017;19:20:00;190;15.4;36
11.08.2017;19:30:00;136;15.4;36
11.08.2017;19:40:00;123;15.5;36
11.08.2017;19:50:00;124;15.5;36
11.08.2017;20:00:00;0;15.5;36
11.08.2017;20:10:00;0;15.5;29
11.08.2017;20:20:00;0;15.5;0
11.08.2017;20:30:00;0;15.5;0
11.08.2017;20:40:00;0;15.5;0
11.08.2017;21:00:00;0;15.5;0
12.08.2017;06:50:00;301;0;29
12.08.2017;07:00:00;320;0;30
12.08.2017;07:10:00;290;0.1;31
12.08.2017;07:20:00;411;0.1;31
12.08.2017;07:30:00;611;0.2;31
12.08.2017;07:40:00;632;0.3;32
12.08.2017;07:50:00;567;0.4;32
12.08.2017;08:00:00;505;0.5;32
12.08.2017;08:10:00;583;0.6;33
12.08.2017;08:20:00;1580;0.8;33
12.08.2017;08:30:00;1489;1.1;33
12.08.2017;08:40:00;2151;1.4;33
12.08.2017;08:50:00;1653;1.7;34
12.08.2017;09:00:00;1429;1.9;34
12.08.2017;09:10:00;1732;2.2;34
12.08.2017;09:20:00;1736;2.5;34
12.08.2017;09:30:00;1677;2.8;35
12.08.2017;09:40:00;2076;3.1;35
12.08.2017;09:50:00;2054;3.4;36
12.08.2017;10:00:00;2246;3.8;36
12.08.2017;10:10:00;2718;4.2;37
12.08.2017;10:20:00;3372;4.7;38
12.08.2017;10:30:00;4330;5.5;41
12.08.2017;10:40:00;3136;6.2;42
12.08.2017;10:50:00;3264;6.7;42
12.08.2017;11:00:00;3498;7.3;42
12.08.2017;11:10:00;5288;8.2;44
12.08.2017;11:20:00;3992;9.0;46
12.08.2017;11:30:00;4127;9.6;45
12.08.2017;11:40:00;3640;10.3;45
12.08.2017;11:50:00;4445;11.0;46
12.08.2017;12:00:00;4015;11.6;46
12.08.2017;12:10:00;5004;12.4;47
12.08.2017;12:20:00;7397;13.5;44
12.08.2017;12:30:00;4711;14.3;45
12.08.2017;12:40:00;6738;15.4;45
12.08.2017;12:50:00;7327;16.4;46
12.08.2017;13:00:00;6621;17.6;44
12.08.2017;13:10:00;8106;18.7;47
12.08.2017;13:20:00;7199;19.9;47
12.08.2017;13:30:00;4204;20.8;43
12.08.2017;13:40:00;5292;21.5;45
12.08.2017;13:50:00;3463;22.0;45
12.08.2017;14:00:00;8046;23.4;44
12.08.2017;14:10:00;2191;23.9;43
12.08.2017;14:20:00;2444;24.3;43
12.08.2017;14:30:00;5352;25.0;45
12.08.2017;14:40:00;8178;26.2;47
12.08.2017;14:50:00;5867;27.1;43
12.08.2017;15:00:00;6091;28.3;44
12.08.2017;15:10:00;6113;29.4;48
12.08.2017;15:20:00;6085;30.6;44
12.08.2017;15:30:00;5157;31.4;46
12.08.2017;15:40:00;4071;32.0;47
12.08.2017;15:50:00;3907;32.7;48
12.08.2017;16:00:00;2194;33.1;46
12.08.2017;16:10:00;2249;33.5;45
12.08.2017;16:20:00;2284;33.8;44
12.08.2017;16:30:00;3748;34.4;45
12.08.2017;16:40:00;3964;35.1;46
12.08.2017;16:50:00;4611;35.9;48
12.08.2017;17:00:00;4709;36.6;48
12.08.2017;17:10:00;3038;37.2;43
12.08.2017;17:20:00;3466;37.7;43
12.08.2017;17:30:00;2322;38.1;43
12.08.2017;17:40:00;2331;38.5;43
12.08.2017;17:50:00;2377;38.9;43
12.08.2017;18:00:00;1969;39.2;42
12.08.2017;18:10:00;1647;39.5;42
12.08.2017;18:20:00;1645;39.7;41
12.08.2017;18:30:00;1637;40.0;41
12.08.2017;18:40:00;1316;40.3;40
12.08.2017;18:50:00;1110;40.4;39
12.08.2017;19:00:00;1067;40.6;39
12.08.2017;19:10:00;766;40.8;39
12.08.2017;19:20:00;543;40.9;38
12.08.2017;19:30:00;559;40.9;38
12.08.2017;19:40:00;409;41.0;38
12.08.2017;19:50:00;313;41.1;38
12.08.2017;20:00:00;222;41.1;38
12.08.2017;20:10:00;162;41.1;37
12.08.2017;20:20:00;152;41.2;37
12.08.2017;20:30:00;124;41.2;37
12.08.2017;20:40:00;103;41.2;37
12.08.2017;20:50:00;0;41.2;0
12.08.2017;21:00:00;0;41.2;0
13.08.2017;06:30:00;0;0;6
13.08.2017;06:40:00;190;0;30
13.08.2017;06:50:00;234;0;30
13.08.2017;07:00:00;283;0.1;31
13.08.2017;07:10:00;420;0.1;31
13.08.2017;07:20:00;493;0.2;32
13.08.2017;07:30:00;558;0.3;32
13.08.2017;07:40:00;644;0.4;32
13.08.2017;07:50:00;739;0.5;32
13.08.2017;08:00:00;869;0.6;33
13.08.2017;08:10:00;955;0.8;33
13.08.2017;08:20:00;1222;1.0;33
13.08.2017;08:30:00;1596;1.2;33
13.08.2017;08:40:00;1714;1.5;34
13.08.2017;08:50:00;1775;1.8;34
13.08.2017;09:00:00;2275;2.2;35
13.08.2017;09:10:00;3436;2.6;36
13.08.2017;09:20:00;4248;3.2;38
13.08.2017;09:30:00;4112;3.9;40
13.08.2017;09:40:00;3184;4.4;40
13.08.2017;09:50:00;3139;4.9;40
13.08.2017;10:00:00;3609;5.5;41
13.08.2017;10:10:00;3096;6.1;42
13.08.2017;10:20:00;3418;6.6;41
13.08.2017;10:30:00;4827;7.2;42
13.08.2017;10:40:00;5042;8.0;44
13.08.2017;10:50:00;5855;9.0;48
13.08.2017;11:00:00;6496;10.1;44
13.08.2017;11:10:00;6549;11.1;47
13.08.2017;11:20:00;6532;12.2;44
13.08.2017;11:30:00;6656;13.3;48
13.08.2017;11:40:00;6902;14.4;46
13.08.2017;11:50:00;7082;15.6;44
13.08.2017;12:00:00;6695;16.7;47
13.08.2017;12:10:00;7475;17.9;47
13.08.2017;12:20:00;2335;18.7;42
13.08.2017;12:30:00;6385;19.6;46
13.08.2017;12:40:00;8252;20.5;47
13.08.2017;12:50:00;2772;20.9;42
13.08.2017;13:00:00;8162;22.0;47
13.08.2017;13:10:00;7444;23.3;47
13.08.2017;13:20:00;4082;24.2;43
13.08.2017;13:30:00;7663;25.5;45
13.08.2017;13:40:00;7717;26.7;47
13.08.2017;13:50:00;7775;28.0;47
13.08.2017;14:00:00;6487;29.2;45
13.08.2017;14:10:00;4912;29.7;45
13.08.2017;14:20:00;7734;31.0;44
13.08.2017;14:30:00;7668;32.3;45
13.08.2017;14:40:00;7478;33.5;47
13.08.2017;14:50:00;7404;34.8;47
13.08.2017;15:00:00;7061;36.0;44
13.08.2017;15:10:00;7265;37.0;47
13.08.2017;15:20:00;7088;38.2;47
13.08.2017;15:30:00;7189;39.4;45
13.08.2017;15:40:00;7111;40.6;44
13.08.2017;15:50:00;6867;41.7;48
13.08.2017;16:00:00;6792;42.8;45
13.08.2017;16:10:00;6819;44.0;44
13.08.2017;16:20:00;1413;44.5;44
13.08.2017;16:30:00;2682;44.9;44
13.08.2017;16:40:00;2698;45.6;46
13.08.2017;16:50:00;3075;46.0;45
13.08.2017;17:00:00;5589;46.9;48
13.08.2017;17:10:00;3398;47.6;44
13.08.2017;17:20:00;3982;48.3;46
13.08.2017;17:30:00;4182;49.0;48
13.08.2017;17:40:00;4330;49.6;47
13.08.2017;17:50:00;4255;50.2;48
13.08.2017;18:00:00;2858;50.8;48
13.08.2017;18:10:00;2751;51.1;46
13.08.2017;18:20:00;3243;51.7;47
13.08.2017;18:30:00;2548;52.1;46
13.08.2017;18:40:00;2664;52.6;46
13.08.2017;18:50:00;2157;53.0;45
13.08.2017;19:00:00;1680;53.3;44
13.08.2017;19:10:00;1246;53.5;43
13.08.2017;19:20:00;896;53.6;41
13.08.2017;19:30:00;642;53.8;40
13.08.2017;19:40:00;559;53.9;40
13.08.2017;19:50:00;415;53.9;40
13.08.2017;20:00:00;274;54.0;39
13.08.2017;20:10:00;231;54.0;39
13.08.2017;20:20:00;182;54.1;39
13.08.2017;20:30:00;139;54.1;38
13.08.2017;20:40:00;95;54.1;38
13.08.2017;21:00:00;0;54.1;0
14.08.2017;06:25:00;0;0;10
14.08.2017;06:40:00;185;0;30
14.08.2017;06:50:00;250;0;31
14.08.2017;07:00:00;326;0.1;31
14.08.2017;07:10:00;421;0.1;32
14.08.2017;07:20:00;500;0.2;32
14.08.2017;07:30:00;663;0.3;32
14.08.2017;07:40:00;793;0.4;33
14.08.2017;07:50:00;843;0.6;33
14.08.2017;08:00:00;817;0.7;33
14.08.2017;08:10:00;856;0.9;33
14.08.2017;08:20:00;834;1.0;33
14.08.2017;08:30:00;921;1.1;34
14.08.2017;08:40:00;1543;1.4;34
14.08.2017;08:50:00;1502;1.6;34
14.08.2017;09:00:00;2736;2.0;34
14.08.2017;09:10:00;2439;2.5;36
14.08.2017;09:20:00;3424;3.0;37
14.08.2017;09:30:00;3572;3.6;38
14.08.2017;09:40:00;4074;4.2;40
14.08.2017;09:50:00;4107;4.9;42
14.08.2017;10:00:00;4364;5.6;43
14.08.2017;10:10:00;4883;6.4;44
14.08.2017;10:20:00;3940;7.2;45
14.08.2017;10:30:00;2830;7.7;45
14.08.2017;10:40:00;5126;8.5;45
14.08.2017;10:50:00;5961;9.5;48
14.08.2017;11:00:00;6051;10.5;45
14.08.2017;11:10:00;5908;11.4;48
14.08.2017;11:20:00;6427;12.5;45
14.08.2017;11:30:00;5850;13.5;47
14.08.2017;11:40:00;6771;14.5;46
14.08.2017;11:50:00;6883;15.7;44
14.08.2017;12:00:00;6990;16.8;47
14.08.2017;12:10:00;7139;18.0;47
14.08.2017;12:20:00;5731;19.1;44
14.08.2017;12:30:00;7369;20.2;47
14.08.2017;12:40:00;7017;21.4;46
14.08.2017;12:50:00;7524;22.6;44
14.08.2017;13:00:00;7180;23.7;46
14.08.2017;13:10:00;7772;25.0;47
14.08.2017;13:20:00;5942;26.1;45
14.08.2017;13:30:00;7072;27.1;47
14.08.2017;13:40:00;7707;28.4;47
14.08.2017;13:50:00;5592;29.4;44
14.08.2017;14:00:00;7746;30.5;46
14.08.2017;14:10:00;7745;31.7;47
14.08.2017;14:20:00;7738;33.0;45
14.08.2017;14:30:00;7586;34.2;44
14.08.2017;14:40:00;7472;35.5;45
14.08.2017;14:50:00;7344;36.7;47
14.08.2017;15:00:00;7212;37.9;46
14.08.2017;15:10:00;6934;39.0;44
14.08.2017;15:20:00;6884;40.1;47
14.08.2017;15:30:00;6932;41.3;47
14.08.2017;15:40:00;6512;42.4;44
14.08.2017;15:50:00;6550;43.4;46
14.08.2017;16:00:00;6451;44.5;47
14.08.2017;16:10:00;6296;45.6;44
14.08.2017;16:20:00;5950;46.6;47
14.08.2017;16:30:00;5827;47.5;46
14.08.2017;16:40:00;5586;48.4;45
14.08.2017;16:50:00;5399;49.4;46
14.08.2017;17:00:00;5064;50.2;47
14.08.2017;17:10:00;4759;51.0;45
14.08.2017;17:20:00;4351;51.7;47
14.08.2017;17:30:00;4188;52.4;48
14.08.2017;17:40:00;3956;53.1;48
14.08.2017;17:50:00;3627;53.7;44
14.08.2017;18:00:00;3353;54.3;45
14.08.2017;18:10:00;3137;54.8;46
14.08.2017;18:20:00;2852;55.3;46
14.08.2017;18:30:00;2585;55.7;45
14.08.2017;18:40:00;2289;56.1;45
14.08.2017;18:50:00;1913;56.4;44
14.08.2017;19:00:00;1554;56.7;43
14.08.2017;19:10:00;1312;56.9;42
14.08.2017;19:20:00;1066;57.1;42
14.08.2017;19:30:00;801;57.3;41
14.08.2017;19:40:00;582;57.4;40
14.08.2017;19:50:00;379;57.4;40
14.08.2017;20:00:00;313;57.5;40
14.08.2017;20:10:00;242;57.5;39
14.08.2017;20:20:00;190;57.6;39
14.08.2017;20:30:00;145;57.6;39
14.08.2017;20:40:00;99;57.6;38
14.08.2017;20:50:00;0;57.6;0
14.08.2017;21:00:00;0;57.6;0
15.08.2017;06:25:00;7;0;17
15.08.2017;06:35:00;173;0;30
15.08.2017;06:45:00;239;0;31
15.08.2017;06:55:00;390;0.1;31
15.08.2017;07:05:00;429;0.1;32
15.08.2017;07:15:00;434;0.2;32
15.08.2017;07:25:00;329;0.3;32
15.08.2017;07:35:00;387;0.3;33
15.08.2017;07:45:00;438;0.4;33
15.08.2017;07:55:00;585;0.5;33
15.08.2017;08:05:00;773;0.6;33
15.08.2017;08:15:00;961;0.8;34
15.08.2017;08:25:00;1142;0.9;34
15.08.2017;08:35:00;1343;1.2;34
15.08.2017;08:45:00;1385;1.4;34
15.08.2017;08:55:00;2181;1.7;34
15.08.2017;09:05:00;2529;2.1;35
15.08.2017;09:15:00;3026;2.6;36
15.08.2017;09:25:00;3161;3.1;38
15.08.2017;09:35:00;3780;3.7;39
15.08.2017;09:45:00;3746;4.3;41
15.08.2017;09:55:00;4348;5.0;42
15.08.2017;10:05:00;4742;5.7;44
15.08.2017;10:15:00;4630;6.5;45
15.08.2017;10:25:00;4783;7.3;46
15.08.2017;10:35:00;4926;8.1;48
15.08.2017;10:45:00;4762;8.9;49
15.08.2017;10:55:00;5113;9.8;44
15.08.2017;11:05:00;4658;10.6;46
15.08.2017;11:15:00;6162;11.6;47
15.08.2017;11:25:00;5841;12.6;46
15.08.2017;11:35:00;5340;13.5;47
15.08.2017;11:45:00;5497;14.3;45
15.08.2017;11:55:00;5327;15.3;45
15.08.2017;12:05:00;6986;16.4;47
15.08.2017;12:15:00;7054;17.6;46
15.08.2017;12:25:00;7039;18.7;44
15.08.2017;12:35:00;7117;19.9;47
15.08.2017;12:45:00;7009;21.1;46
15.08.2017;12:55:00;7116;22.2;44
15.08.2017;13:05:00;7160;23.4;46
15.08.2017;13:15:00;7170;24.6;47
15.08.2017;13:25:00;7205;25.8;45
15.08.2017;13:35:00;7235;27.0;44
15.08.2017;13:45:00;7244;28.2;46
15.08.2017;13:55:00;7300;29.4;47
15.08.2017;14:05:00;7422;30.6;45
15.08.2017;14:15:00;7409;31.8;44
15.08.2017;14:25:00;7355;33.0;46
15.08.2017;14:35:00;7322;34.2;47
15.08.2017;14:45:00;7306;35.4;45
15.08.2017;14:55:00;7170;36.6;44
15.08.2017;15:05:00;7137;37.8;46
15.08.2017;15:15:00;7192;39.0;47
15.08.2017;15:25:00;7459;40.2;45
15.08.2017;15:35:00;5555;41.2;44
15.08.2017;15:45:00;6973;42.3;46
15.08.2017;15:55:00;6674;43.4;47
15.08.2017;16:05:00;6484;44.5;44
15.08.2017;16:15:00;6212;45.6;46
15.08.2017;16:25:00;6100;46.6;46
15.08.2017;16:35:00;5829;47.5;44
15.08.2017;16:45:00;5522;48.5;47
15.08.2017;16:55:00;5362;49.4;44
15.08.2017;17:05:00;4675;50.0;46
15.08.2017;17:15:00;1699;50.6;47
15.08.2017;17:25:00;1555;51.0;46
15.08.2017;17:35:00;1137;51.2;44
15.08.2017;17:45:00;1019;51.4;43
15.08.2017;17:55:00;732;51.5;42
15.08.2017;18:05:00;825;51.7;41
15.08.2017;18:15:00;782;51.8;41
15.08.2017;18:25:00;792;51.9;41
15.08.2017;18:35:00;643;52.0;40
15.08.2017;18:45:00;735;52.2;40
15.08.2017;18:55:00;809;52.3;40
15.08.2017;19:05:00;672;52.4;39
15.08.2017;19:15:00;401;52.5;39
15.08.2017;19:25:00;304;52.5;39
15.08.2017;19:35:00;288;52.6;39
15.08.2017;19:45:00;340;52.6;38
15.08.2017;19:55:00;333;52.7;38
15.08.2017;20:05:00;250;52.7;38
15.08.2017;20:15:00;240;52.8;38
15.08.2017;20:25:00;100;52.8;38
15.08.2017;21:00:00;0;52.8;0
16.08.2017;06:45:00;33;0;20
16.08.2017;06:55:00;185;0;31
16.08.2017;07:05:00;225;0;31
16.08.2017;07:15:00;317;0.1;32
16.08.2017;07:25:00;455;0.1;32
16.08.2017;07:35:00;583;0.2;32
16.08.2017;07:45:00;616;0.3;33
16.08.2017;07:55:00;579;0.4;33
16.08.2017;08:05:00;586;0.5;33
16.08.2017;08:15:00;857;0.6;33
16.08.2017;08:25:00;610;0.8;34
16.08.2017;08:35:00;897;0.9;34
16.08.2017;08:45:00;1404;1.1;34
16.08.2017;08:55:00;2171;1.4;34
16.08.2017;09:05:00;2579;1.8;35
16.08.2017;09:15:00;2948;2.3;36
16.08.2017;09:25:00;3290;2.8;38
16.08.2017;09:35:00;3683;3.4;39
16.08.2017;09:45:00;4153;4.1;41
16.08.2017;09:55:00;4317;4.8;42
16.08.2017;10:05:00;4501;5.5;43
16.08.2017;10:15:00;4763;6.3;45
16.08.2017;10:25:00;4997;7.1;46
16.08.2017;10:35:00;5267;8.0;48
16.08.2017;10:45:00;5460;8.8;44
16.08.2017;10:55:00;5710;9.8;46
16.08.2017;11:05:00;5935;10.7;46
16.08.2017;11:15:00;6121;11.7;46
16.08.2017;11:25:00;6265;12.8;44
16.08.2017;11:35:00;6448;13.8;47
16.08.2017;11:45:00;6615;14.9;44
16.08.2017;11:55:00;6453;16.0;46
16.08.2017;12:05:00;7056;16.9;45
16.08.2017;12:15:00;5397;17.9;44
16.08.2017;12:25:00;1848;18.3;43
16.08.2017;12:35:00;7861;19.1;46
16.08.2017;12:45:00;8067;20.5;44
16.08.2017;12:55:00;5304;21.3;47
16.08.2017;13:05:00;6859;22.0;47
16.08.2017;13:15:00;7679;23.3;46
16.08.2017;13:25:00;7483;24.6;44
16.08.2017;13:35:00;7455;25.8;45
16.08.2017;13:45:00;7332;27.0;47
16.08.2017;13:55:00;7315;28.2;47
16.08.2017;14:05:00;6930;29.4;44
16.08.2017;14:15:00;7451;30.5;46
16.08.2017;14:25:00;3606;31.4;46
16.08.2017;14:35:00;1842;31.8;45
16.08.2017;14:45:00;6664;32.6;47
16.08.2017;14:55:00;3213;33.1;43
16.08.2017;15:05:00;7006;34.3;45
16.08.2017;15:15:00;6840;35.4;47
16.08.2017;15:25:00;6343;36.3;45
16.08.2017;15:35:00;4133;37.1;47
16.08.2017;15:45:00;6325;38.0;45
16.08.2017;15:55:00;2971;38.6;44
16.08.2017;16:05:00;3536;39.1;44
16.08.2017;16:15:00;4671;39.9;47
16.08.2017;16:25:00;4479;40.7;48
16.08.2017;16:35:00;4453;41.5;44
16.08.2017;16:45:00;3087;42.0;45
16.08.2017;16:55:00;2749;42.5;45
16.08.2017;17:05:00;2109;42.9;44
16.08.2017;17:15:00;2053;43.2;44
16.08.2017;17:25:00;2039;43.5;44
16.08.2017;17:35:00;1992;43.9;43
16.08.2017;17:45:00;1876;44.2;43
16.08.2017;17:55:00;1893;44.5;42
16.08.2017;18:05:00;1735;44.8;42
16.08.2017;18:15:00;2216;45.2;42
16.08.2017;18:25:00;1651;45.4;42
16.08.2017;18:35:00;1219;45.7;41
16.08.2017;18:45:00;980;45.8;40
16.08.2017;18:55:00;766;46.0;40
16.08.2017;19:05:00;658;46.1;39
16.08.2017;19:15:00;568;46.2;39
16.08.2017;19:25:00;473;46.3;39
16.08.2017;19:35:00;403;46.3;39
16.08.2017;19:45:00;369;46.4;39
16.08.2017;19:55:00;289;46.4;38
16.08.2017;20:05:00;254;46.5;38
16.08.2017;20:15:00;250;46.5;38
16.08.2017;20:25:00;303;46.6;38
16.08.2017;20:35:00;204;46.6;38
16.08.2017;20:45:00;79;46.6;28
16.08.2017;21:00:00;0;46.6;0
17.08.2017;06:30:00;0;0;19
17.08.2017;06:40:00;171;0;31
17.08.2017;06:50:00;203;0;31
17.08.2017;07:00:00;232;0;32
17.08.2017;07:10:00;338;0.1;32
17.08.2017;07:20:00;407;0.2;32
17.08.2017;07:30:00;553;0.2;33
17.08.2017;07:40:00;604;0.3;33
17.08.2017;07:50:00;648;0.4;33
17.08.2017;08:00:00;774;0.6;33
17.08.2017;08:10:00;900;0.7;34
17.08.2017;08:20:00;981;0.9;34
17.08.2017;08:30:00;1169;1.0;34
17.08.2017;08:40:00;1339;1.3;34
17.08.2017;08:50:00;1535;1.5;35
17.08.2017;09:00:00;2369;1.8;35
17.08.2017;09:10:00;2856;2.3;36
17.08.2017;09:20:00;2957;2.8;37
17.08.2017;09:30:00;3278;3.3;39
17.08.2017;09:40:00;3403;3.9;40
17.08.2017;09:50:00;3940;4.5;41
17.08.2017;10:00:00;4098;5.1;42
17.08.2017;10:10:00;4570;5.9;44
17.08.2017;10:20:00;4721;6.6;45
17.08.2017;10:30:00;4850;7.5;46
17.08.2017;10:40:00;5192;8.3;48
17.08.2017;10:50:00;5351;9.2;44
17.08.2017;11:00:00;5754;10.1;47
17.08.2017;11:10:00;5900;11.1;45
17.08.2017;11:20:00;6387;12.1;47
17.08.2017;11:30:00;6628;13.2;44
17.08.2017;11:40:00;7531;14.4;45
17.08.2017;11:50:00;3703;15.2;45
17.08.2017;12:00:00;4376;16.0;47
17.08.2017;12:10:00;7276;17.2;44
17.08.2017;12:20:00;6169;18.2;47
17.08.2017;12:30:00;5349;19.2;47
17.08.2017;12:40:00;6234;20.2;45
17.08.2017;12:50:00;5154;21.2;47
17.08.2017;13:00:00;6238;22.0;47
17.08.2017;13:10:00;5806;23.0;45
17.08.2017;13:20:00;6176;23.9;47
17.08.2017;13:30:00;6908;25.1;45
17.08.2017;13:40:00;5889;26.1;45
17.08.2017;13:50:00;7649;27.4;46
17.08.2017;14:00:00;2170;28.1;44
17.08.2017;14:10:00;7772;29.2;47
17.08.2017;14:20:00;7801;30.5;47
17.08.2017;14:30:00;7753;31.8;45
17.08.2017;14:40:00;7544;33.0;44
17.08.2017;14:50:00;6253;34.2;46
17.08.2017;15:00:00;5099;35.0;46
17.08.2017;15:10:00;6117;36.0;46
17.08.2017;15:20:00;5193;36.9;46
17.08.2017;15:30:00;7610;38.1;45
17.08.2017;15:40:00;6679;39.2;47
17.08.2017;15:50:00;6523;40.3;45
17.08.2017;16:00:00;6712;41.2;47
17.08.2017;16:10:00;4090;42.0;44
17.08.2017;16:20:00;5370;42.9;48
17.08.2017;16:30:00;5632;43.8;44
17.08.2017;16:40:00;5509;44.7;48
17.08.2017;16:50:00;5258;45.6;44
17.08.2017;17:00:00;4537;46.4;48
17.08.2017;17:10:00;1999;46.7;46
17.08.2017;17:20:00;5031;47.5;48
17.08.2017;17:30:00;4038;48.2;44
17.08.2017;17:40:00;3128;48.7;44
17.08.2017;17:50:00;3622;49.1;45
17.08.2017;18:00:00;3136;49.6;45
17.08.2017;18:10:00;3190;50.1;46
17.08.2017;18:20:00;2302;50.5;45
17.08.2017;18:30:00;1537;50.8;44
17.08.2017;18:40:00;1416;51.1;43
17.08.2017;18:50:00;2024;51.4;43
17.08.2017;19:00:00;1630;51.7;43
17.08.2017;19:10:00;1258;51.9;42
17.08.2017;19:20:00;962;52.1;41
17.08.2017;19:30:00;524;52.2;41
17.08.2017;19:40:00;481;52.3;40
17.08.2017;19:50:00;358;52.4;40
17.08.2017;20:00:00;255;52.4;40
17.08.2017;20:10:00;181;52.4;39
17.08.2017;20:20:00;139;52.5;39
17.08.2017;20:30:00;105;52.5;39
17.08.2017;21:00:00;0;52.5;0
18.08.2017;06:30:00;28;0;29
18.08.2017;06:40:00;193;0;31
18.08.2017;06:50:00;210;0;31
18.08.2017;07:00:00;275;0.1;32
18.08.2017;07:10:00;275;0.1;32
18.08.2017;07:20:00;411;0.2;33
18.08.2017;07:30:00;645;0.3;33
18.08.2017;07:40:00;684;0.4;33
18.08.2017;07:50:00;616;0.5;34
18.08.2017;08:00:00;659;0.6;34
18.08.2017;08:10:00;808;0.7;34
18.08.2017;08:20:00;1003;0.9;34
18.08.2017;08:30:00;1284;1.0;34
18.08.2017;08:40:00;1475;1.3;35
18.08.2017;08:50:00;1928;1.6;35
18.08.2017;09:00:00;2752;2.0;36
18.08.2017;09:10:00;2380;2.4;37
18.08.2017;09:20:00;2235;2.8;37
18.08.2017;09:30:00;4083;3.5;39
18.08.2017;09:40:00;4191;4.1;41
18.08.2017;09:50:00;4397;4.7;41
18.08.2017;10:00:00;4624;5.5;44
18.08.2017;10:10:00;4567;6.2;45
18.08.2017;10:20:00;5347;7.0;46
18.08.2017;10:30:00;4442;7.7;46
18.08.2017;10:40:00;5289;8.6;48
18.08.2017;10:50:00;5364;9.5;44
18.08.2017;11:00:00;5526;10.4;48
18.08.2017;11:10:00;5732;11.3;44
18.08.2017;11:20:00;6069;12.3;48
18.08.2017;11:30:00;6246;13.3;45
18.08.2017;11:40:00;6367;14.4;46
18.08.2017;11:50:00;6528;15.4;47
18.08.2017;12:00:00;6682;16.5;44
18.08.2017;12:10:00;6790;17.7;47
18.08.2017;12:20:00;7004;18.8;47
18.08.2017;12:30:00;7018;20.0;44
18.08.2017;12:40:00;7121;21.1;46
18.08.2017;12:50:00;7184;22.3;47
18.08.2017;13:00:00;7196;23.5;45
18.08.2017;13:10:00;7253;24.7;44
18.08.2017;13:20:00;7150;25.9;47
18.08.2017;13:30:00;7243;27.1;47
18.08.2017;13:40:00;7374;28.3;45
18.08.2017;13:50:00;7314;29.5;44
18.08.2017;14:00:00;7279;30.7;47
18.08.2017;14:10:00;7112;31.8;47
18.08.2017;14:20:00;7239;33.0;44
18.08.2017;14:30:00;7172;34.2;45
18.08.2017;14:40:00;7097;35.4;47
18.08.2017;14:50:00;6950;36.5;46
18.08.2017;15:00:00;6871;37.7;44
18.08.2017;15:10:00;6753;38.8;47
18.08.2017;15:20:00;6621;39.9;46
18.08.2017;15:30:00;6566;41.0;44
18.08.2017;15:40:00;6433;42.0;46
18.08.2017;15:50:00;6323;43.1;47
18.08.2017;16:00:00;6158;44.1;44
18.08.2017;16:10:00;5847;45.1;47
18.08.2017;16:20:00;5831;46.0;46
18.08.2017;16:30:00;5595;47.0;45
18.08.2017;16:40:00;3675;47.6;45
18.08.2017;16:50:00;4026;48.4;48
18.08.2017;17:00:00;4922;49.3;44
18.08.2017;17:10:00;4817;50.1;47
18.08.2017;17:20:00;4415;50.8;48
18.08.2017;17:30:00;3213;51.3;44
18.08.2017;17:40:00;3520;51.9;45
18.08.2017;17:50:00;1832;52.3;45
18.08.2017;18:00:00;1223;52.5;44
18.08.2017;18:10:00;777;52.6;43
18.08.2017;18:20:00;969;52.8;42
18.08.2017;18:30:00;584;52.9;41
18.08.2017;18:40:00;401;53.0;41
18.08.2017;18:50:00;313;53.0;41
18.08.2017;19:25:00;0;53.1;0
18.08.2017;21:00:00;0;53.1;0
19.08.2017;06:40:00;8;0;17
19.08.2017;06:50:00;159;0;31
19.08.2017;07:00:00;167;0;31
19.08.2017;07:10:00;196;0;32
19.08.2017;07:20:00;251;0.1;32
19.08.2017;07:30:00;390;0.1;33
19.08.2017;07:40:00;457;0.2;33
19.08.2017;07:50:00;556;0.3;33
19.08.2017;08:00:00;683;0.4;33
19.08.2017;08:10:00;761;0.5;34
19.08.2017;08:20:00;832;0.6;34
19.08.2017;08:30:00;928;0.8;34
19.08.2017;08:40:00;1184;1.0;34
19.08.2017;08:50:00;1696;1.2;35
19.08.2017;09:00:00;1881;1.5;35
19.08.2017;09:10:00;1724;1.8;35
19.08.2017;09:20:00;1428;2.1;35
19.08.2017;09:30:00;1189;2.3;36
19.08.2017;09:40:00;1650;2.5;36
19.08.2017;09:50:00;1946;2.9;36
19.08.2017;10:00:00;3037;3.3;37
19.08.2017;10:10:00;3885;3.9;39
19.08.2017;10:20:00;3017;4.6;42
19.08.2017;10:30:00;1229;4.9;40
19.08.2017;10:40:00;676;5.1;39
19.08.2017;10:50:00;1799;5.3;38
19.08.2017;11:00:00;1946;5.6;39
19.08.2017;11:30:00;6162;7.4;43
19.08.2017;11:40:00;6092;8.5;47
19.08.2017;11:50:00;4160;9.2;43
19.08.2017;12:00:00;5995;10.3;47
19.08.2017;12:10:00;5740;11.2;46
19.08.2017;12:20:00;6507;12.3;45
19.08.2017;12:30:00;6069;13.2;47
19.08.2017;12:40:00;7185;14.4;47
19.08.2017;12:50:00;4558;15.1;43
19.08.2017;13:00:00;7292;16.1;47
19.08.2017;13:10:00;4187;17.2;43
19.08.2017;13:20:00;8191;18.2;47
19.08.2017;13:30:00;3074;18.9;43
19.08.2017;13:40:00;9092;20.0;47
19.08.2017;13:50:00;6152;21.0;44
19.08.2017;14:00:00;5536;21.8;46
19.08.2017;14:10:00;7443;23.0;44
19.08.2017;14:20:00;4584;24.0;44
19.08.2017;14:30:00;3116;24.6;45
19.08.2017;14:40:00;2411;24.9;44
19.08.2017;14:50:00;6276;26.2;44
19.08.2017;15:00:00;5902;27.4;46
19.08.2017;15:10:00;2804;27.9;43
19.08.2017;15:20:00;6324;28.6;45
19.08.2017;15:30:00;6381;29.8;44
19.08.2017;15:40:00;6801;30.8;47
19.08.2017;15:50:00;6878;31.6;45
19.08.2017;16:00:00;5216;32.6;44
19.08.2017;16:10:00;6890;33.7;46
19.08.2017;16:20:00;5892;34.7;46
19.08.2017;16:30:00;5838;35.8;44
19.08.2017;16:40:00;5412;36.6;46
19.08.2017;16:50:00;6412;37.4;47
19.08.2017;17:00:00;4572;38.2;45
19.08.2017;17:10:00;3450;38.7;45
19.08.2017;17:20:00;5257;39.6;48
19.08.2017;17:30:00;3107;40.3;43
19.08.2017;17:40:00;2179;40.7;44
19.08.2017;17:50:00;1535;41.0;43
19.08.2017;18:00:00;3422;41.6;44
19.08.2017;18:10:00;3245;42.1;46
19.08.2017;18:20:00;1919;42.6;45
19.08.2017;18:30:00;1061;42.7;43
19.08.2017;18:40:00;847;42.9;42
19.08.2017;18:50:00;1003;43.0;41
19.08.2017;19:00:00;921;43.2;41
19.08.2017;19:10:00;780;43.3;40
19.08.2017;19:20:00;575;43.4;40
19.08.2017;19:30:00;318;43.5;40
19.08.2017;19:40:00;211;43.5;39
19.08.2017;19:50:00;189;43.6;39
19.08.2017;20:00:00;199;43.6;39
19.08.2017;20:10:00;156;43.6;39
19.08.2017;20:20:00;101;43.6;38
19.08.2017;20:30:00;0;43.6;0
19.08.2017;21:00:00;0;43.6;0
20.08.2017;06:40:00;207;0;31
20.08.2017;06:50:00;262;0;31
20.08.2017;07:00:00;299;0.1;32
20.08.2017;07:10:00;315;0.1;32
20.08.2017;07:20:00;344;0.2;32
20.08.2017;07:30:00;424;0.2;33
20.08.2017;07:40:00;539;0.3;33
20.08.2017;07:50:00;635;0.4;33
20.08.2017;08:00:00;852;0.6;33
20.08.2017;08:10:00;990;0.7;34
20.08.2017;08:20:00;1001;0.9;34
20.08.2017;08:30:00;1554;1.1;34
20.08.2017;08:40:00;1799;1.4;34
20.08.2017;08:50:00;1687;1.7;35
20.08.2017;09:00:00;2516;2.1;35
20.08.2017;09:10:00;2446;2.5;36
20.08.2017;09:20:00;2664;2.9;37
20.08.2017;09:30:00;1902;3.2;37
20.08.2017;09:40:00;3372;3.7;38
20.08.2017;09:50:00;4236;4.4;40
20.08.2017;10:00:00;4293;5.1;42
20.08.2017;10:10:00;4544;5.8;43
20.08.2017;10:20:00;4744;6.6;44
20.08.2017;10:30:00;5130;7.3;45
20.08.2017;10:40:00;2452;7.9;45
20.08.2017;10:50:00;3254;8.4;44
20.08.2017;11:00:00;6275;9.3;47
20.08.2017;11:10:00;4679;10.2;43
20.08.2017;11:20:00;2836;10.9;44
20.08.2017;11:30:00;5269;11.6;46
20.08.2017;11:40:00;5017;12.4;47
20.08.2017;11:50:00;7443;13.4;45
20.08.2017;12:00:00;4773;14.4;47
20.08.2017;12:10:00;7346;15.6;44
20.08.2017;12:20:00;7370;16.8;45
20.08.2017;12:30:00;7246;18.0;47
20.08.2017;12:40:00;7378;19.2;45
20.08.2017;12:50:00;5230;20.2;43
20.08.2017;13:00:00;7845;21.5;47
20.08.2017;13:10:00;4764;22.3;43
20.08.2017;13:20:00;6487;23.2;47
20.08.2017;13:30:00;1842;23.5;45
20.08.2017;13:40:00;6619;24.3;47
20.08.2017;13:50:00;7683;25.5;45
20.08.2017;14:00:00;2849;26.3;43
20.08.2017;14:10:00;6109;27.3;47
20.08.2017;14:20:00;8244;28.2;47
20.08.2017;14:30:00;3410;29.1;43
20.08.2017;14:40:00;7984;30.4;45
20.08.2017;14:50:00;7773;31.7;47
20.08.2017;15:00:00;7366;33.0;46
20.08.2017;15:10:00;7172;34.2;44
20.08.2017;15:20:00;6948;35.2;47
20.08.2017;15:30:00;7076;36.4;46
20.08.2017;15:40:00;2430;37.2;43
20.08.2017;15:50:00;2796;37.6;43
20.08.2017;16:00:00;3540;38.2;45
20.08.2017;16:10:00;4061;38.7;45
20.08.2017;16:20:00;2506;39.3;46
20.08.2017;16:30:00;2112;39.6;45
20.08.2017;16:40:00;3823;40.4;47
20.08.2017;16:50:00;1391;40.8;46
20.08.2017;17:00:00;1457;41.0;44
20.08.2017;17:10:00;2178;41.3;43
20.08.2017;17:20:00;3229;41.8;43
20.08.2017;17:30:00;4215;42.5;46
20.08.2017;17:40:00;3943;43.1;47
20.08.2017;17:50:00;3732;43.8;47
20.08.2017;18:00:00;947;44.1;45
20.08.2017;18:10:00;853;44.2;43
20.08.2017;18:20:00;897;44.4;42
20.08.2017;18:30:00;787;44.5;41
20.08.2017;18:40:00;713;44.6;40
20.08.2017;18:50:00;1585;44.8;40
20.08.2017;19:00:00;909;45.0;40
20.08.2017;19:10:00;799;45.1;39
20.08.2017;19:20:00;650;45.2;39
20.08.2017;19:30:00;672;45.4;39
20.08.2017;19:40:00;512;45.4;39
20.08.2017;19:50:00;388;45.5;39
20.08.2017;20:00:00;286;45.6;38
20.08.2017;20:10:00;220;45.6;38
20.08.2017;20:20:00;159;45.6;38
20.08.2017;20:30:00;109;45.6;38
20.08.2017;20:40:00;0;45.7;0
20.08.2017;21:00:00;0;45.7;0
21.08.2017;06:45:00;7;0;12
21.08.2017;06:55:00;187;0;30
21.08.2017;07:05:00;249;0;31
21.08.2017;07:15:00;297;0.1;31
21.08.2017;07:25:00;283;0.1;32
21.08.2017;07:35:00;386;0.2;32
21.08.2017;07:45:00;523;0.2;32
21.08.2017;07:55:00;596;0.3;33
21.08.2017;08:05:00;773;0.5;33
21.08.2017;08:15:00;1010;0.6;33
21.08.2017;08:25:00;1220;0.8;33
21.08.2017;08:35:00;1351;1.0;34
21.08.2017;08:45:00;1400;1.3;34
21.08.2017;08:55:00;1182;1.5;34
21.08.2017;09:05:00;957;1.6;34
21.08.2017;09:15:00;1159;1.8;34
21.08.2017;09:25:00;1305;2.0;35
21.08.2017;09:35:00;1625;2.3;35
21.08.2017;09:45:00;1444;2.5;35
21.08.2017;09:55:00;1412;2.7;35
21.08.2017;10:05:00;1944;3.0;35
21.08.2017;10:15:00;2662;3.4;36
21.08.2017;10:25:00;3068;3.9;38
21.08.2017;10:35:00;2807;4.4;38
21.08.2017;10:45:00;2729;4.8;39
21.08.2017;10:55:00;2456;5.3;39
21.08.2017;11:05:00;2690;5.7;39
21.08.2017;11:15:00;2863;6.1;40
21.08.2017;11:25:00;2848;6.6;40
21.08.2017;11:35:00;2397;7.0;40
21.08.2017;11:45:00;3148;7.5;40
21.08.2017;11:55:00;2317;7.9;40
21.08.2017;12:05:00;2672;8.3;41
21.08.2017;12:15:00;3080;8.8;41
21.08.2017;12:25:00;3409;9.4;42
21.08.2017;12:35:00;4581;10.1;43
21.08.2017;12:45:00;4180;10.8;45
21.08.2017;12:55:00;4061;11.5;45
21.08.2017;13:05:00;4654;12.2;46
21.08.2017;13:15:00;4060;12.9;46
21.08.2017;13:25:00;4305;13.6;47
21.08.2017;13:35:00;4063;14.3;47
21.08.2017;13:45:00;3547;14.9;47
21.08.2017;13:55:00;4429;15.6;48
21.08.2017;14:05:00;4962;16.4;48
21.08.2017;14:15:00;6214;17.4;44
21.08.2017;14:25:00;4515;18.2;47
21.08.2017;14:35:00;4074;18.9;48
21.08.2017;14:45:00;4069;19.6;48
21.08.2017;14:55:00;4112;20.2;48
21.08.2017;15:05:00;4630;20.9;48
21.08.2017;15:15:00;6742;22.0;45
21.08.2017;15:25:00;4848;22.8;48
21.08.2017;15:35:00;5391;23.7;44
21.08.2017;15:45:00;5464;24.6;47
21.08.2017;15:55:00;4488;25.4;48
21.08.2017;16:05:00;5837;26.2;44
21.08.2017;16:15:00;6707;27.3;48
21.08.2017;16:25:00;5488;28.2;44
21.08.2017;16:35:00;4101;29.0;47
21.08.2017;16:45:00;6004;29.7;48
21.08.2017;16:55:00;5455;30.6;44
21.08.2017;17:05:00;2412;31.2;46
21.08.2017;17:15:00;4865;31.9;47
21.08.2017;17:25:00;4479;32.7;48
21.08.2017;17:35:00;4160;33.4;46
21.08.2017;17:45:00;3818;34.0;44
21.08.2017;17:55:00;2121;34.5;45
21.08.2017;18:05:00;1232;34.8;44
21.08.2017;18:15:00;3115;35.2;44
21.08.2017;18:25:00;2737;35.7;44
21.08.2017;18:35:00;2263;36.1;44
21.08.2017;18:45:00;1941;36.4;43
21.08.2017;18:55:00;1692;36.7;43
21.08.2017;19:05:00;1410;37.0;42
21.08.2017;19:15:00;1019;37.2;41
21.08.2017;19:25:00;461;37.2;40
21.08.2017;19:35:00;536;37.3;40
21.08.2017;19:45:00;418;37.4;39
21.08.2017;19:55:00;324;37.5;39
21.08.2017;20:05:00;255;37.5;39
21.08.2017;20:15:00;180;37.5;39
21.08.2017;20:25:00;113;37.6;38
21.08.2017;20:35:00;0;37.6;0
21.08.2017;21:00:00;0;37.6;0
22.08.2017;06:40:00;0;0;1
22.08.2017;06:55:00;202;0;30
22.08.2017;07:05:00;293;0;31
22.08.2017;07:15:00;327;0.1;31
22.08.2017;07:25:00;392;0.1;32
22.08.2017;07:35:00;462;0.2;32
22.08.2017;07:45:00;341;0.3;32
22.08.2017;07:55:00;433;0.3;33
22.08.2017;08:05:00;699;0.4;33
22.08.2017;08:15:00;924;0.6;33
22.08.2017;08:25:00;982;0.7;33
22.08.2017;08:35:00;1169;0.9;33
22.08.2017;08:45:00;1723;1.2;34
22.08.2017;08:55:00;2158;1.6;34
22.08.2017;09:05:00;2411;1.9;35
22.08.2017;09:15:00;2186;2.3;36
22.08.2017;09:25:00;2367;2.7;36
22.08.2017;09:35:00;2403;3.1;37
22.08.2017;09:45:00;2628;3.5;37
22.08.2017;09:55:00;3148;4.0;38
22.08.2017;10:05:00;3423;4.5;39
22.08.2017;10:15:00;4477;5.2;41
22.08.2017;10:25:00;4575;6.0;43
22.08.2017;10:35:00;4342;6.6;43
22.08.2017;10:45:00;5831;7.5;46
22.08.2017;10:55:00;5877;8.5;48
22.08.2017;11:05:00;6005;9.5;44
22.08.2017;11:15:00;6185;10.5;48
22.08.2017;11:25:00;6338;11.5;44
22.08.2017;11:35:00;6507;12.6;47
22.08.2017;11:45:00;6654;13.7;46
22.08.2017;11:55:00;6788;14.8;44
22.08.2017;12:05:00;6915;15.9;47
22.08.2017;12:15:00;7064;17.1;47
22.08.2017;12:25:00;7193;18.3;44
22.08.2017;12:35:00;7255;19.5;45
22.08.2017;12:45:00;7313;20.7;47
22.08.2017;12:55:00;7308;21.9;46
22.08.2017;13:05:00;7378;23.1;44
22.08.2017;13:15:00;7348;24.3;46
22.08.2017;13:25:00;7384;25.5;47
22.08.2017;13:35:00;7446;26.7;46
22.08.2017;13:45:00;7446;28.0;44
22.08.2017;13:55:00;7338;29.2;45
22.08.2017;14:05:00;7308;30.4;47
22.08.2017;14:15:00;7461;31.6;47
22.08.2017;14:25:00;7393;32.9;45
22.08.2017;14:35:00;7574;34.1;44
22.08.2017;14:45:00;7430;35.3;46
22.08.2017;14:55:00;7202;36.5;47
22.08.2017;15:05:00;2535;37.3;43
22.08.2017;15:15:00;6257;37.9;44
22.08.2017;15:25:00;7297;39.2;44
22.08.2017;15:35:00;6834;40.2;47
22.08.2017;15:45:00;6977;41.4;46
22.08.2017;15:55:00;6733;42.5;44
22.08.2017;16:05:00;6311;43.5;47
22.08.2017;16:15:00;6075;44.5;46
22.08.2017;16:25:00;5913;45.5;44
22.08.2017;16:35:00;5727;46.5;47
22.08.2017;16:45:00;5328;47.4;44
22.08.2017;16:55:00;5104;48.2;47
22.08.2017;17:05:00;4924;49.0;46
22.08.2017;17:15:00;4613;49.8;45
22.08.2017;17:25:00;4292;50.5;47
22.08.2017;17:35:00;4063;51.2;48
22.08.2017;17:45:00;3769;51.8;49
22.08.2017;17:55:00;3480;52.4;49
22.08.2017;18:05:00;3175;53.0;48
22.08.2017;18:15:00;2922;53.5;48
22.08.2017;18:25:00;2654;53.9;47
22.08.2017;18:35:00;2261;54.3;46
22.08.2017;18:45:00;1908;54.6;45
22.08.2017;18:55:00;1577;54.9;44
22.08.2017;19:05:00;1302;55.1;43
22.08.2017;19:15:00;993;55.3;42
22.08.2017;19:25:00;729;55.4;41
22.08.2017;19:35:00;466;55.5;40
22.08.2017;19:45:00;354;55.6;40
22.08.2017;19:55:00;251;55.6;40
22.08.2017;20:05:00;189;55.7;39
22.08.2017;20:15:00;140;55.7;39
22.08.2017;20:25:00;89;55.7;39
22.08.2017;21:00:00;0;55.7;0
23.08.2017;06:45:00;0;0;4
23.08.2017;06:55:00;130;0;30
23.08.2017;07:05:00;162;0;31
23.08.2017;07:15:00;229;0;31
23.08.2017;07:25:00;327;0.1;32
23.08.2017;07:35:00;321;0.1;32
23.08.2017;07:45:00;355;0.2;32
23.08.2017;07:55:00;522;0.3;33
23.08.2017;08:05:00;535;0.3;33
23.08.2017;08:15:00;628;0.4;33
23.08.2017;08:25:00;745;0.6;33
23.08.2017;08:35:00;1255;0.8;34
23.08.2017;08:45:00;2005;1.0;34
23.08.2017;08:55:00;1943;1.4;34
23.08.2017;09:05:00;1728;1.7;34
23.08.2017;09:15:00;1762;2.0;35
23.08.2017;09:25:00;1740;2.2;35
23.08.2017;09:35:00;2618;2.6;36
23.08.2017;09:45:00;2480;3.1;37
23.08.2017;09:55:00;3908;3.6;39
23.08.2017;10:05:00;3381;4.2;40
23.08.2017;10:15:00;4420;4.7;40
23.08.2017;10:25:00;5985;5.7;44
23.08.2017;10:35:00;6829;6.7;47
23.08.2017;10:45:00;2400;7.2;45
23.08.2017;10:55:00;5868;8.0;47
23.08.2017;11:05:00;6623;9.0;45
23.08.2017;11:15:00;6276;10.0;47
23.08.2017;11:25:00;6690;11.1;44
23.08.2017;11:35:00;5806;12.1;47
23.08.2017;11:45:00;7017;13.2;44
23.08.2017;11:55:00;6887;14.4;47
23.08.2017;12:05:00;6124;15.4;46
23.08.2017;12:15:00;7016;16.6;44
23.08.2017;12:25:00;7125;17.7;47
23.08.2017;12:35:00;5939;18.7;44
23.08.2017;12:45:00;7256;19.8;46
23.08.2017;12:55:00;7202;20.9;47
23.08.2017;13:05:00;7166;22.1;45
23.08.2017;13:15:00;7143;23.3;44
23.08.2017;13:25:00;7139;24.5;47
23.08.2017;13:35:00;7120;25.7;47
23.08.2017;13:45:00;7232;26.8;44
23.08.2017;13:55:00;7251;28.0;45
23.08.2017;14:05:00;7224;29.2;47
23.08.2017;14:15:00;7197;30.4;46
23.08.2017;14:25:00;7175;31.6;44
23.08.2017;14:35:00;7053;32.8;46
23.08.2017;14:45:00;6987;33.9;47
23.08.2017;14:55:00;6928;35.1;45
23.08.2017;15:05:00;6801;36.2;44
23.08.2017;15:15:00;6684;37.3;47
23.08.2017;15:25:00;6558;38.4;46
23.08.2017;15:35:00;6329;39.5;44
23.08.2017;15:45:00;6185;40.5;48
23.08.2017;15:55:00;6028;41.5;45
23.08.2017;16:05:00;5882;42.5;45
23.08.2017;16:15:00;5683;43.4;47
23.08.2017;16:25:00;5576;44.4;44
23.08.2017;16:35:00;5524;45.3;47
23.08.2017;16:45:00;5142;46.1;44
23.08.2017;16:55:00;4772;46.9;46
23.08.2017;17:05:00;4501;47.7;48
23.08.2017;17:15:00;4171;48.4;44
23.08.2017;17:25:00;3962;49.1;45
23.08.2017;17:35:00;3742;49.7;47
23.08.2017;17:45:00;3468;50.3;48
23.08.2017;17:55:00;3259;50.8;48
23.08.2017;18:05:00;2986;51.3;47
23.08.2017;18:15:00;2705;51.8;47
23.08.2017;18:25:00;2407;52.2;46
23.08.2017;18:35:00;2035;52.5;45
23.08.2017;18:45:00;1647;52.8;44
23.08.2017;18:55:00;1356;53.0;43
23.08.2017;19:05:00;993;53.2;42
23.08.2017;19:15:00;801;53.4;41
23.08.2017;19:25:00;457;53.5;41
23.08.2017;19:35:00;331;53.5;40
23.08.2017;19:45:00;325;53.6;40
23.08.2017;19:55:00;249;53.6;40
23.08.2017;20:05:00;176;53.7;39
23.08.2017;20:15:00;125;53.7;39
23.08.2017;20:25:00;0;53.7;11
23.08.2017;21:00:00;0;53.7;0
24.08.2017;06:40:00;0;0;9
24.08.2017;06:50:00;167;0;31
24.08.2017;07:00:00;205;0;31
24.08.2017;07:10:00;263;0;32
24.08.2017;07:20:00;303;0.1;32
24.08.2017;07:30:00;340;0.1;32
24.08.2017;07:40:00;384;0.2;33
24.08.2017;07:50:00;439;0.3;33
24.08.2017;08:00:00;486;0.4;33
24.08.2017;08:10:00;686;0.5;33
24.08.2017;08:20:00;861;0.6;34
24.08.2017;08:30:00;1012;0.8;34
24.08.2017;08:40:00;1178;0.9;34
24.08.2017;08:50:00;1337;1.2;34
24.08.2017;09:00:00;1834;1.4;35
24.08.2017;09:10:00;2703;1.9;35
24.08.2017;09:20:00;3198;2.4;37
24.08.2017;09:30:00;3552;2.9;38
24.08.2017;09:40:00;4242;3.6;40
24.08.2017;09:50:00;4528;4.3;42
24.08.2017;10:00:00;4927;5.1;44
24.08.2017;10:10:00;5165;5.9;45
24.08.2017;10:20:00;5482;6.8;47
24.08.2017;10:30:00;5422;7.7;47
24.08.2017;10:40:00;5082;8.6;45
24.08.2017;10:50:00;3954;9.4;46
24.08.2017;11:00:00;3900;10.0;47
24.08.2017;11:10:00;4101;10.6;47
24.08.2017;11:20:00;5516;11.5;47
24.08.2017;11:30:00;6540;12.5;46
24.08.2017;11:40:00;6664;13.6;44
24.08.2017;11:50:00;6894;14.8;47
24.08.2017;12:00:00;6234;15.8;45
24.08.2017;12:10:00;6801;16.9;45
24.08.2017;12:20:00;6921;18.1;48
24.08.2017;12:30:00;6959;19.2;45
24.08.2017;12:40:00;7100;20.4;44
24.08.2017;12:50:00;7046;21.5;47
24.08.2017;13:00:00;7366;22.7;47
24.08.2017;13:10:00;7151;23.9;44
24.08.2017;13:20:00;7101;25.1;45
24.08.2017;13:30:00;7079;26.2;47
24.08.2017;13:40:00;7019;27.4;46
24.08.2017;13:50:00;6975;28.5;44
24.08.2017;14:00:00;6969;29.7;47
24.08.2017;14:10:00;7054;30.9;47
24.08.2017;14:20:00;6972;32.0;45
24.08.2017;14:30:00;6898;33.2;45
24.08.2017;14:40:00;6731;34.3;48
24.08.2017;14:50:00;6758;35.4;45
24.08.2017;15:00:00;6674;36.5;44
24.08.2017;15:10:00;6479;37.6;47
24.08.2017;15:20:00;6413;38.6;45
24.08.2017;15:30:00;6339;39.7;44
24.08.2017;15:40:00;6245;40.7;48
24.08.2017;15:50:00;6096;41.7;45
24.08.2017;16:00:00;6751;42.8;45
24.08.2017;16:10:00;2255;43.4;45
24.08.2017;16:20:00;1771;43.8;44
24.08.2017;16:30:00;717;43.9;43
24.08.2017;16:40:00;612;44.0;42
24.08.2017;16:50:00;117;44.1;42
24.08.2017;17:00:00;71;44.1;41
24.08.2017;17:10:00;0;44.1;41
24.08.2017;17:20:00;0;44.1;40
24.08.2017;17:30:00;0;44.1;39
24.08.2017;17:40:00;142;44.1;39
24.08.2017;17:50:00;197;44.1;39
24.08.2017;18:00:00;276;44.2;39
24.08.2017;18:10:00;453;44.2;38
24.08.2017;18:20:00;671;44.3;38
24.08.2017;18:30:00;448;44.4;38
24.08.2017;18:40:00;250;44.5;38
24.08.2017;18:50:00;246;44.5;38
24.08.2017;19:00:00;248;44.6;38
24.08.2017;19:10:00;201;44.6;37
24.08.2017;19:20:00;194;44.6;37
24.08.2017;19:30:00;231;44.7;37
24.08.2017;19:40:00;223;44.7;37
24.08.2017;19:50:00;202;44.7;37
24.08.2017;20:00:00;145;44.8;37
24.08.2017;20:10:00;118;44.8;37
24.08.2017;20:20:00;97;44.8;37
24.08.2017;21:00:00;0;44.8;0
25.08.2017;06:40:00;0;0;4
25.08.2017;06:55:00;182;0;30
25.08.2017;07:05:00;250;0;31
25.08.2017;07:15:00;325;0.1;32
25.08.2017;07:25:00;409;0.1;32
25.08.2017;07:35:00;481;0.2;32
25.08.2017;07:45:00;549;0.3;33
25.08.2017;07:55:00;625;0.4;33
25.08.2017;08:05:00;700;0.5;33
25.08.2017;08:15:00;884;0.7;33
25.08.2017;08:25:00;995;0.8;34
25.08.2017;08:35:00;1062;1.0;34
25.08.2017;08:45:00;1346;1.2;34
25.08.2017;08:55:00;1511;1.4;34
25.08.2017;09:05:00;1914;1.7;35
25.08.2017;09:15:00;2674;2.2;36
25.08.2017;09:25:00;3078;2.7;37
25.08.2017;09:35:00;3475;3.2;38
25.08.2017;09:45:00;3730;3.8;40
25.08.2017;09:55:00;4029;4.5;41
25.08.2017;10:05:00;4264;5.2;43
25.08.2017;10:15:00;4554;5.9;44
25.08.2017;10:25:00;4797;6.7;45
25.08.2017;10:35:00;4983;7.5;47
25.08.2017;10:45:00;5196;8.3;48
25.08.2017;10:55:00;5341;9.2;44
25.08.2017;11:05:00;5523;10.1;46
25.08.2017;11:15:00;5706;11.1;47
25.08.2017;11:25:00;5879;12.0;46
25.08.2017;11:35:00;5997;13.0;47
25.08.2017;11:45:00;6124;14.0;46
25.08.2017;11:55:00;6239;15.0;44
25.08.2017;12:05:00;6356;16.1;47
25.08.2017;12:15:00;6490;17.1;44
25.08.2017;12:25:00;6531;18.2;47
25.08.2017;12:35:00;6628;19.3;46
25.08.2017;12:45:00;6587;20.4;44
25.08.2017;12:55:00;6899;21.5;47
25.08.2017;13:05:00;6919;22.7;47
25.08.2017;13:15:00;6889;23.8;44
25.08.2017;13:25:00;6897;24.9;45
25.08.2017;13:35:00;6824;26.1;47
25.08.2017;13:45:00;6845;27.2;45
25.08.2017;13:55:00;6851;28.3;44
25.08.2017;14:05:00;6815;29.5;47
25.08.2017;14:15:00;6839;30.6;46
25.08.2017;14:25:00;6787;31.7;44
25.08.2017;14:35:00;6720;32.8;47
25.08.2017;14:45:00;6625;33.9;46
25.08.2017;14:55:00;6523;35.0;44
25.08.2017;15:05:00;6362;36.1;47
25.08.2017;15:15:00;6319;37.1;46
25.08.2017;15:25:00;6261;38.1;44
25.08.2017;15:35:00;6225;39.2;48
25.08.2017;15:45:00;6134;40.2;46
25.08.2017;15:55:00;4862;41.1;44
25.08.2017;16:05:00;3742;41.7;44
25.08.2017;16:15:00;5079;42.4;47
25.08.2017;16:25:00;2419;42.8;46
25.08.2017;16:35:00;4347;43.4;47
25.08.2017;16:45:00;3464;44.0;48
25.08.2017;16:55:00;3381;44.6;48
25.08.2017;17:05:00;2798;45.1;47
25.08.2017;17:15:00;2754;45.6;47
25.08.2017;17:25:00;2190;45.9;46
25.08.2017;17:35:00;1775;46.3;45
25.08.2017;17:45:00;1469;46.5;44
25.08.2017;17:55:00;1238;46.7;43
25.08.2017;18:05:00;1215;46.9;42
25.08.2017;18:15:00;1590;47.2;42
25.08.2017;18:25:00;2019;47.5;42
25.08.2017;18:35:00;1655;47.7;42
25.08.2017;18:45:00;1717;48.0;42
25.08.2017;18:55:00;1101;48.2;41
25.08.2017;19:05:00;814;48.4;40
25.08.2017;19:15:00;866;48.5;40
25.08.2017;19:25:00;637;48.6;40
25.08.2017;19:35:00;485;48.7;39
25.08.2017;19:45:00;409;48.8;39
25.08.2017;19:55:00;297;48.8;39
25.08.2017;20:05:00;194;48.9;39
25.08.2017;20:15:00;112;48.9;39
25.08.2017;20:25:00;0;48.9;0
25.08.2017;20:35:00;0;48.9;0
25.08.2017;21:00:00;0;48.9;0
26.08.2017;06:55:00;199;0;31
26.08.2017;07:05:00;235;0;31
26.08.2017;07:15:00;314;0.1;32
26.08.2017;07:25:00;526;0.1;32
26.08.2017;07:35:00;733;0.3;33
26.08.2017;07:45:00;627;0.4;33
26.08.2017;07:55:00;808;0.5;33
26.08.2017;08:05:00;1137;0.7;34
26.08.2017;08:15:00;1151;0.9;34
26.08.2017;08:25:00;1152;1.0;34
26.08.2017;08:35:00;1584;1.3;34
26.08.2017;08:45:00;1905;1.6;35
26.08.2017;08:55:00;2128;1.9;35
26.08.2017;09:05:00;2258;2.3;36
26.08.2017;09:15:00;2918;2.7;37
26.08.2017;09:25:00;3150;3.2;38
26.08.2017;09:35:00;3526;3.8;39
26.08.2017;09:45:00;2924;4.3;40
26.08.2017;09:55:00;4120;5.0;42
26.08.2017;10:05:00;5017;5.8;44
26.08.2017;10:15:00;3074;6.4;44
26.08.2017;10:25:00;1357;6.7;42
26.08.2017;10:35:00;5120;7.3;44
26.08.2017;10:45:00;5189;8.2;46
26.08.2017;10:55:00;5340;9.0;48
26.08.2017;11:05:00;5539;9.9;44
26.08.2017;11:15:00;5811;10.9;47
26.08.2017;11:25:00;6395;11.9;44
26.08.2017;11:35:00;5084;12.9;48
26.08.2017;11:45:00;7514;14.0;45
26.08.2017;11:55:00;5419;14.9;47
26.08.2017;12:05:00;3553;15.5;44
26.08.2017;12:15:00;3203;16.1;45
26.08.2017;12:25:00;2184;16.5;44
26.08.2017;12:35:00;2611;16.9;44
26.08.2017;12:45:00;7141;17.8;47
26.08.2017;12:55:00;6978;18.9;45
26.08.2017;13:05:00;6892;20.1;45
26.08.2017;13:15:00;6823;21.2;48
26.08.2017;13:25:00;6907;22.3;45
26.08.2017;13:35:00;6901;23.5;44
26.08.2017;13:45:00;6876;24.6;48
26.08.2017;13:55:00;6823;25.7;45
26.08.2017;14:05:00;6782;26.9;44
26.08.2017;14:15:00;6735;28.0;47
26.08.2017;14:25:00;6704;29.1;46
26.08.2017;14:35:00;6623;30.2;44
26.08.2017;14:45:00;6588;31.3;47
26.08.2017;14:55:00;6518;32.3;46
26.08.2017;15:05:00;6377;33.4;44
26.08.2017;15:15:00;6282;34.4;47
26.08.2017;15:25:00;6031;35.4;46
26.08.2017;15:35:00;5988;36.4;44
26.08.2017;15:45:00;5899;37.4;48
26.08.2017;15:55:00;5752;38.4;44
26.08.2017;16:05:00;5463;39.3;48
26.08.2017;16:15:00;5302;40.2;45
26.08.2017;16:25:00;5148;41.0;48
26.08.2017;16:35:00;5050;41.8;44
26.08.2017;16:45:00;4800;42.6;47
26.08.2017;16:55:00;4508;43.4;45
26.08.2017;17:05:00;4282;44.1;45
26.08.2017;17:15:00;3997;44.8;47
26.08.2017;17:25:00;3604;45.4;48
26.08.2017;17:35:00;3375;45.9;48
26.08.2017;17:45:00;3068;46.4;48
26.08.2017;17:55:00;2783;46.9;47
26.08.2017;18:05:00;2527;47.3;47
26.08.2017;18:15:00;2319;47.7;46
26.08.2017;18:25:00;2083;48.1;45
26.08.2017;18:35:00;1765;48.4;44
26.08.2017;18:45:00;1469;48.7;44
26.08.2017;18:55:00;1196;48.9;43
26.08.2017;19:05:00;894;49.0;42
26.08.2017;19:15:00;660;49.1;41
26.08.2017;19:25:00;478;49.2;41
26.08.2017;19:35:00;361;49.3;40
26.08.2017;19:45:00;279;49.3;40
26.08.2017;19:55:00;211;49.4;40
26.08.2017;20:05:00;140;49.4;40
26.08.2017;21:00:00;0;49.4;0
27.08.2017;06:50:00;46;0;22
27.08.2017;07:00:00;205;0;31
27.08.2017;07:10:00;252;0;32
27.08.2017;07:20:00;327;0.1;32
27.08.2017;07:30:00;424;0.1;33
27.08.2017;07:40:00;677;0.2;33
27.08.2017;07:50:00;828;0.4;33
27.08.2017;08:00:00;781;0.5;34
27.08.2017;08:10:00;854;0.6;34
27.08.2017;08:20:00;1278;0.8;34
27.08.2017;08:30:00;1153;1.0;34
27.08.2017;08:40:00;1232;1.2;35
27.08.2017;08:50:00;1122;1.4;35
27.08.2017;09:00:00;1181;1.6;35
27.08.2017;09:10:00;1273;1.8;35
27.08.2017;09:20:00;1775;2.1;35
27.08.2017;09:30:00;2700;2.5;36
27.08.2017;09:40:00;2192;2.9;37
27.08.2017;09:50:00;1865;3.2;37
27.08.2017;10:00:00;1861;3.5;37
27.08.2017;10:10:00;2314;3.9;38
27.08.2017;10:20:00;2542;4.3;38
27.08.2017;10:30:00;2820;4.7;39
27.08.2017;10:40:00;2246;5.2;40
27.08.2017;10:50:00;2442;5.6;40
27.08.2017;11:00:00;2588;5.9;40
27.08.2017;11:10:00;5819;6.8;43
27.08.2017;11:20:00;4409;7.6;45
27.08.2017;11:30:00;5523;8.5;47
27.08.2017;11:40:00;4438;9.4;44
27.08.2017;11:50:00;3719;10.0;44
27.08.2017;12:00:00;3131;10.5;45
27.08.2017;12:10:00;6075;11.4;47
27.08.2017;12:20:00;4367;12.0;47
27.08.2017;12:30:00;5245;12.8;47
27.08.2017;12:40:00;4908;13.7;44
27.08.2017;12:50:00;2374;14.2;44
27.08.2017;13:00:00;1409;14.5;43
27.08.2017;13:10:00;3339;14.9;43
27.08.2017;13:20:00;2897;15.5;45
27.08.2017;13:30:00;2747;15.9;44
27.08.2017;13:40:00;3461;16.5;45
27.08.2017;13:50:00;4445;17.2;46
27.08.2017;14:00:00;5005;18.0;47
27.08.2017;14:10:00;3106;18.7;45
27.08.2017;14:20:00;1363;19.0;43
27.08.2017;14:30:00;1210;19.2;42
27.08.2017;14:40:00;1600;19.4;42
27.08.2017;14:50:00;2993;19.9;43
27.08.2017;15:00:00;3087;20.4;43
27.08.2017;15:10:00;6830;21.4;47
27.08.2017;15:20:00;6819;22.4;44
27.08.2017;15:30:00;6299;23.5;46
27.08.2017;15:40:00;5778;24.5;46
27.08.2017;15:50:00;6157;25.4;46
27.08.2017;16:00:00;5238;26.4;46
27.08.2017;16:10:00;5182;27.2;48
27.08.2017;16:20:00;4581;28.0;44
27.08.2017;16:30:00;4673;28.8;47
27.08.2017;16:40:00;4674;29.6;47
27.08.2017;16:50:00;3580;30.2;44
27.08.2017;17:00:00;3292;30.7;45
27.08.2017;17:10:00;3273;31.3;46
27.08.2017;17:20:00;3375;31.9;47
27.08.2017;17:30:00;2401;32.4;46
27.08.2017;17:40:00;2904;32.8;46
27.08.2017;17:50:00;2561;33.3;46
27.08.2017;18:00:00;2420;33.7;45
27.08.2017;18:10:00;2173;34.0;45
27.08.2017;18:20:00;1720;34.3;44
27.08.2017;18:30:00;1563;34.6;43
27.08.2017;18:40:00;1353;34.8;42
27.08.2017;18:50:00;1187;35.0;42
27.08.2017;19:00:00;868;35.2;41
27.08.2017;19:10:00;758;35.3;40
27.08.2017;19:20:00;576;35.4;40
27.08.2017;19:30:00;439;35.5;40
27.08.2017;19:40:00;332;35.6;40
27.08.2017;19:50:00;238;35.6;39
27.08.2017;20:00:00;153;35.6;39
27.08.2017;20:10:00;19;35.6;31
27.08.2017;21:00:00;0;35.6;0
28.08.2017;07:00:00;191;0;31
28.08.2017;07:10:00;246;0;31
28.08.2017;07:20:00;327;0.1;32
28.08.2017;07:30:00;434;0.1;32
28.08.2017;07:40:00;530;0.2;33
28.08.2017;07:50:00;633;0.3;33
28.08.2017;08:00:00;788;0.4;33
28.08.2017;08:10:00;988;0.6;34
28.08.2017;08:20:00;1015;0.8;34
28.08.2017;08:30:00;1142;0.9;34
28.08.2017;08:40:00;1245;1.1;34
28.08.2017;08:50:00;1373;1.4;35
28.08.2017;09:00:00;1551;1.6;35
28.08.2017;09:10:00;1857;1.9;35
28.08.2017;09:20:00;2651;2.3;36
28.08.2017;09:30:00;2979;2.8;37
28.08.2017;09:40:00;3274;3.3;39
28.08.2017;09:50:00;3552;3.9;40
28.08.2017;10:00:00;3929;4.5;41
28.08.2017;10:10:00;3931;5.2;43
28.08.2017;10:20:00;4333;5.9;44
28.08.2017;10:30:00;4562;6.7;45
28.08.2017;10:40:00;4756;7.4;46
28.08.2017;10:50:00;5032;8.2;48
28.08.2017;11:00:00;5245;9.1;47
28.08.2017;11:10:00;5418;10.0;45
28.08.2017;11:20:00;5581;10.9;48
28.08.2017;11:30:00;5756;11.8;44
