Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.08.2017;11:40:00;5919;12.8;48
28.08.2017;11:50:00;6055;13.8;45
28.08.2017;12:00:00;6165;14.8;47
28.08.2017;12:10:00;6293;15.9;46
28.08.2017;12:20:00;6359;16.9;44
28.08.2017;12:30:00;6477;18.0;48
28.08.2017;12:40:00;6527;19.0;46
28.08.2017;12:50:00;6568;20.1;44
28.08.2017;13:00:00;6600;21.2;47
28.08.2017;13:10:00;6675;22.3;46
28.08.2017;13:20:00;6680;23.4;44
28.08.2017;13:30:00;6680;24.5;47
28.08.2017;13:40:00;6722;25.6;46
28.08.2017;13:50:00;6705;26.7;44
28.08.2017;14:00:00;6907;27.8;47
28.08.2017;14:10:00;6985;29.0;47
28.08.2017;14:20:00;6047;29.9;45
28.08.2017;14:30:00;5370;30.9;44
28.08.2017;14:40:00;5735;31.7;46
28.08.2017;14:50:00;2941;32.3;47
28.08.2017;15:00:00;5548;33.3;44
28.08.2017;15:10:00;7126;34.4;47
28.08.2017;15:20:00;7123;35.5;47
28.08.2017;15:30:00;5560;36.5;45
28.08.2017;15:40:00;3773;37.1;46
28.08.2017;15:50:00;4139;37.9;48
28.08.2017;16:00:00;5540;38.8;44
28.08.2017;16:10:00;1412;39.1;43
28.08.2017;16:20:00;2690;39.5;43
28.08.2017;16:30:00;3053;40.1;46
28.08.2017;16:40:00;4963;40.9;47
28.08.2017;16:50:00;4353;41.5;48
28.08.2017;17:00:00;2239;41.9;43
28.08.2017;17:10:00;4790;42.6;45
28.08.2017;17:20:00;4344;43.3;48
28.08.2017;17:30:00;3802;44.0;48
28.08.2017;17:40:00;3377;44.5;48
28.08.2017;17:50:00;2944;45.0;48
28.08.2017;18:00:00;2668;45.5;47
28.08.2017;18:10:00;2380;45.9;46
28.08.2017;18:20:00;2060;46.2;45
28.08.2017;18:30:00;1724;46.5;44
28.08.2017;18:40:00;1398;46.8;43
28.08.2017;18:50:00;1162;47.0;43
28.08.2017;19:00:00;961;47.2;42
28.08.2017;19:10:00;733;47.3;41
28.08.2017;19:20:00;519;47.4;41
28.08.2017;19:30:00;420;47.5;40
28.08.2017;19:40:00;315;47.5;40
28.08.2017;19:50:00;220;47.5;40
28.08.2017;20:00:00;153;47.6;40
28.08.2017;20:10:00;44;47.6;29
28.08.2017;21:00:00;0;47.6;0
29.08.2017;06:45:00;8;0;18
29.08.2017;06:55:00;162;0;31
29.08.2017;07:05:00;201;0;32
29.08.2017;07:15:00;251;0;32
29.08.2017;07:25:00;345;0.1;33
29.08.2017;07:35:00;521;0.2;33
29.08.2017;07:45:00;398;0.3;33
29.08.2017;07:55:00;433;0.3;33
29.08.2017;08:05:00;505;0.4;34
29.08.2017;08:15:00;684;0.5;34
29.08.2017;08:25:00;937;0.6;34
29.08.2017;08:35:00;1098;0.8;34
29.08.2017;08:45:00;1263;1.0;35
29.08.2017;08:55:00;1371;1.2;35
29.08.2017;09:05:00;2222;1.5;35
29.08.2017;09:15:00;2762;2.0;36
29.08.2017;09:25:00;3155;2.5;37
29.08.2017;09:35:00;3536;3.0;39
29.08.2017;09:45:00;3897;3.7;40
29.08.2017;09:55:00;4032;4.3;42
29.08.2017;10:05:00;4447;5.0;43
29.08.2017;10:15:00;4695;5.8;45
29.08.2017;10:25:00;4915;6.6;46
29.08.2017;10:35:00;5152;7.5;48
29.08.2017;10:45:00;5342;8.3;44
29.08.2017;10:55:00;5552;9.2;46
29.08.2017;11:05:00;5724;10.2;47
29.08.2017;11:15:00;5895;11.1;46
29.08.2017;11:25:00;6043;12.1;46
29.08.2017;11:35:00;6202;13.1;47
29.08.2017;11:45:00;6354;14.2;44
29.08.2017;11:55:00;6489;15.3;48
29.08.2017;12:05:00;6591;16.3;45
29.08.2017;12:15:00;6715;17.4;44
29.08.2017;12:25:00;6793;18.6;48
29.08.2017;12:35:00;6882;19.7;45
29.08.2017;12:45:00;6973;20.8;44
29.08.2017;12:55:00;7013;22.0;47
29.08.2017;13:05:00;7055;23.2;46
29.08.2017;13:15:00;7121;24.3;44
29.08.2017;13:25:00;7145;25.5;46
29.08.2017;13:35:00;7165;26.7;47
29.08.2017;14:00:00;7140;29.7;49
29.08.2017;14:10:00;7117;30.8;44
29.08.2017;14:20:00;7086;32.0;45
29.08.2017;14:30:00;6977;33.1;48
29.08.2017;14:40:00;6891;34.3;45
29.08.2017;14:50:00;6875;35.4;44
29.08.2017;15:00:00;6687;36.5;47
29.08.2017;15:10:00;6615;37.6;46
29.08.2017;15:20:00;6524;38.7;44
29.08.2017;15:30:00;6396;39.8;47
29.08.2017;15:40:00;6238;40.8;46
29.08.2017;15:50:00;6106;41.8;44
29.08.2017;16:00:00;5913;42.8;48
29.08.2017;16:10:00;5745;43.7;45
29.08.2017;16:20:00;5517;44.7;47
29.08.2017;16:30:00;5393;45.6;46
29.08.2017;16:40:00;5087;46.4;47
29.08.2017;16:50:00;4840;47.2;45
29.08.2017;17:00:00;4432;48.0;48
29.08.2017;17:10:00;4218;48.7;45
29.08.2017;17:20:00;3919;49.3;45
29.08.2017;17:30:00;3705;50.0;47
29.08.2017;17:40:00;3502;50.6;48
29.08.2017;17:50:00;3211;51.1;48
29.08.2017;18:00:00;2935;51.6;48
29.08.2017;18:10:00;2658;52.0;47
29.08.2017;18:20:00;2335;52.4;46
29.08.2017;18:30:00;1958;52.8;45
29.08.2017;18:40:00;1620;53.1;45
29.08.2017;18:50:00;1342;53.3;44
29.08.2017;19:00:00;1026;53.5;43
29.08.2017;19:10:00;708;53.6;42
29.08.2017;19:20:00;463;53.7;41
29.08.2017;19:30:00;311;53.8;41
29.08.2017;19:40:00;200;53.8;41
29.08.2017;19:50:00;138;53.8;40
29.08.2017;20:00:00;110;53.8;40
29.08.2017;21:00:00;0;53.8;0
30.08.2017;06:35:00;0;0;13
30.08.2017;06:45:00;153;0;31
30.08.2017;06:55:00;222;0;32
30.08.2017;07:05:00;320;0;32
30.08.2017;07:15:00;420;0.1;33
30.08.2017;07:25:00;515;0.2;33
30.08.2017;07:35:00;618;0.3;33
30.08.2017;07:45:00;743;0.4;34
30.08.2017;07:55:00;806;0.5;34
30.08.2017;08:05:00;850;0.7;34
30.08.2017;08:15:00;850;0.8;34
30.08.2017;08:25:00;902;1.0;35
30.08.2017;08:35:00;1072;1.1;35
30.08.2017;08:45:00;1237;1.3;35
30.08.2017;08:55:00;1261;1.6;35
30.08.2017;09:05:00;1271;1.8;35
30.08.2017;09:15:00;2350;2.1;36
30.08.2017;09:25:00;2993;2.6;37
30.08.2017;09:35:00;3048;3.1;39
30.08.2017;09:45:00;3366;3.7;40
30.08.2017;09:55:00;3702;4.3;41
30.08.2017;10:05:00;4419;5.0;43
30.08.2017;10:15:00;4364;5.7;44
30.08.2017;10:25:00;2713;6.2;43
30.08.2017;10:35:00;3525;6.7;43
30.08.2017;10:45:00;5079;7.5;45
30.08.2017;10:55:00;5234;8.3;48
30.08.2017;11:05:00;5396;9.2;45
30.08.2017;11:15:00;4568;10.0;45
30.08.2017;11:25:00;5127;10.8;47
30.08.2017;11:35:00;4838;11.7;46
30.08.2017;11:45:00;4530;12.4;45
30.08.2017;11:55:00;6339;13.4;47
30.08.2017;12:05:00;4555;14.2;45
30.08.2017;12:15:00;6566;15.2;47
30.08.2017;12:25:00;6500;16.3;46
30.08.2017;12:35:00;6714;17.3;44
30.08.2017;12:45:00;6604;18.4;47
30.08.2017;12:55:00;7011;19.5;46
30.08.2017;13:05:00;6861;20.7;44
30.08.2017;13:15:00;6551;21.7;47
30.08.2017;13:25:00;6909;22.9;46
30.08.2017;13:35:00;6889;24.0;44
30.08.2017;13:45:00;6894;25.1;46
30.08.2017;13:55:00;6826;26.3;47
30.08.2017;14:05:00;6727;27.4;44
30.08.2017;14:15:00;6648;28.5;45
30.08.2017;14:25:00;6724;29.6;47
30.08.2017;14:35:00;6698;30.7;45
30.08.2017;14:45:00;6720;31.8;45
30.08.2017;14:55:00;6496;32.9;47
30.08.2017;15:05:00;6047;33.9;44
30.08.2017;15:15:00;5033;34.8;48
30.08.2017;15:25:00;5736;35.6;44
30.08.2017;15:35:00;6190;36.6;48
30.08.2017;15:45:00;6093;37.6;45
30.08.2017;15:55:00;4323;38.5;45
30.08.2017;16:05:00;3382;39.0;44
30.08.2017;16:15:00;3244;39.5;45
30.08.2017;16:25:00;3668;40.2;47
30.08.2017;16:35:00;3433;40.8;48
30.08.2017;16:45:00;4021;41.4;48
30.08.2017;16:55:00;2247;41.9;47
30.08.2017;17:05:00;2001;42.2;46
30.08.2017;17:15:00;2250;42.6;46
30.08.2017;17:25:00;2271;42.9;45
30.08.2017;17:35:00;1421;43.2;44
30.08.2017;17:45:00;1378;43.4;43
30.08.2017;17:55:00;1079;43.6;42
30.08.2017;18:05:00;862;43.7;42
30.08.2017;18:15:00;826;43.9;41
30.08.2017;18:25:00;933;44.0;41
30.08.2017;18:35:00;738;44.2;41
30.08.2017;18:45:00;689;44.3;40
30.08.2017;18:55:00;536;44.4;40
30.08.2017;19:05:00;506;44.5;40
30.08.2017;19:15:00;233;44.5;40
30.08.2017;19:25:00;164;44.6;40
30.08.2017;19:35:00;179;44.6;39
30.08.2017;19:45:00;148;44.6;39
30.08.2017;19:55:00;118;44.6;39
30.08.2017;21:00:00;0;44.6;0
31.08.2017;06:55:00;50;0;29
31.08.2017;07:05:00;156;0;32
31.08.2017;07:15:00;158;0;32
31.08.2017;07:25:00;135;0;33
31.08.2017;07:35:00;150;0.1;33
31.08.2017;07:45:00;368;0.1;33
31.08.2017;07:55:00;330;0.2;34
31.08.2017;08:05:00;194;0.2;34
31.08.2017;08:15:00;261;0.2;34
31.08.2017;08:25:00;108;0.3;34
31.08.2017;08:35:00;138;0.3;34
31.08.2017;08:45:00;147;0.3;35
31.08.2017;08:55:00;223;0.3;35
31.08.2017;09:05:00;140;0.4;35
31.08.2017;09:15:00;287;0.4;35
31.08.2017;09:25:00;439;0.5;35
31.08.2017;09:35:00;247;0.5;35
31.08.2017;09:45:00;313;0.5;35
31.08.2017;09:55:00;397;0.6;35
31.08.2017;10:05:00;586;0.7;35
31.08.2017;10:15:00;596;0.8;35
31.08.2017;10:25:00;487;0.9;36
31.08.2017;10:35:00;352;0.9;36
31.08.2017;10:45:00;533;1.0;36
31.08.2017;10:55:00;538;1.1;36
31.08.2017;11:05:00;388;1.2;36
31.08.2017;11:15:00;614;1.3;36
31.08.2017;11:25:00;509;1.4;36
31.08.2017;11:35:00;677;1.5;36
31.08.2017;11:45:00;570;1.6;36
31.08.2017;11:55:00;1074;1.7;36
31.08.2017;12:05:00;1505;2.0;36
31.08.2017;12:15:00;2022;2.3;36
31.08.2017;12:25:00;1846;2.6;37
31.08.2017;12:35:00;1931;2.9;37
31.08.2017;12:45:00;1225;3.1;37
31.08.2017;12:55:00;600;3.2;37
31.08.2017;13:05:00;361;3.3;37
31.08.2017;13:15:00;443;3.4;37
31.08.2017;13:25:00;421;3.5;37
31.08.2017;13:35:00;783;3.6;37
31.08.2017;13:45:00;1004;3.7;37
31.08.2017;13:55:00;1338;3.9;37
31.08.2017;14:05:00;750;4.1;37
31.08.2017;14:15:00;585;4.2;37
31.08.2017;14:25:00;493;4.3;37
31.08.2017;14:35:00;268;4.3;37
31.08.2017;14:45:00;452;4.4;37
31.08.2017;14:55:00;522;4.5;37
31.08.2017;15:05:00;424;4.6;37
31.08.2017;15:15:00;388;4.6;37
31.08.2017;15:25:00;727;4.7;37
31.08.2017;15:35:00;1253;4.9;37
31.08.2017;15:45:00;1499;5.1;37
31.08.2017;15:55:00;1383;5.4;37
31.08.2017;16:05:00;1165;5.6;37
31.08.2017;16:15:00;1009;5.8;37
31.08.2017;16:25:00;644;5.9;37
31.08.2017;16:35:00;1034;6.0;37
31.08.2017;16:45:00;900;6.2;37
31.08.2017;16:55:00;778;6.4;37
31.08.2017;17:05:00;1111;6.5;37
31.08.2017;17:15:00;1279;6.7;37
31.08.2017;17:25:00;1046;6.9;37
31.08.2017;17:35:00;1222;7.1;37
31.08.2017;17:45:00;742;7.2;37
31.08.2017;17:55:00;343;7.3;37
31.08.2017;18:05:00;450;7.4;37
31.08.2017;18:15:00;637;7.5;37
31.08.2017;18:25:00;504;7.6;37
31.08.2017;18:35:00;390;7.7;37
31.08.2017;18:45:00;274;7.7;37
31.08.2017;18:55:00;151;7.7;37
31.08.2017;19:05:00;119;7.8;37
31.08.2017;19:15:00;130;7.8;37
31.08.2017;19:25:00;146;7.8;37
31.08.2017;19:35:00;168;7.8;37
31.08.2017;19:45:00;115;7.8;36
31.08.2017;21:00:00;0;7.9;0
01.09.2017;07:30:00;0;0;7
01.09.2017;07:45:00;129;0;31
01.09.2017;07:55:00;146;0;31
01.09.2017;08:05:00;151;0;32
01.09.2017;08:15:00;144;0;32
01.09.2017;08:25:00;142;0.1;33
01.09.2017;08:35:00;151;0.1;33
01.09.2017;08:45:00;185;0.1;33
01.09.2017;08:55:00;282;0.2;33
01.09.2017;09:05:00;246;0.2;33
01.09.2017;09:15:00;292;0.2;34
01.09.2017;09:25:00;253;0.3;34
01.09.2017;09:35:00;263;0.3;34
01.09.2017;09:45:00;390;0.4;34
01.09.2017;09:55:00;494;0.5;34
01.09.2017;10:05:00;697;0.6;34
01.09.2017;10:15:00;525;0.7;34
01.09.2017;10:25:00;1174;0.8;35
01.09.2017;10:35:00;1421;1.0;35
01.09.2017;10:45:00;1092;1.2;35
01.09.2017;10:55:00;1642;1.5;35
01.09.2017;11:05:00;1654;1.7;35
01.09.2017;11:15:00;1709;1.9;35
01.09.2017;11:25:00;1614;2.2;36
01.09.2017;11:35:00;1821;2.5;36
01.09.2017;11:45:00;2612;2.9;37
01.09.2017;11:55:00;1806;3.3;37
01.09.2017;12:05:00;1600;3.5;37
01.09.2017;12:15:00;1985;3.8;37
01.09.2017;12:25:00;2365;4.2;38
01.09.2017;12:35:00;3101;4.7;38
01.09.2017;12:45:00;2634;5.1;39
01.09.2017;12:55:00;1619;5.4;39
01.09.2017;13:05:00;1727;5.7;39
01.09.2017;13:15:00;1998;6.0;39
01.09.2017;13:25:00;2194;6.4;39
01.09.2017;13:35:00;1129;6.6;38
01.09.2017;13:45:00;876;6.7;38
01.09.2017;13:55:00;1443;7.0;38
01.09.2017;14:05:00;1151;7.2;37
01.09.2017;14:15:00;1234;7.4;37
01.09.2017;14:25:00;1507;7.6;37
01.09.2017;14:35:00;1334;7.8;37
01.09.2017;14:45:00;946;8.0;37
01.09.2017;14:55:00;1373;8.2;37
01.09.2017;15:05:00;2590;8.6;38
01.09.2017;15:15:00;473;8.8;37
01.09.2017;15:25:00;475;8.8;37
01.09.2017;15:35:00;873;8.9;37
01.09.2017;15:45:00;1058;9.1;37
01.09.2017;15:55:00;1305;9.3;37
01.09.2017;16:05:00;1098;9.5;37
01.09.2017;16:15:00;768;9.7;37
01.09.2017;16:25:00;394;9.7;37
01.09.2017;16:35:00;321;9.8;37
01.09.2017;16:45:00;276;9.8;37
01.09.2017;16:55:00;421;9.9;37
01.09.2017;17:05:00;567;10.0;37
01.09.2017;17:15:00;757;10.1;37
01.09.2017;17:25:00;1002;10.3;36
01.09.2017;17:35:00;1356;10.5;36
01.09.2017;17:45:00;1638;10.7;36
01.09.2017;17:55:00;1337;11.0;37
01.09.2017;18:05:00;1030;11.1;37
01.09.2017;18:15:00;938;11.3;37
01.09.2017;18:25:00;586;11.4;37
01.09.2017;18:35:00;327;11.5;37
01.09.2017;18:45:00;129;11.5;37
01.09.2017;18:55:00;141;11.5;36
01.09.2017;19:05:00;126;11.6;36
01.09.2017;19:15:00;116;11.6;36
01.09.2017;19:25:00;110;11.6;36
01.09.2017;19:35:00;100;11.6;36
01.09.2017;19:45:00;0;11.6;0
01.09.2017;20:00:00;0;11.6;0
02.09.2017;07:10:00;0;0;1
02.09.2017;07:25:00;160;0;30
02.09.2017;07:35:00;206;0;31
02.09.2017;07:45:00;203;0;31
02.09.2017;07:55:00;240;0.1;32
02.09.2017;08:05:00;329;0.1;32
02.09.2017;08:15:00;433;0.2;32
02.09.2017;08:25:00;493;0.3;33
02.09.2017;08:35:00;536;0.4;33
02.09.2017;08:45:00;688;0.5;33
02.09.2017;08:55:00;973;0.6;33
02.09.2017;09:05:00;1072;0.8;33
02.09.2017;09:15:00;1251;1.0;34
02.09.2017;09:25:00;1381;1.2;34
02.09.2017;09:35:00;1177;1.4;34
02.09.2017;09:45:00;975;1.6;34
02.09.2017;09:55:00;1025;1.7;34
02.09.2017;10:05:00;1053;1.9;35
02.09.2017;10:15:00;1324;2.1;35
02.09.2017;10:25:00;1803;2.4;35
02.09.2017;10:35:00;2194;2.8;35
02.09.2017;10:45:00;1651;3.0;36
02.09.2017;10:55:00;1875;3.3;36
02.09.2017;11:05:00;1533;3.6;36
02.09.2017;11:15:00;997;3.8;36
02.09.2017;11:25:00;1218;4.0;36
02.09.2017;11:35:00;1854;4.2;36
02.09.2017;11:45:00;2379;4.6;36
02.09.2017;11:55:00;2572;5.0;37
02.09.2017;12:05:00;2556;5.4;38
02.09.2017;12:15:00;2676;5.9;39
02.09.2017;12:25:00;986;6.1;38
02.09.2017;12:35:00;1151;6.3;37
02.09.2017;12:45:00;2629;6.6;37
02.09.2017;12:55:00;1812;7.0;38
02.09.2017;13:05:00;1999;7.3;38
02.09.2017;13:15:00;2968;7.8;39
02.09.2017;13:25:00;2945;8.2;40
02.09.2017;13:35:00;3323;8.8;40
02.09.2017;13:45:00;3209;9.3;41
02.09.2017;13:55:00;2382;9.7;41
02.09.2017;14:05:00;1642;10.1;40
02.09.2017;14:15:00;1701;10.3;39
02.09.2017;14:25:00;2647;10.7;40
02.09.2017;14:35:00;1006;11.0;39
02.09.2017;14:45:00;484;11.1;38
02.09.2017;14:55:00;1438;11.3;38
02.09.2017;15:05:00;2609;11.6;38
02.09.2017;15:15:00;3591;12.2;40
02.09.2017;15:25:00;3501;12.8;41
02.09.2017;15:35:00;4079;13.4;42
02.09.2017;15:45:00;4185;14.1;44
02.09.2017;15:55:00;4240;14.8;44
02.09.2017;16:05:00;4106;15.5;45
02.09.2017;16:15:00;3987;16.2;46
02.09.2017;16:25:00;3775;16.8;46
02.09.2017;16:35:00;4181;17.5;46
02.09.2017;16:45:00;3830;18.1;47
02.09.2017;16:55:00;3601;18.7;46
02.09.2017;17:05:00;3931;19.4;46
02.09.2017;17:15:00;2636;19.8;45
02.09.2017;17:25:00;3656;20.4;46
02.09.2017;17:35:00;2492;20.8;45
02.09.2017;17:45:00;1811;21.3;44
02.09.2017;17:55:00;2538;21.6;43
02.09.2017;18:05:00;3008;22.1;43
02.09.2017;18:15:00;757;22.3;42
02.09.2017;18:25:00;743;22.5;40
02.09.2017;18:35:00;752;22.6;40
02.09.2017;18:45:00;1058;22.7;39
02.09.2017;18:55:00;893;22.9;39
02.09.2017;19:05:00;723;23.0;39
02.09.2017;19:15:00;540;23.1;38
02.09.2017;19:25:00;179;23.2;38
02.09.2017;19:35:00;137;23.2;38
02.09.2017;19:45:00;145;23.2;38
02.09.2017;19:55:00;146;23.2;37
02.09.2017;20:05:00;112;23.2;37
02.09.2017;20:10:00;35;23.2;13
03.09.2017;07:10:00;0;0;29
03.09.2017;07:25:00;232;0;30
03.09.2017;07:35:00;402;0.1;31
03.09.2017;07:45:00;560;0.1;31
03.09.2017;07:55:00;1113;0.3;31
03.09.2017;08:05:00;1343;0.5;32
03.09.2017;08:15:00;1183;0.7;32
03.09.2017;08:25:00;1158;0.9;33
03.09.2017;08:35:00;1159;1.1;33
03.09.2017;08:45:00;1091;1.3;33
03.09.2017;08:55:00;1361;1.5;33
03.09.2017;09:05:00;1362;1.7;34
03.09.2017;09:15:00;1014;1.9;34
03.09.2017;09:25:00;1693;2.1;34
03.09.2017;09:35:00;1435;2.4;34
03.09.2017;09:45:00;2240;2.7;34
03.09.2017;09:55:00;2329;3.1;35
03.09.2017;10:05:00;3588;3.7;37
03.09.2017;10:15:00;4382;4.4;40
03.09.2017;10:25:00;2264;4.9;40
03.09.2017;10:35:00;4398;5.7;42
03.09.2017;10:45:00;1570;6.1;41
03.09.2017;10:55:00;1519;6.4;39
03.09.2017;11:05:00;1457;6.6;39
03.09.2017;11:15:00;2105;6.9;38
03.09.2017;11:25:00;1946;7.2;39
03.09.2017;11:35:00;2165;7.6;39
03.09.2017;11:45:00;1851;7.9;39
03.09.2017;11:55:00;2179;8.3;39
03.09.2017;12:05:00;1911;8.6;39
03.09.2017;12:15:00;8107;9.8;45
03.09.2017;12:25:00;8305;11.2;44
03.09.2017;12:35:00;4987;12.3;44
03.09.2017;12:45:00;1951;12.7;42
03.09.2017;12:55:00;1817;13.0;41
03.09.2017;13:05:00;2600;13.4;41
03.09.2017;13:15:00;3896;13.9;42
03.09.2017;13:25:00;8383;14.9;46
03.09.2017;13:35:00;7712;16.2;44
03.09.2017;13:45:00;1383;16.4;43
03.09.2017;13:55:00;1363;16.7;42
03.09.2017;14:05:00;6660;17.4;44
03.09.2017;14:15:00;8025;18.8;44
03.09.2017;14:25:00;7500;20.0;46
03.09.2017;14:35:00;7392;21.3;47
03.09.2017;14:45:00;7337;22.5;45
03.09.2017;14:55:00;7318;23.7;44
03.09.2017;15:05:00;7308;24.9;46
03.09.2017;15:15:00;7093;26.1;47
03.09.2017;15:25:00;6948;27.2;44
03.09.2017;15:35:00;4497;28.2;45
03.09.2017;15:45:00;6889;29.2;47
03.09.2017;15:55:00;1540;29.7;42
03.09.2017;16:05:00;1679;29.9;42
03.09.2017;16:15:00;5364;30.7;45
03.09.2017;16:25:00;5897;31.7;48
03.09.2017;16:35:00;5494;32.6;45
03.09.2017;16:45:00;5204;33.5;47
03.09.2017;16:55:00;4781;34.3;46
03.09.2017;17:05:00;4433;35.0;45
03.09.2017;17:15:00;4225;35.7;47
03.09.2017;17:25:00;4053;36.4;47
03.09.2017;17:35:00;3732;37.0;48
03.09.2017;17:45:00;3436;37.6;48
03.09.2017;17:55:00;3113;38.1;47
03.09.2017;18:05:00;2809;38.6;46
03.09.2017;18:15:00;2430;39.0;45
03.09.2017;18:25:00;2050;39.4;44
03.09.2017;18:35:00;1527;39.7;43
03.09.2017;18:45:00;1190;39.9;42
03.09.2017;18:55:00;312;39.9;40
03.09.2017;19:05:00;253;40.0;40
03.09.2017;19:15:00;233;40.0;40
03.09.2017;19:25:00;315;40.1;39
03.09.2017;19:35:00;229;40.1;39
03.09.2017;19:45:00;157;40.2;39
03.09.2017;19:55:00;113;40.2;38
03.09.2017;20:05:00;0;40.2;8
04.09.2017;06:55:00;170;0;29
04.09.2017;07:05:00;229;0;30
04.09.2017;07:15:00;332;0.1;30
04.09.2017;07:25:00;459;0.1;31
04.09.2017;07:35:00;586;0.2;31
04.09.2017;07:45:00;670;0.3;32
04.09.2017;07:55:00;667;0.4;32
04.09.2017;08:05:00;722;0.5;32
04.09.2017;08:15:00;872;0.7;32
04.09.2017;08:25:00;1099;0.9;33
04.09.2017;08:35:00;1323;1.1;33
04.09.2017;08:45:00;1460;1.3;33
04.09.2017;08:55:00;1842;1.6;33
04.09.2017;09:05:00;1896;1.9;34
04.09.2017;09:15:00;2456;2.3;34
04.09.2017;09:25:00;2876;2.7;36
04.09.2017;09:35:00;3340;3.3;37
04.09.2017;09:45:00;3020;3.8;38
04.09.2017;09:55:00;3998;4.4;39
04.09.2017;10:05:00;4737;5.2;41
04.09.2017;10:15:00;4852;5.9;43
04.09.2017;10:25:00;5093;6.8;44
04.09.2017;10:35:00;4957;7.6;46
04.09.2017;10:45:00;5729;8.5;47
04.09.2017;10:55:00;5214;9.4;48
04.09.2017;11:05:00;6256;10.3;44
04.09.2017;11:15:00;5702;11.3;46
04.09.2017;11:25:00;6424;12.3;44
04.09.2017;11:35:00;6488;13.4;47
04.09.2017;11:45:00;6607;14.5;44
04.09.2017;11:55:00;6746;15.6;46
04.09.2017;12:05:00;6882;16.7;47
04.09.2017;12:15:00;6966;17.9;44
04.09.2017;12:25:00;7340;19.1;46
04.09.2017;12:35:00;6495;20.2;46
04.09.2017;12:45:00;7380;21.4;44
04.09.2017;12:55:00;7570;22.6;44
04.09.2017;13:05:00;7266;23.9;47
04.09.2017;13:15:00;7374;25.1;47
04.09.2017;13:25:00;7679;26.3;45
04.09.2017;13:35:00;7870;27.6;44
04.09.2017;13:45:00;6610;28.8;45
04.09.2017;13:55:00;7217;29.9;47
04.09.2017;14:05:00;8015;31.2;44
04.09.2017;14:15:00;5239;32.2;47
04.09.2017;14:25:00;6202;33.1;46
04.09.2017;14:35:00;3967;33.9;48
04.09.2017;14:45:00;5746;34.8;44
04.09.2017;14:55:00;7924;35.9;47
04.09.2017;15:05:00;7492;37.1;46
04.09.2017;15:15:00;7163;38.3;44
04.09.2017;15:25:00;5753;39.3;44
04.09.2017;15:35:00;3559;40.0;45
04.09.2017;15:45:00;5313;40.8;47
04.09.2017;15:55:00;4668;41.5;48
04.09.2017;16:05:00;4548;42.3;44
04.09.2017;16:15:00;6409;43.3;48
04.09.2017;16:25:00;3955;44.1;43
04.09.2017;16:35:00;4489;44.8;46
04.09.2017;16:45:00;2101;45.2;45
04.09.2017;16:55:00;1889;45.6;44
04.09.2017;17:05:00;2007;45.9;43
04.09.2017;17:15:00;2252;46.2;43
04.09.2017;17:25:00;1927;46.6;43
04.09.2017;17:35:00;1658;46.8;42
04.09.2017;17:45:00;1007;47.0;41
04.09.2017;17:55:00;774;47.2;40
04.09.2017;18:05:00;652;47.3;40
04.09.2017;18:15:00;573;47.4;39
04.09.2017;18:25:00;580;47.5;39
04.09.2017;18:35:00;479;47.6;39
04.09.2017;18:45:00;555;47.6;38
04.09.2017;18:55:00;554;47.7;38
04.09.2017;19:05:00;381;47.8;38
04.09.2017;19:15:00;269;47.9;38
04.09.2017;19:25:00;253;47.9;37
04.09.2017;19:35:00;182;47.9;37
04.09.2017;19:45:00;118;48.0;37
04.09.2017;19:55:00;0;48.0;2
04.09.2017;20:00:00;0;48.0;0
05.09.2017;07:00:00;0;0;2
05.09.2017;07:15:00;177;0;30
05.09.2017;07:25:00;217;0;30
05.09.2017;07:35:00;274;0.1;31
05.09.2017;07:45:00;417;0.1;31
05.09.2017;07:55:00;577;0.2;32
05.09.2017;08:05:00;622;0.3;32
05.09.2017;08:15:00;688;0.4;32
05.09.2017;08:25:00;850;0.6;32
05.09.2017;08:35:00;884;0.7;33
05.09.2017;08:45:00;1231;0.9;33
05.09.2017;08:55:00;1387;1.1;33
05.09.2017;09:05:00;1834;1.4;33
05.09.2017;09:15:00;1417;1.6;34
05.09.2017;09:25:00;1835;1.9;34
05.09.2017;09:35:00;1895;2.2;34
05.09.2017;09:45:00;2704;2.7;35
05.09.2017;09:55:00;2032;3.0;36
05.09.2017;10:05:00;4006;3.6;37
05.09.2017;10:15:00;4748;4.4;40
05.09.2017;10:25:00;5385;5.2;42
05.09.2017;10:35:00;2833;5.9;43
05.09.2017;10:45:00;5428;6.7;44
05.09.2017;10:55:00;5630;7.6;46
05.09.2017;11:05:00;5751;8.6;48
05.09.2017;11:15:00;5886;9.5;44
05.09.2017;11:25:00;6083;10.5;47
05.09.2017;11:35:00;6315;11.6;44
05.09.2017;11:45:00;6349;12.6;48
05.09.2017;11:55:00;6485;13.7;44
05.09.2017;12:05:00;6680;14.8;46
05.09.2017;12:15:00;6709;15.9;47
05.09.2017;12:25:00;6933;17.0;44
05.09.2017;12:35:00;7004;18.2;47
05.09.2017;12:45:00;7094;19.3;47
05.09.2017;12:55:00;6231;20.4;44
05.09.2017;13:05:00;7209;21.6;46
05.09.2017;13:15:00;6782;22.8;47
05.09.2017;13:25:00;7223;23.9;45
05.09.2017;13:35:00;6824;25.1;44
05.09.2017;13:45:00;7135;26.3;47
05.09.2017;13:55:00;6949;27.4;46
05.09.2017;14:05:00;6637;28.5;44
05.09.2017;14:15:00;6990;29.7;46
05.09.2017;14:25:00;7113;30.9;47
05.09.2017;14:35:00;7074;32.0;45
05.09.2017;14:45:00;7019;33.1;44
05.09.2017;14:55:00;7004;34.3;47
05.09.2017;15:05:00;5573;35.1;43
05.09.2017;15:15:00;6775;36.2;46
05.09.2017;15:25:00;6518;37.3;47
05.09.2017;15:35:00;5724;38.3;44
05.09.2017;15:45:00;6092;39.3;48
05.09.2017;15:55:00;6075;40.3;45
05.09.2017;16:05:00;5547;41.3;45
05.09.2017;16:15:00;5085;42.1;46
05.09.2017;16:25:00;4801;42.9;48
05.09.2017;16:35:00;5285;43.7;46
05.09.2017;16:45:00;5191;44.6;45
05.09.2017;16:55:00;4880;45.4;48
05.09.2017;17:05:00;4355;46.1;44
05.09.2017;17:15:00;4084;46.8;45
05.09.2017;17:25:00;3647;47.4;47
05.09.2017;17:35:00;3311;48.0;47
05.09.2017;17:45:00;3235;48.5;47
05.09.2017;17:55:00;2894;49.0;46
05.09.2017;18:05:00;2562;49.4;46
05.09.2017;18:15:00;2181;49.8;45
05.09.2017;18:25:00;1838;50.1;44
05.09.2017;18:35:00;1520;50.4;43
05.09.2017;18:45:00;1065;50.6;42
05.09.2017;18:55:00;503;50.7;41
05.09.2017;19:05:00;244;50.8;40
05.09.2017;19:15:00;350;50.8;40
05.09.2017;19:25:00;185;50.8;39
05.09.2017;19:35:00;160;50.9;39
05.09.2017;19:45:00;114;50.9;39
05.09.2017;19:55:00;0;50.9;5
05.09.2017;20:00:00;0;50.9;0
06.09.2017;07:15:00;20;0;29
06.09.2017;07:30:00;154;0;30
06.09.2017;07:40:00;168;0;31
06.09.2017;07:50:00;140;0;31
06.09.2017;08:00:00;131;0.1;32
06.09.2017;08:10:00;168;0.1;32
06.09.2017;08:20:00;270;0.1;32
06.09.2017;08:30:00;312;0.2;33
06.09.2017;08:40:00;516;0.2;33
06.09.2017;08:50:00;750;0.4;33
06.09.2017;09:00:00;803;0.5;33
06.09.2017;09:10:00;1634;0.7;33
06.09.2017;09:20:00;730;0.9;34
06.09.2017;09:30:00;1142;1.0;34
06.09.2017;09:40:00;1557;1.3;34
06.09.2017;09:50:00;2036;1.6;34
06.09.2017;10:00:00;2115;2.0;35
06.09.2017;10:10:00;4369;2.5;37
06.09.2017;10:20:00;5043;3.3;39
06.09.2017;10:30:00;3284;4.0;41
06.09.2017;10:40:00;2279;4.3;40
06.09.2017;10:50:00;2196;4.7;40
06.09.2017;11:00:00;1074;4.9;38
06.09.2017;11:10:00;1167;5.1;38
06.09.2017;11:20:00;2455;5.5;38
06.09.2017;11:30:00;2414;5.8;39
06.09.2017;11:40:00;5251;6.5;40
06.09.2017;11:50:00;3681;7.3;43
06.09.2017;12:00:00;7557;8.5;47
06.09.2017;12:10:00;5053;9.5;45
06.09.2017;12:20:00;7605;10.7;45
06.09.2017;12:30:00;5080;11.7;46
06.09.2017;12:40:00;3373;12.2;45
06.09.2017;12:50:00;2896;12.8;45
06.09.2017;13:00:00;1873;13.2;44
06.09.2017;13:10:00;1434;13.4;42
06.09.2017;13:20:00;2912;13.8;43
06.09.2017;13:30:00;4560;14.7;46
06.09.2017;13:40:00;6997;15.6;47
06.09.2017;13:50:00;6155;16.6;45
06.09.2017;14:00:00;6569;17.6;45
06.09.2017;14:10:00;3175;18.5;46
06.09.2017;14:20:00;6143;19.4;45
06.09.2017;14:30:00;2666;20.1;44
06.09.2017;14:40:00;2642;20.7;45
06.09.2017;14:50:00;4175;21.3;45
06.09.2017;15:00:00;5315;21.9;46
06.09.2017;15:10:00;4668;22.6;47
06.09.2017;15:20:00;2272;23.0;45
06.09.2017;15:30:00;2261;23.4;44
06.09.2017;15:40:00;2735;23.8;44
06.09.2017;15:50:00;6143;24.5;46
06.09.2017;16:00:00;3644;25.1;46
06.09.2017;16:10:00;3080;25.6;46
06.09.2017;16:20:00;2601;26.1;45
06.09.2017;16:30:00;2813;26.5;45
06.09.2017;16:40:00;4783;27.3;47
06.09.2017;16:50:00;4890;27.9;47
06.09.2017;17:00:00;4734;28.7;48
06.09.2017;17:10:00;4298;29.4;48
06.09.2017;17:20:00;1389;29.7;46
06.09.2017;17:30:00;1255;29.9;44
06.09.2017;17:40:00;1587;30.2;43
06.09.2017;17:50:00;3047;30.7;44
06.09.2017;18:00:00;2025;31.1;43
06.09.2017;18:10:00;1936;31.4;42
06.09.2017;18:20:00;1473;31.6;41
06.09.2017;18:30:00;821;31.7;40
06.09.2017;18:40:00;742;31.9;39
06.09.2017;18:50:00;581;32.0;39
06.09.2017;19:00:00;528;32.1;39
06.09.2017;19:10:00;328;32.1;39
06.09.2017;19:20:00;254;32.2;38
06.09.2017;19:30:00;172;32.2;38
06.09.2017;19:40:00;124;32.2;38
06.09.2017;19:50:00;51;32.3;25
06.09.2017;20:00:00;0;32.3;0
07.09.2017;07:05:00;0;0;10
07.09.2017;07:20:00;168;0;30
07.09.2017;07:30:00;217;0;30
07.09.2017;07:40:00;295;0.1;31
07.09.2017;07:50:00;351;0.1;31
07.09.2017;08:00:00;354;0.2;32
07.09.2017;08:10:00;385;0.2;32
07.09.2017;08:20:00;582;0.3;32
07.09.2017;08:30:00;700;0.4;32
07.09.2017;08:40:00;694;0.6;33
07.09.2017;08:50:00;963;0.7;33
07.09.2017;09:00:00;1193;0.9;33
07.09.2017;09:10:00;1447;1.1;33
07.09.2017;09:20:00;1227;1.3;34
07.09.2017;09:30:00;1419;1.6;34
07.09.2017;09:40:00;1765;1.8;34
07.09.2017;09:50:00;1700;2.1;34
07.09.2017;10:00:00;2199;2.5;35
07.09.2017;10:10:00;2462;2.9;36
07.09.2017;10:20:00;2607;3.3;36
07.09.2017;10:30:00;2586;3.7;37
07.09.2017;10:40:00;3062;4.1;38
07.09.2017;10:50:00;3593;4.7;39
07.09.2017;11:00:00;3501;5.3;40
07.09.2017;11:10:00;4285;6.0;42
07.09.2017;11:20:00;4249;6.7;44
07.09.2017;11:30:00;2230;7.2;42
07.09.2017;11:40:00;4760;7.8;42
07.09.2017;11:50:00;2283;8.3;43
07.09.2017;12:00:00;1319;8.6;41
07.09.2017;12:10:00;1153;8.8;40
07.09.2017;12:20:00;1305;9.0;39
07.09.2017;12:30:00;1545;9.2;39
07.09.2017;12:40:00;1395;9.4;38
07.09.2017;12:50:00;1262;9.7;38
07.09.2017;13:00:00;1358;9.9;38
07.09.2017;13:10:00;1428;10.1;38
07.09.2017;13:20:00;1821;10.4;38
07.09.2017;13:30:00;2183;10.7;38
07.09.2017;13:40:00;2827;11.2;39
07.09.2017;13:50:00;4586;11.8;40
07.09.2017;14:00:00;5695;12.7;43
07.09.2017;14:10:00;4946;13.6;46
07.09.2017;14:20:00;7466;14.7;46
07.09.2017;14:30:00;5620;15.7;45
07.09.2017;14:40:00;6661;16.9;44
07.09.2017;14:50:00;7510;17.7;46
07.09.2017;15:00:00;3206;18.4;43
07.09.2017;15:10:00;4823;19.3;46
07.09.2017;15:20:00;5938;20.0;46
07.09.2017;15:30:00;6547;21.1;44
07.09.2017;15:40:00;3581;21.6;44
07.09.2017;15:50:00;6362;22.6;48
07.09.2017;16:00:00;5486;23.6;45
07.09.2017;16:10:00;4599;24.3;46
07.09.2017;16:20:00;5029;25.1;48
07.09.2017;16:30:00;5497;26.0;44
07.09.2017;16:40:00;4375;26.8;46
07.09.2017;16:50:00;4776;27.6;48
07.09.2017;17:00:00;4170;28.2;48
07.09.2017;17:10:00;3843;28.9;48
07.09.2017;17:20:00;3551;29.5;48
07.09.2017;17:30:00;3254;30.0;47
07.09.2017;17:40:00;2936;30.5;47
07.09.2017;17:50:00;2711;31.0;46
07.09.2017;18:00:00;2076;31.3;44
07.09.2017;18:10:00;2087;31.7;44
07.09.2017;18:20:00;1688;31.9;43
07.09.2017;18:30:00;1358;32.2;42
07.09.2017;18:40:00;1125;32.4;41
07.09.2017;18:50:00;825;32.5;40
07.09.2017;19:00:00;614;32.6;39
07.09.2017;19:10:00;476;32.7;39
07.09.2017;19:20:00;352;32.8;39
07.09.2017;19:30:00;249;32.8;38
07.09.2017;19:40:00;174;32.9;38
07.09.2017;19:50:00;119;32.9;38
07.09.2017;20:00:00;0;32.9;4
08.09.2017;07:05:00;51;0;27
08.09.2017;07:20:00;169;0;30
08.09.2017;07:30:00;256;0;30
08.09.2017;07:40:00;373;0.1;31
08.09.2017;07:50:00;503;0.2;31
08.09.2017;08:00:00;633;0.3;32
08.09.2017;08:10:00;801;0.4;32
08.09.2017;08:20:00;939;0.5;32
08.09.2017;08:30:00;1114;0.7;32
08.09.2017;08:40:00;919;0.9;33
08.09.2017;08:50:00;1078;1.0;33
08.09.2017;09:00:00;1288;1.2;33
08.09.2017;09:10:00;1288;1.5;33
08.09.2017;09:20:00;1429;1.7;34
08.09.2017;09:30:00;1632;1.9;34
08.09.2017;09:40:00;1803;2.2;34
08.09.2017;09:50:00;2964;2.6;35
08.09.2017;10:00:00;2748;3.2;37
08.09.2017;10:10:00;2468;3.6;37
08.09.2017;10:20:00;3691;4.2;38
08.09.2017;10:30:00;4049;4.8;40
08.09.2017;10:40:00;4997;5.5;41
08.09.2017;10:50:00;5349;6.3;43
08.09.2017;11:00:00;4491;7.1;44
08.09.2017;11:10:00;6015;8.1;47
08.09.2017;11:20:00;4363;8.9;46
08.09.2017;11:30:00;4494;9.8;46
08.09.2017;11:40:00;2461;10.3;44
08.09.2017;11:50:00;5094;11.1;46
08.09.2017;12:00:00;5799;12.0;47
08.09.2017;12:10:00;7133;13.1;46
08.09.2017;12:20:00;7290;14.3;44
08.09.2017;12:30:00;7487;15.5;45
08.09.2017;12:40:00;6755;16.6;46
08.09.2017;12:50:00;7040;17.8;44
08.09.2017;13:00:00;4827;18.7;47
08.09.2017;13:10:00;3825;19.3;47
08.09.2017;13:20:00;5599;20.2;44
08.09.2017;13:30:00;5397;21.2;48
08.09.2017;13:40:00;5611;22.1;45
08.09.2017;13:50:00;6471;23.2;48
08.09.2017;14:00:00;5810;24.1;45
08.09.2017;14:10:00;6742;25.2;47
08.09.2017;14:20:00;6514;26.2;46
08.09.2017;14:30:00;6489;27.3;44
08.09.2017;14:40:00;6085;28.3;48
08.09.2017;14:50:00;4876;29.2;44
08.09.2017;15:00:00;5444;30.2;48
08.09.2017;15:10:00;5663;31.1;44
08.09.2017;15:20:00;5768;32.0;47
08.09.2017;15:30:00;4800;32.8;48
08.09.2017;15:40:00;5311;33.7;44
08.09.2017;15:50:00;4570;34.5;47
08.09.2017;16:00:00;4674;35.2;48
08.09.2017;16:10:00;4254;36.0;49
08.09.2017;16:20:00;3877;36.6;44
08.09.2017;16:30:00;3734;37.2;44
08.09.2017;16:40:00;3618;37.8;45
08.09.2017;16:50:00;4236;38.5;46
08.09.2017;17:00:00;4100;39.2;47
08.09.2017;17:10:00;3232;39.8;47
08.09.2017;17:20:00;3093;40.3;46
08.09.2017;17:30:00;2874;40.8;46
08.09.2017;17:40:00;2548;41.2;45
08.09.2017;17:50:00;1955;41.5;44
08.09.2017;18:00:00;1746;41.8;43
08.09.2017;18:10:00;1919;42.1;42
08.09.2017;18:20:00;1491;42.4;42
08.09.2017;18:30:00;1170;42.6;41
08.09.2017;18:40:00;1037;42.8;40
08.09.2017;18:50:00;728;42.9;39
08.09.2017;19:00:00;571;43.0;39
08.09.2017;19:10:00;454;43.1;39
08.09.2017;19:20:00;326;43.1;38
08.09.2017;19:30:00;224;43.2;38
08.09.2017;19:40:00;149;43.2;38
08.09.2017;19:50:00;84;43.2;38
08.09.2017;20:00:00;0;43.2;0
09.09.2017;07:05:00;7;0;16
09.09.2017;07:20:00;276;0;29
09.09.2017;07:30:00;391;0.1;30
09.09.2017;07:40:00;558;0.1;31
09.09.2017;07:50:00;490;0.2;31
09.09.2017;08:00:00;340;0.3;31
09.09.2017;08:10:00;292;0.3;32
09.09.2017;08:20:00;257;0.4;32
09.09.2017;08:30:00;231;0.4;32
09.09.2017;08:40:00;294;0.5;32
09.09.2017;08:50:00;244;0.5;33
09.09.2017;09:00:00;229;0.6;33
09.09.2017;09:10:00;271;0.6;33
09.09.2017;09:20:00;337;0.7;33
09.09.2017;09:30:00;745;0.7;33
09.09.2017;09:40:00;1575;1.0;33
09.09.2017;09:50:00;2037;1.3;33
09.09.2017;10:00:00;1536;1.5;34
09.09.2017;10:10:00;1131;1.8;34
09.09.2017;10:20:00;771;1.9;34
09.09.2017;10:30:00;452;2.0;34
09.09.2017;10:40:00;527;2.1;34
09.09.2017;10:50:00;505;2.2;34
09.09.2017;11:00:00;461;2.2;34
09.09.2017;11:10:00;365;2.3;34
09.09.2017;11:20:00;525;2.4;34
09.09.2017;11:30:00;842;2.5;34
09.09.2017;11:40:00;921;2.6;34
09.09.2017;11:50:00;722;2.8;35
09.09.2017;12:00:00;795;2.9;35
09.09.2017;12:10:00;2042;3.2;35
09.09.2017;12:20:00;1252;3.4;35
09.09.2017;12:30:00;1162;3.6;35
09.09.2017;12:40:00;1245;3.8;35
09.09.2017;12:50:00;1122;4.0;35
09.09.2017;13:00:00;1137;4.2;35
09.09.2017;13:10:00;899;4.3;35
09.09.2017;13:20:00;1349;4.5;35
09.09.2017;13:30:00;1106;4.7;35
09.09.2017;13:40:00;2219;5.1;35
09.09.2017;13:50:00;1355;5.3;36
09.09.2017;14:00:00;1163;5.5;36
09.09.2017;14:10:00;1221;5.7;36
09.09.2017;14:20:00;1194;5.9;36
09.09.2017;14:30:00;1230;6.1;36
09.09.2017;14:40:00;1058;6.3;36
09.09.2017;14:50:00;842;6.4;36
09.09.2017;15:00:00;960;6.6;36
09.09.2017;15:10:00;848;6.7;36
09.09.2017;15:20:00;954;6.9;36
09.09.2017;15:30:00;840;7.0;36
09.09.2017;15:40:00;938;7.2;36
09.09.2017;15:50:00;851;7.3;36
09.09.2017;16:00:00;819;7.5;36
09.09.2017;16:10:00;803;7.6;36
09.09.2017;16:20:00;536;7.7;36
09.09.2017;16:30:00;878;7.8;35
09.09.2017;16:40:00;747;8.0;35
09.09.2017;16:50:00;773;8.1;35
09.09.2017;17:00:00;669;8.2;35
09.09.2017;17:10:00;732;8.3;35
09.09.2017;17:20:00;646;8.4;35
09.09.2017;17:30:00;532;8.5;35
09.09.2017;17:40:00;513;8.6;35
09.09.2017;17:50:00;428;8.7;35
09.09.2017;18:00:00;396;8.8;35
09.09.2017;18:10:00;425;8.8;35
09.09.2017;18:20:00;351;8.9;35
09.09.2017;18:30:00;353;8.9;35
09.09.2017;18:40:00;315;9.0;35
09.09.2017;18:50:00;289;9.0;35
09.09.2017;19:00:00;263;9.1;35
09.09.2017;19:10:00;218;9.1;35
09.09.2017;19:20:00;139;9.1;35
09.09.2017;19:30:00;113;9.2;35
09.09.2017;20:00:00;0;9.2;0
10.09.2017;07:20:00;0;0;4
10.09.2017;07:35:00;161;0;29
10.09.2017;07:45:00;199;0;30
10.09.2017;07:55:00;236;0.1;30
10.09.2017;08:05:00;245;0.1;31
10.09.2017;08:15:00;207;0.1;31
10.09.2017;08:25:00;221;0.2;31
10.09.2017;08:35:00;261;0.2;32
10.09.2017;08:45:00;275;0.2;32
10.09.2017;08:55:00;300;0.3;32
10.09.2017;09:05:00;389;0.4;32
10.09.2017;09:15:00;445;0.4;32
10.09.2017;09:25:00;592;0.5;33
10.09.2017;09:35:00;711;0.6;33
10.09.2017;09:45:00;1100;0.8;33
10.09.2017;09:55:00;1235;1.0;33
10.09.2017;10:05:00;1259;1.2;33
10.09.2017;10:15:00;1397;1.4;33
10.09.2017;10:25:00;1305;1.6;33
10.09.2017;10:35:00;1307;1.9;34
10.09.2017;10:45:00;1873;2.1;34
10.09.2017;10:55:00;1883;2.5;34
10.09.2017;11:05:00;2167;2.8;35
10.09.2017;11:15:00;2671;3.2;36
10.09.2017;11:25:00;2994;3.7;37
10.09.2017;11:35:00;3739;4.3;38
10.09.2017;11:45:00;3282;4.9;40
10.09.2017;11:55:00;3536;5.4;40
10.09.2017;12:05:00;4709;6.2;41
10.09.2017;12:15:00;5652;7.1;44
10.09.2017;12:25:00;6793;8.2;48
10.09.2017;12:35:00;2755;8.9;42
10.09.2017;12:45:00;1747;9.2;41
10.09.2017;12:55:00;2947;9.6;41
10.09.2017;13:05:00;7474;10.5;44
10.09.2017;13:15:00;2523;11.2;45
10.09.2017;13:25:00;3450;11.7;44
10.09.2017;13:35:00;3601;12.2;44
10.09.2017;13:45:00;2654;12.7;43
10.09.2017;13:55:00;2848;13.2;43
10.09.2017;14:05:00;3129;13.7;43
10.09.2017;14:15:00;3049;14.2;43
10.09.2017;14:25:00;2795;14.6;43
10.09.2017;14:35:00;2540;15.1;42
10.09.2017;14:45:00;2568;15.5;42
10.09.2017;14:55:00;2789;15.9;42
10.09.2017;15:05:00;2440;16.4;42
10.09.2017;15:15:00;2238;16.7;41
10.09.2017;15:25:00;2328;17.1;41
10.09.2017;15:35:00;2571;17.5;41
10.09.2017;15:45:00;2877;18.0;41
10.09.2017;15:55:00;2525;18.4;41
10.09.2017;16:05:00;2226;18.8;41
10.09.2017;16:15:00;2065;19.2;40
10.09.2017;16:25:00;1770;19.5;40
10.09.2017;16:35:00;1597;19.7;39
10.09.2017;16:45:00;1734;20.0;39
10.09.2017;16:55:00;1752;20.3;39
10.09.2017;17:05:00;1667;20.6;39
10.09.2017;17:15:00;1087;20.8;38
10.09.2017;17:25:00;1072;21.0;38
10.09.2017;17:35:00;998;21.1;37
10.09.2017;17:45:00;1020;21.3;37
10.09.2017;17:55:00;1059;21.5;37
10.09.2017;18:05:00;1074;21.7;37
10.09.2017;18:15:00;640;21.8;37
10.09.2017;18:25:00;1011;21.9;37
10.09.2017;18:35:00;820;22.1;37
10.09.2017;18:45:00;419;22.2;36
10.09.2017;18:55:00;381;22.2;36
10.09.2017;19:05:00;364;22.3;36
10.09.2017;19:15:00;378;22.4;36
10.09.2017;19:25:00;289;22.4;36
10.09.2017;19:35:00;165;22.5;36
10.09.2017;19:45:00;109;22.5;36
10.09.2017;20:00:00;0;22.5;0
11.09.2017;07:05:00;52;0;27
11.09.2017;07:20:00;214;0;29
11.09.2017;07:30:00;270;0;30
11.09.2017;07:40:00;338;0.1;30
11.09.2017;07:50:00;475;0.2;31
11.09.2017;08:00:00;586;0.3;31
11.09.2017;08:10:00;599;0.4;31
11.09.2017;08:20:00;577;0.5;31
11.09.2017;08:30:00;516;0.5;32
11.09.2017;08:40:00;648;0.6;32
11.09.2017;08:50:00;761;0.8;32
11.09.2017;09:00:00;784;0.9;32
11.09.2017;09:10:00;710;1.0;33
11.09.2017;09:20:00;1105;1.2;33
11.09.2017;09:30:00;2223;1.5;33
11.09.2017;09:40:00;2158;1.8;33
11.09.2017;09:50:00;2071;2.2;34
11.09.2017;10:00:00;4020;2.8;36
11.09.2017;10:10:00;2855;3.4;37
11.09.2017;10:20:00;2205;3.8;37
11.09.2017;10:30:00;1957;4.2;37
11.09.2017;10:40:00;1865;4.5;37
11.09.2017;10:50:00;4793;5.0;38
11.09.2017;11:00:00;6456;6.0;42
11.09.2017;11:10:00;6804;7.1;46
11.09.2017;11:20:00;6037;8.0;46
11.09.2017;11:30:00;7998;9.2;44
11.09.2017;11:40:00;7719;10.4;47
11.09.2017;11:50:00;2876;11.0;42
11.09.2017;12:00:00;5956;11.8;45
11.09.2017;12:10:00;8312;13.1;45
11.09.2017;12:20:00;1514;13.5;42
11.09.2017;12:30:00;1094;13.6;40
11.09.2017;12:40:00;3200;14.0;40
11.09.2017;12:50:00;2648;14.5;41
11.09.2017;13:00:00;2297;14.9;41
11.09.2017;13:10:00;1521;15.1;40
11.09.2017;13:20:00;1815;15.4;40
11.09.2017;13:30:00;2760;15.8;40
11.09.2017;13:40:00;2066;16.5;42
11.09.2017;13:50:00;599;16.6;39
11.09.2017;14:00:00;906;16.7;39
11.09.2017;14:10:00;792;16.9;38
11.09.2017;14:20:00;749;17.0;38
11.09.2017;14:30:00;895;17.2;37
11.09.2017;14:40:00;1086;17.3;37
11.09.2017;14:50:00;430;17.4;37
11.09.2017;15:00:00;373;17.5;37
11.09.2017;15:10:00;363;17.5;37
11.09.2017;15:20:00;499;17.6;36
11.09.2017;15:30:00;822;17.7;36
11.09.2017;15:40:00;1058;17.9;36
11.09.2017;15:50:00;1767;18.1;36
11.09.2017;16:00:00;1797;18.4;36
11.09.2017;16:10:00;1910;18.8;36
11.09.2017;16:20:00;1843;19.1;36
11.09.2017;16:30:00;1796;19.4;37
11.09.2017;16:40:00;1882;19.7;37
11.09.2017;16:50:00;1717;19.9;37
11.09.2017;17:00:00;1708;20.2;37
11.09.2017;17:10:00;1835;20.5;37
11.09.2017;17:20:00;968;20.7;36
11.09.2017;17:30:00;360;20.8;36
11.09.2017;17:40:00;230;20.8;36
11.09.2017;17:50:00;748;20.9;36
11.09.2017;18:00:00;1418;21.1;36
11.09.2017;18:10:00;1291;21.3;36
11.09.2017;18:20:00;791;21.5;36
11.09.2017;18:30:00;255;21.6;36
11.09.2017;18:40:00;256;21.6;36
11.09.2017;18:50:00;289;21.7;35
11.09.2017;19:00:00;238;21.7;35
11.09.2017;19:10:00;358;21.7;35
11.09.2017;19:20:00;347;21.8;35
11.09.2017;19:30:00;195;21.8;35
11.09.2017;19:40:00;132;21.9;35
11.09.2017;19:50:00;0;21.9;0
11.09.2017;20:00:00;0;21.9;0
12.09.2017;07:15:00;0;0;5
12.09.2017;07:30:00;194;0;28
12.09.2017;07:40:00;304;0;29
12.09.2017;07:50:00;350;0.1;30
12.09.2017;08:00:00;429;0.2;30
12.09.2017;08:10:00;359;0.2;31
12.09.2017;08:20:00;470;0.3;31
12.09.2017;08:30:00;798;0.4;31
12.09.2017;08:40:00;1312;0.6;31
12.09.2017;08:50:00;1517;0.8;32
12.09.2017;09:00:00;1545;1.1;32
12.09.2017;09:10:00;1085;1.3;32
12.09.2017;09:20:00;930;1.5;33
12.09.2017;09:30:00;1520;1.7;33
12.09.2017;09:40:00;1697;2.0;33
12.09.2017;09:50:00;2015;2.2;33
12.09.2017;10:00:00;2318;2.6;34
12.09.2017;10:10:00;2156;2.9;34
12.09.2017;10:20:00;5258;3.6;37
12.09.2017;10:30:00;6055;4.6;41
12.09.2017;10:40:00;3404;5.2;41
12.09.2017;10:50:00;3140;5.7;40
12.09.2017;11:00:00;4391;6.3;41
12.09.2017;11:10:00;2520;6.8;41
12.09.2017;11:20:00;4648;7.5;41
12.09.2017;11:30:00;2854;8.3;44
12.09.2017;11:40:00;2158;8.6;42
12.09.2017;11:50:00;1011;8.8;40
12.09.2017;12:00:00;5517;9.5;41
12.09.2017;12:10:00;4143;10.2;44
12.09.2017;12:20:00;976;10.7;43
12.09.2017;12:30:00;1229;10.9;40
12.09.2017;12:40:00;1855;11.1;39
12.09.2017;12:50:00;2456;11.4;39
12.09.2017;13:00:00;6161;12.2;42
12.09.2017;13:10:00;3466;12.8;43
12.09.2017;13:20:00;4631;13.7;45
12.09.2017;13:30:00;8158;15.0;44
12.09.2017;13:40:00;6886;16.2;46
12.09.2017;13:50:00;7861;17.5;47
12.09.2017;14:00:00;1842;18.2;42
12.09.2017;14:10:00;3950;18.6;41
12.09.2017;14:20:00;2182;19.1;42
12.09.2017;14:30:00;3778;19.6;42
12.09.2017;14:40:00;1090;19.8;41
12.09.2017;14:50:00;1809;20.1;40
12.09.2017;15:00:00;2773;20.5;41
12.09.2017;15:10:00;7486;21.7;47
12.09.2017;15:20:00;7179;22.9;44
12.09.2017;15:30:00;6913;24.0;47
12.09.2017;15:40:00;2858;24.7;43
12.09.2017;15:50:00;1692;25.0;42
12.09.2017;16:00:00;702;25.1;40
12.09.2017;16:10:00;2768;25.4;40
12.09.2017;16:20:00;2273;25.9;41
12.09.2017;16:30:00;4982;26.7;44
12.09.2017;16:40:00;4773;27.5;46
12.09.2017;16:50:00;3854;28.3;46
12.09.2017;17:00:00;4532;29.0;47
12.09.2017;17:10:00;4222;29.7;47
12.09.2017;17:20:00;3964;30.4;47
12.09.2017;17:30:00;3687;31.0;47
12.09.2017;17:40:00;3105;31.6;46
12.09.2017;17:50:00;3196;32.1;45
12.09.2017;18:00:00;1712;32.4;44
12.09.2017;18:10:00;1372;32.6;42
12.09.2017;18:20:00;1315;32.9;41
12.09.2017;18:30:00;408;32.9;39
12.09.2017;18:40:00;246;33.0;39
12.09.2017;18:50:00;417;33.0;38
12.09.2017;19:00:00;382;33.1;38
12.09.2017;19:10:00;358;33.2;38
12.09.2017;19:20:00;176;33.2;37
12.09.2017;19:30:00;84;33.2;37
12.09.2017;19:40:00;0;33.2;0
12.09.2017;20:00:00;0;33.2;0
13.09.2017;07:05:00;0;0;8
13.09.2017;07:20:00;190;0;29
13.09.2017;07:30:00;275;0;30
13.09.2017;07:40:00;392;0.1;30
13.09.2017;07:50:00;422;0.2;30
13.09.2017;08:00:00;556;0.2;31
13.09.2017;08:10:00;593;0.3;31
13.09.2017;08:20:00;814;0.5;31
13.09.2017;08:30:00;1159;0.6;32
13.09.2017;08:40:00;1007;0.8;32
13.09.2017;08:50:00;887;1.0;32
13.09.2017;09:00:00;1146;1.1;32
13.09.2017;09:10:00;1231;1.4;33
13.09.2017;09:20:00;1711;1.6;33
13.09.2017;09:30:00;1755;1.9;33
13.09.2017;09:40:00;2152;2.2;33
13.09.2017;09:50:00;2221;2.6;34
13.09.2017;10:00:00;4462;3.2;36
13.09.2017;10:10:00;5064;4.0;39
13.09.2017;10:20:00;2879;4.6;40
13.09.2017;10:30:00;1788;4.9;38
13.09.2017;10:40:00;3259;5.4;39
13.09.2017;10:50:00;3061;5.9;39
13.09.2017;11:00:00;2948;6.5;40
13.09.2017;11:10:00;1125;6.7;39
13.09.2017;11:20:00;1480;6.9;38
13.09.2017;11:30:00;2778;7.3;38
13.09.2017;11:40:00;3076;7.8;39
13.09.2017;11:50:00;2324;8.2;39
13.09.2017;12:00:00;2162;8.6;39
13.09.2017;12:10:00;2253;8.9;39
13.09.2017;12:20:00;1572;9.2;38
13.09.2017;12:30:00;1784;9.5;38
13.09.2017;12:40:00;1199;9.7;37
13.09.2017;12:50:00;1324;10.0;37
13.09.2017;13:00:00;1264;10.2;37
13.09.2017;13:10:00;1417;10.4;36
13.09.2017;13:20:00;1911;10.7;37
13.09.2017;13:30:00;1883;11.1;37
13.09.2017;13:40:00;2682;11.5;38
13.09.2017;13:50:00;2514;11.9;38
13.09.2017;14:00:00;3185;12.4;39
13.09.2017;14:10:00;2909;12.9;39
13.09.2017;14:20:00;2689;13.3;40
13.09.2017;14:30:00;3153;13.8;40
13.09.2017;14:40:00;2356;14.2;40
13.09.2017;14:50:00;2422;14.6;40
13.09.2017;15:00:00;2365;15.0;39
13.09.2017;15:10:00;2112;15.4;39
13.09.2017;15:20:00;1115;15.6;38
13.09.2017;15:30:00;1156;15.8;37
13.09.2017;15:40:00;978;15.9;37
13.09.2017;15:50:00;1018;16.1;37
13.09.2017;16:00:00;679;16.2;37
13.09.2017;16:10:00;796;16.4;36
13.09.2017;16:20:00;1065;16.5;36
13.09.2017;16:30:00;691;16.7;36
13.09.2017;16:40:00;544;16.8;36
13.09.2017;16:50:00;498;16.8;36
13.09.2017;17:00:00;495;16.9;36
13.09.2017;17:10:00;437;17.0;36
13.09.2017;17:20:00;283;17.0;36
13.09.2017;17:30:00;343;17.1;35
13.09.2017;17:40:00;832;17.2;35
13.09.2017;17:50:00;793;17.3;35
13.09.2017;18:00:00;835;17.5;35
13.09.2017;18:10:00;1508;17.7;35
13.09.2017;18:20:00;633;17.9;35
13.09.2017;18:30:00;585;18.0;35
13.09.2017;18:40:00;404;18.1;35
13.09.2017;18:50:00;312;18.1;35
13.09.2017;19:00:00;284;18.2;35
13.09.2017;19:10:00;243;18.2;35
13.09.2017;19:20:00;173;18.2;35
13.09.2017;19:30:00;121;18.3;35
13.09.2017;19:40:00;76;18.3;35
13.09.2017;20:00:00;0;18.3;0
14.09.2017;07:05:00;0;0;6
14.09.2017;07:20:00;152;0;29
14.09.2017;07:30:00;187;0;30
14.09.2017;07:40:00;215;0;30
14.09.2017;07:50:00;244;0.1;30
14.09.2017;08:00:00;271;0.1;31
14.09.2017;08:10:00;298;0.2;31
14.09.2017;08:20:00;326;0.2;31
14.09.2017;08:30:00;388;0.3;32
14.09.2017;08:40:00;1148;0.4;32
14.09.2017;08:50:00;1346;0.6;32
14.09.2017;09:00:00;1860;0.9;32
14.09.2017;09:10:00;1774;1.2;33
14.09.2017;09:20:00;1112;1.4;33
14.09.2017;09:30:00;2805;1.7;33
14.09.2017;09:40:00;2603;2.3;36
14.09.2017;09:50:00;1135;2.4;35
14.09.2017;10:00:00;678;2.5;34
14.09.2017;10:10:00;625;2.6;34
14.09.2017;10:20:00;464;2.7;34
14.09.2017;10:30:00;493;2.8;34
14.09.2017;10:40:00;556;2.9;34
14.09.2017;10:50:00;1094;3.1;34
14.09.2017;11:00:00;727;3.3;34
14.09.2017;11:10:00;1030;3.4;34
14.09.2017;11:20:00;514;3.5;34
14.09.2017;11:30:00;590;3.6;34
14.09.2017;11:40:00;610;3.7;34
14.09.2017;11:50:00;575;3.8;34
14.09.2017;12:00:00;508;3.9;34
14.09.2017;12:10:00;900;4.0;34
14.09.2017;12:20:00;756;4.2;34
14.09.2017;12:30:00;608;4.3;34
14.09.2017;12:40:00;634;4.4;34
14.09.2017;12:50:00;557;4.5;34
14.09.2017;13:00:00;526;4.6;34
14.09.2017;13:10:00;554;4.7;34
14.09.2017;13:20:00;488;4.7;34
14.09.2017;13:30:00;720;4.9;34
14.09.2017;13:40:00;565;5.0;34
14.09.2017;13:50:00;610;5.1;34
14.09.2017;14:00:00;436;5.1;34
14.09.2017;14:10:00;712;5.2;34
14.09.2017;14:20:00;883;5.4;34
14.09.2017;14:30:00;1184;5.6;34
14.09.2017;14:40:00;1563;5.8;34
14.09.2017;14:50:00;1051;6.0;34
14.09.2017;15:00:00;1773;6.3;34
14.09.2017;15:10:00;2058;6.6;35
14.09.2017;15:20:00;686;6.8;35
14.09.2017;15:30:00;1318;7.0;35
14.09.2017;15:40:00;1374;7.2;35
14.09.2017;15:50:00;1499;7.5;35
14.09.2017;16:00:00;3193;7.9;35
14.09.2017;16:10:00;1962;8.2;36
14.09.2017;16:20:00;1352;8.5;36
14.09.2017;16:30:00;1857;8.8;36
14.09.2017;16:40:00;5820;9.5;39
14.09.2017;16:50:00;5142;10.4;42
14.09.2017;17:00:00;4637;11.1;43
14.09.2017;17:10:00;4328;11.9;44
14.09.2017;17:20:00;4021;12.5;44
14.09.2017;17:30:00;3680;13.2;44
14.09.2017;17:40:00;3352;13.7;44
14.09.2017;17:50:00;2976;14.2;43
14.09.2017;18:00:00;2619;14.7;42
14.09.2017;18:10:00;2258;15.1;42
14.09.2017;18:20:00;1699;15.4;41
14.09.2017;18:30:00;652;15.5;39
14.09.2017;18:40:00;519;15.6;38
14.09.2017;18:50:00;314;15.7;37
14.09.2017;19:00:00;268;15.7;37
14.09.2017;19:10:00;181;15.7;37
14.09.2017;19:20:00;206;15.8;37
14.09.2017;19:30:00;153;15.8;36
14.09.2017;19:40:00;109;15.8;36
14.09.2017;20:00:00;0;15.8;0
15.09.2017;07:05:00;0;0;4
15.09.2017;07:20:00;166;0;28
15.09.2017;07:30:00;210;0;29
15.09.2017;07:40:00;250;0.1;30
15.09.2017;07:50:00;287;0.1;30
15.09.2017;08:00:00;325;0.2;30
15.09.2017;08:10:00;365;0.2;31
15.09.2017;08:20:00;410;0.3;31
15.09.2017;08:30:00;479;0.4;31
15.09.2017;08:40:00;822;0.5;31
15.09.2017;08:50:00;1146;0.6;32
15.09.2017;09:00:00;1344;0.9;32
15.09.2017;09:10:00;1497;1.1;32
15.09.2017;09:20:00;1834;1.4;32
15.09.2017;09:30:00;3003;1.9;33
15.09.2017;09:40:00;3439;2.4;35
15.09.2017;09:50:00;3867;3.0;37
15.09.2017;10:00:00;4236;3.7;38
15.09.2017;10:10:00;4595;4.5;40
15.09.2017;10:20:00;4876;5.3;42
15.09.2017;10:30:00;5144;6.1;43
15.09.2017;10:40:00;5410;7.0;45
15.09.2017;10:50:00;5634;7.9;46
15.09.2017;11:00:00;5858;8.8;48
15.09.2017;11:10:00;6135;9.8;45
15.09.2017;11:20:00;6384;10.9;46
15.09.2017;11:30:00;3922;11.7;43
15.09.2017;11:40:00;2568;12.2;42
15.09.2017;11:50:00;5901;13.2;46
15.09.2017;12:00:00;3287;13.7;45
15.09.2017;12:10:00;3977;14.4;46
15.09.2017;12:20:00;3386;15.0;46
15.09.2017;12:30:00;2806;15.5;44
15.09.2017;12:40:00;2441;15.9;43
15.09.2017;12:50:00;2312;16.3;43
15.09.2017;13:00:00;2705;16.7;42
15.09.2017;13:10:00;2421;17.1;42
15.09.2017;13:20:00;4361;17.7;42
15.09.2017;13:30:00;8951;18.8;47
15.09.2017;13:40:00;2031;19.4;42
15.09.2017;13:50:00;2284;19.8;41
15.09.2017;14:00:00;2243;20.1;41
15.09.2017;14:10:00;5308;20.9;43
15.09.2017;14:20:00;2671;21.4;43
15.09.2017;14:30:00;2072;21.8;42
15.09.2017;14:40:00;4233;22.4;43
15.09.2017;14:50:00;5075;23.1;46
15.09.2017;15:00:00;5469;24.0;46
15.09.2017;15:10:00;6843;25.0;44
15.09.2017;15:20:00;4094;25.7;44
15.09.2017;15:30:00;4047;26.5;46
15.09.2017;15:40:00;6256;27.4;48
15.09.2017;15:50:00;5928;28.5;44
15.09.2017;16:00:00;6034;29.4;48
15.09.2017;16:10:00;5424;30.3;44
15.09.2017;16:20:00;5801;31.3;47
15.09.2017;16:30:00;4935;32.1;48
15.09.2017;16:40:00;4325;32.8;48
15.09.2017;16:50:00;4704;33.6;44
15.09.2017;17:00:00;4204;34.3;45
15.09.2017;17:10:00;4248;35.0;46
15.09.2017;17:20:00;3849;35.6;47
15.09.2017;17:30:00;3605;36.2;47
15.09.2017;17:40:00;3306;36.8;46
15.09.2017;17:50:00;2010;37.2;45
15.09.2017;18:00:00;2592;37.6;44
15.09.2017;18:10:00;2023;37.9;43
15.09.2017;18:20:00;1035;38.2;41
15.09.2017;18:30:00;981;38.3;40
15.09.2017;18:40:00;879;38.5;39
15.09.2017;18:50:00;629;38.6;39
15.09.2017;19:00:00;354;38.6;38
15.09.2017;19:10:00;395;38.7;38
15.09.2017;19:20:00;200;38.8;38
15.09.2017;19:30:00;126;38.8;37
15.09.2017;19:40:00;87;38.8;37
