Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.09.2017;20:00:00;0;38.8;0
16.09.2017;07:15:00;36;0;19
16.09.2017;07:30:00;243;0;29
16.09.2017;07:40:00;362;0.1;29
16.09.2017;07:50:00;458;0.1;30
16.09.2017;08:00:00;513;0.2;30
16.09.2017;08:10:00;668;0.3;31
16.09.2017;08:20:00;744;0.4;31
16.09.2017;08:30:00;1004;0.6;31
16.09.2017;08:40:00;1183;0.8;31
16.09.2017;08:50:00;1258;1.0;32
16.09.2017;09:00:00;1359;1.2;32
16.09.2017;09:10:00;1968;1.5;32
16.09.2017;09:20:00;2794;2.0;33
16.09.2017;09:30:00;3147;2.5;34
16.09.2017;09:40:00;4065;3.1;36
16.09.2017;09:50:00;4766;3.8;38
16.09.2017;10:00:00;4583;4.6;41
16.09.2017;10:10:00;4694;5.4;42
16.09.2017;10:20:00;4708;6.2;43
16.09.2017;10:30:00;4986;7.0;44
16.09.2017;10:40:00;5399;7.9;45
16.09.2017;10:50:00;5474;8.8;47
16.09.2017;11:00:00;5701;9.7;48
16.09.2017;11:10:00;5820;10.6;47
16.09.2017;11:20:00;6070;11.6;45
16.09.2017;11:30:00;6330;12.7;48
16.09.2017;11:40:00;6645;13.7;45
16.09.2017;11:50:00;3641;14.3;45
16.09.2017;12:00:00;3746;15.0;46
16.09.2017;12:10:00;3359;15.6;45
16.09.2017;12:20:00;3495;16.2;45
16.09.2017;12:30:00;3266;16.8;46
16.09.2017;12:40:00;6557;17.9;46
16.09.2017;12:50:00;2510;18.3;42
16.09.2017;13:00:00;3200;18.9;43
16.09.2017;13:10:00;6737;19.7;45
16.09.2017;13:20:00;3509;20.4;47
16.09.2017;13:30:00;2847;21.1;47
16.09.2017;13:40:00;5113;21.7;46
16.09.2017;13:50:00;7593;23.1;44
16.09.2017;14:00:00;7841;24.2;47
16.09.2017;14:10:00;7366;25.5;46
16.09.2017;14:20:00;8285;26.8;44
16.09.2017;14:30:00;6510;27.9;45
16.09.2017;14:40:00;7266;29.0;47
16.09.2017;14:50:00;6644;30.2;45
16.09.2017;15:00:00;5422;31.1;47
16.09.2017;15:10:00;7225;32.3;44
16.09.2017;15:20:00;7578;33.5;45
16.09.2017;15:30:00;3198;34.0;42
16.09.2017;15:40:00;2236;34.3;42
16.09.2017;15:50:00;7212;35.2;46
16.09.2017;16:00:00;5911;36.2;45
16.09.2017;16:10:00;5637;37.2;46
16.09.2017;16:20:00;3933;38.0;48
16.09.2017;16:30:00;851;38.1;44
16.09.2017;16:40:00;1161;38.3;42
16.09.2017;16:50:00;1098;38.5;41
16.09.2017;17:00:00;3957;39.0;42
16.09.2017;17:10:00;3176;39.5;43
16.09.2017;17:20:00;1633;39.9;42
16.09.2017;17:30:00;2489;40.2;42
16.09.2017;17:40:00;1209;40.4;41
16.09.2017;17:50:00;1092;40.6;40
16.09.2017;18:00:00;542;40.7;39
16.09.2017;18:10:00;392;40.8;38
16.09.2017;18:20:00;322;40.9;38
16.09.2017;18:30:00;256;40.9;38
16.09.2017;18:40:00;166;40.9;37
16.09.2017;18:50:00;114;41.0;37
16.09.2017;19:00:00;0;41.0;0
16.09.2017;20:00:00;0;41.0;0
17.09.2017;07:15:00;0;0;6
17.09.2017;07:30:00;187;0;28
17.09.2017;07:40:00;308;0;29
17.09.2017;07:50:00;483;0.1;30
17.09.2017;08:00:00;615;0.2;30
17.09.2017;08:10:00;671;0.3;30
17.09.2017;08:20:00;918;0.4;31
17.09.2017;08:30:00;1084;0.6;31
17.09.2017;08:40:00;1301;0.8;31
17.09.2017;08:50:00;1765;1.1;32
17.09.2017;09:00:00;1901;1.4;32
17.09.2017;09:10:00;1159;1.6;32
17.09.2017;09:20:00;1343;1.8;32
17.09.2017;09:30:00;2778;2.2;33
17.09.2017;09:40:00;2238;2.6;34
17.09.2017;09:50:00;2380;3.0;34
17.09.2017;10:00:00;2082;3.4;35
17.09.2017;10:10:00;2640;3.8;35
17.09.2017;10:20:00;2610;4.1;35
17.09.2017;10:30:00;4951;4.9;39
17.09.2017;10:40:00;6077;5.8;41
17.09.2017;10:50:00;2866;6.5;42
17.09.2017;11:00:00;3451;7.4;43
17.09.2017;11:10:00;2677;7.8;42
17.09.2017;11:20:00;2281;8.2;41
17.09.2017;11:30:00;4605;8.7;40
17.09.2017;11:40:00;8234;9.9;46
17.09.2017;11:50:00;3635;10.9;43
17.09.2017;12:00:00;7377;11.8;46
17.09.2017;12:10:00;3447;12.4;45
17.09.2017;12:20:00;5753;13.1;45
17.09.2017;12:30:00;7849;14.3;46
17.09.2017;12:40:00;7194;15.2;45
17.09.2017;12:50:00;7693;16.5;44
17.09.2017;13:00:00;7276;17.7;47
17.09.2017;13:10:00;7550;18.9;47
17.09.2017;13:20:00;4962;19.7;42
17.09.2017;13:30:00;8005;20.9;47
17.09.2017;13:40:00;8399;22.2;47
17.09.2017;13:50:00;2720;23.0;42
17.09.2017;14:00:00;2362;23.8;44
17.09.2017;14:10:00;4134;24.4;44
17.09.2017;14:20:00;2128;24.9;45
17.09.2017;14:30:00;6592;25.6;46
17.09.2017;14:40:00;1780;26.3;42
17.09.2017;14:50:00;2256;26.6;41
17.09.2017;15:00:00;6093;27.6;45
17.09.2017;15:10:00;6288;28.7;44
17.09.2017;15:20:00;3494;29.6;46
17.09.2017;15:30:00;3027;30.0;45
17.09.2017;15:40:00;1902;30.4;44
17.09.2017;15:50:00;2499;30.8;43
17.09.2017;16:00:00;1908;31.4;44
17.09.2017;16:10:00;1336;31.6;42
17.09.2017;16:20:00;879;31.8;40
17.09.2017;16:30:00;885;31.9;39
17.09.2017;16:40:00;660;32.0;39
17.09.2017;16:50:00;464;32.1;38
17.09.2017;17:00:00;615;32.2;38
17.09.2017;17:10:00;478;32.3;38
17.09.2017;17:20:00;1361;32.5;37
17.09.2017;17:30:00;3851;33.1;39
17.09.2017;17:40:00;2397;33.5;39
17.09.2017;17:50:00;1872;33.8;39
17.09.2017;18:00:00;2048;34.1;39
17.09.2017;18:10:00;475;34.3;37
17.09.2017;18:20:00;453;34.4;37
17.09.2017;18:30:00;450;34.4;37
17.09.2017;18:40:00;393;34.5;37
17.09.2017;18:50:00;301;34.5;36
17.09.2017;19:00:00;256;34.6;36
17.09.2017;19:10:00;206;34.6;36
17.09.2017;19:20:00;124;34.7;36
17.09.2017;19:30:00;21;34.7;10
17.09.2017;20:00:00;0;34.7;0
18.09.2017;07:15:00;0;0;11
18.09.2017;07:30:00;158;0;28
18.09.2017;07:40:00;149;0;29
18.09.2017;07:50:00;197;0;30
18.09.2017;08:00:00;221;0.1;30
18.09.2017;08:10:00;303;0.1;30
18.09.2017;08:20:00;726;0.2;31
18.09.2017;08:30:00;1050;0.4;31
18.09.2017;08:40:00;1084;0.6;31
18.09.2017;08:50:00;1061;0.7;31
18.09.2017;09:00:00;1699;1.0;32
18.09.2017;09:10:00;1645;1.3;32
18.09.2017;09:20:00;1222;1.5;32
18.09.2017;09:30:00;1214;1.7;32
18.09.2017;09:40:00;2475;2.0;33
18.09.2017;09:50:00;3903;2.6;35
18.09.2017;10:00:00;3875;3.2;36
18.09.2017;10:10:00;2847;3.7;37
18.09.2017;10:20:00;3582;4.2;38
18.09.2017;10:30:00;1972;4.6;38
18.09.2017;10:40:00;1438;4.9;37
18.09.2017;10:50:00;4356;5.4;37
18.09.2017;11:00:00;5972;6.3;41
18.09.2017;11:10:00;6338;7.4;45
18.09.2017;11:20:00;6744;8.4;47
18.09.2017;11:30:00;4575;9.3;43
18.09.2017;11:40:00;6981;10.5;48
18.09.2017;11:50:00;6561;11.6;44
18.09.2017;12:00:00;1691;12.2;45
18.09.2017;12:10:00;5429;12.8;44
18.09.2017;12:20:00;7451;14.0;45
18.09.2017;12:30:00;7759;15.2;47
18.09.2017;12:40:00;8031;16.4;46
18.09.2017;12:50:00;5676;17.6;43
18.09.2017;13:00:00;3572;18.4;45
18.09.2017;13:10:00;1949;19.0;45
18.09.2017;13:20:00;841;19.1;42
18.09.2017;13:30:00;1755;19.4;41
18.09.2017;13:40:00;3024;19.8;41
18.09.2017;13:50:00;3171;20.3;42
18.09.2017;14:00:00;2575;20.8;42
18.09.2017;14:10:00;2882;21.2;42
18.09.2017;14:20:00;3425;21.8;43
18.09.2017;14:30:00;5302;22.5;43
18.09.2017;14:40:00;6700;23.6;48
18.09.2017;14:50:00;4491;24.4;43
18.09.2017;15:00:00;4423;25.2;46
18.09.2017;15:10:00;3614;25.8;46
18.09.2017;15:20:00;3336;26.4;45
18.09.2017;15:30:00;3758;27.0;45
18.09.2017;15:40:00;4944;27.8;46
18.09.2017;15:50:00;3075;28.3;46
18.09.2017;16:00:00;5978;29.2;47
18.09.2017;16:10:00;4614;29.9;48
18.09.2017;16:20:00;2873;30.4;46
18.09.2017;16:30:00;2248;30.9;45
18.09.2017;16:40:00;4078;31.4;44
18.09.2017;16:50:00;3318;31.9;45
18.09.2017;17:00:00;3931;32.6;45
18.09.2017;17:10:00;2720;33.0;44
18.09.2017;17:20:00;3852;33.7;45
18.09.2017;17:30:00;2462;34.2;45
18.09.2017;17:40:00;1190;34.4;42
18.09.2017;17:50:00;1117;34.6;41
18.09.2017;18:00:00;1435;34.8;40
18.09.2017;18:10:00;791;35.0;39
18.09.2017;18:20:00;537;35.0;38
18.09.2017;18:30:00;592;35.1;38
18.09.2017;18:40:00;446;35.2;37
18.09.2017;18:50:00;387;35.3;37
18.09.2017;19:00:00;274;35.3;37
18.09.2017;19:10:00;188;35.4;37
18.09.2017;19:20:00;133;35.4;36
18.09.2017;19:30:00;0;35.4;33
18.09.2017;19:40:00;0;35.4;0
18.09.2017;20:00:00;0;35.4;0
19.09.2017;07:30:00;0;0;2
19.09.2017;07:45:00;154;0;28
19.09.2017;07:55:00;237;0;29
19.09.2017;08:05:00;265;0.1;30
19.09.2017;08:15:00;367;0.1;30
19.09.2017;08:25:00;409;0.2;30
19.09.2017;08:35:00;519;0.3;31
19.09.2017;08:45:00;603;0.4;31
19.09.2017;08:55:00;615;0.5;31
19.09.2017;09:05:00;652;0.6;31
19.09.2017;09:15:00;778;0.7;31
19.09.2017;09:25:00;1170;0.9;32
19.09.2017;09:35:00;1629;1.1;32
19.09.2017;09:45:00;2023;1.4;32
19.09.2017;09:55:00;2615;1.8;33
19.09.2017;10:05:00;2811;2.3;34
19.09.2017;10:15:00;2928;2.8;35
19.09.2017;10:25:00;2865;3.3;36
19.09.2017;10:35:00;3628;3.8;37
19.09.2017;10:45:00;3190;4.4;38
19.09.2017;10:55:00;2888;4.9;39
19.09.2017;11:05:00;2774;5.3;39
19.09.2017;11:15:00;3223;5.8;39
19.09.2017;11:25:00;3626;6.4;40
19.09.2017;11:35:00;3387;7.0;40
19.09.2017;11:45:00;3890;7.6;41
19.09.2017;11:55:00;6064;8.4;43
19.09.2017;12:05:00;4290;9.3;45
19.09.2017;12:15:00;4838;10.1;46
19.09.2017;12:25:00;7509;11.3;46
19.09.2017;12:35:00;4035;11.9;43
19.09.2017;12:45:00;8386;13.4;45
19.09.2017;12:55:00;6692;14.6;46
19.09.2017;13:05:00;2508;15.1;42
19.09.2017;13:15:00;3011;15.6;43
19.09.2017;13:25:00;3324;16.1;43
19.09.2017;13:35:00;3393;16.7;43
19.09.2017;13:45:00;4440;17.4;44
19.09.2017;13:55:00;4630;18.3;46
19.09.2017;14:05:00;1604;18.6;44
19.09.2017;14:15:00;2001;19.0;43
19.09.2017;14:25:00;2577;19.4;42
19.09.2017;14:35:00;2741;19.8;42
19.09.2017;14:45:00;2405;20.2;42
19.09.2017;14:55:00;1305;20.5;40
19.09.2017;15:05:00;1193;20.7;39
19.09.2017;15:15:00;790;20.8;38
19.09.2017;15:25:00;2048;21.1;38
19.09.2017;15:35:00;3645;21.7;39
19.09.2017;15:45:00;4869;22.6;43
19.09.2017;15:55:00;6744;23.6;46
19.09.2017;16:05:00;6218;24.6;48
19.09.2017;16:15:00;5922;25.6;45
19.09.2017;16:25:00;5495;26.5;47
19.09.2017;16:35:00;2689;27.1;46
19.09.2017;16:45:00;2180;27.5;44
19.09.2017;16:55:00;2193;27.9;43
19.09.2017;17:05:00;2723;28.3;43
19.09.2017;17:15:00;3310;28.9;43
19.09.2017;17:25:00;4459;29.5;44
19.09.2017;17:35:00;1420;29.8;42
19.09.2017;17:45:00;1690;30.1;41
19.09.2017;17:55:00;658;30.3;40
19.09.2017;18:05:00;190;30.3;38
19.09.2017;18:15:00;119;30.3;38
19.09.2017;18:25:00;0;30.3;0
19.09.2017;18:35:00;0;30.3;0
19.09.2017;18:45:00;0;30.3;0
19.09.2017;18:55:00;0;30.3;0
19.09.2017;19:05:00;0;30.3;0
19.09.2017;19:15:00;0;30.3;0
19.09.2017;19:25:00;0;30.3;0
19.09.2017;19:35:00;0;30.3;0
19.09.2017;20:00:00;0;30.3;0
20.09.2017;07:20:00;0;0;9
20.09.2017;07:35:00;129;0;28
20.09.2017;07:45:00;142;0;29
20.09.2017;07:55:00;168;0;29
20.09.2017;08:05:00;234;0.1;30
20.09.2017;08:15:00;317;0.1;30
20.09.2017;08:25:00;468;0.2;30
20.09.2017;08:35:00;455;0.3;31
20.09.2017;08:45:00;569;0.3;31
20.09.2017;08:55:00;691;0.5;31
20.09.2017;09:05:00;924;0.6;31
20.09.2017;09:15:00;1274;0.8;32
20.09.2017;09:25:00;1208;1.0;32
20.09.2017;09:35:00;1301;1.2;32
20.09.2017;09:45:00;1897;1.5;32
20.09.2017;09:55:00;1714;1.8;32
20.09.2017;10:05:00;1696;2.1;33
20.09.2017;10:15:00;2683;2.4;33
20.09.2017;10:25:00;2447;3.0;35
20.09.2017;10:35:00;1827;3.3;35
20.09.2017;10:45:00;2333;3.6;35
20.09.2017;10:55:00;3127;4.2;37
20.09.2017;11:05:00;3025;4.6;37
20.09.2017;11:15:00;4070;5.3;38
20.09.2017;11:25:00;1033;5.5;37
20.09.2017;11:35:00;1235;5.7;36
20.09.2017;11:45:00;1851;6.0;36
20.09.2017;11:55:00;3000;6.4;37
20.09.2017;12:05:00;3808;7.4;42
20.09.2017;12:15:00;1855;7.8;40
20.09.2017;12:25:00;1369;8.0;38
20.09.2017;12:35:00;1745;8.3;38
20.09.2017;12:45:00;1985;8.7;38
20.09.2017;12:55:00;1654;9.0;38
20.09.2017;13:05:00;1321;9.2;37
20.09.2017;13:15:00;2409;9.5;37
20.09.2017;13:25:00;3653;9.9;37
20.09.2017;13:35:00;7708;11.2;45
20.09.2017;13:45:00;7429;12.5;47
20.09.2017;13:55:00;7353;13.7;47
20.09.2017;14:05:00;6772;14.9;44
20.09.2017;14:15:00;6745;15.9;47
20.09.2017;14:25:00;7615;17.2;47
20.09.2017;14:35:00;7995;18.4;47
20.09.2017;14:45:00;8361;19.7;45
20.09.2017;14:55:00;2660;20.3;45
20.09.2017;15:05:00;5802;21.3;48
20.09.2017;15:15:00;8425;22.3;46
20.09.2017;15:25:00;7040;23.5;47
20.09.2017;15:35:00;7290;24.8;44
20.09.2017;15:45:00;6122;25.9;45
20.09.2017;15:55:00;1672;26.2;42
20.09.2017;16:05:00;1044;26.4;41
20.09.2017;16:15:00;1434;26.7;40
20.09.2017;16:25:00;1159;26.9;39
20.09.2017;16:35:00;2732;27.2;39
20.09.2017;16:45:00;5784;28.1;44
20.09.2017;16:55:00;2401;28.6;43
20.09.2017;17:05:00;4284;29.3;45
20.09.2017;17:15:00;1276;29.6;42
20.09.2017;17:25:00;569;29.8;40
20.09.2017;17:35:00;561;29.9;39
20.09.2017;17:45:00;483;29.9;38
20.09.2017;17:55:00;467;30.0;38
20.09.2017;18:05:00;578;30.1;38
20.09.2017;18:15:00;1565;30.4;37
20.09.2017;18:25:00;881;30.5;37
20.09.2017;18:35:00;690;30.6;37
20.09.2017;18:45:00;346;30.7;37
20.09.2017;18:55:00;298;30.8;36
20.09.2017;19:05:00;197;30.8;36
20.09.2017;19:15:00;136;30.8;36
20.09.2017;19:25:00;110;30.8;36
20.09.2017;19:35:00;0;30.8;0
20.09.2017;20:00:00;0;30.8;0
21.09.2017;07:30:00;173;0;28
21.09.2017;07:40:00;215;0;28
21.09.2017;07:50:00;311;0;29
21.09.2017;08:00:00;382;0.1;29
21.09.2017;08:10:00;483;0.2;30
21.09.2017;08:20:00;587;0.3;30
21.09.2017;08:30:00;652;0.4;30
21.09.2017;08:40:00;738;0.5;31
21.09.2017;08:50:00;812;0.6;31
21.09.2017;09:00:00;794;0.7;31
21.09.2017;09:10:00;1399;1.0;31
21.09.2017;09:20:00;1249;1.2;32
21.09.2017;09:30:00;1287;1.4;32
21.09.2017;09:40:00;1255;1.6;32
21.09.2017;09:50:00;2017;1.9;32
21.09.2017;10:00:00;2379;2.3;33
21.09.2017;10:10:00;2335;2.6;33
21.09.2017;10:20:00;3692;3.1;35
21.09.2017;10:30:00;6636;4.0;39
21.09.2017;10:40:00;6297;5.1;43
21.09.2017;10:50:00;5017;6.0;44
21.09.2017;11:00:00;5756;6.9;45
21.09.2017;11:10:00;5898;7.9;47
21.09.2017;11:20:00;5993;8.9;48
21.09.2017;11:30:00;6194;9.9;44
21.09.2017;11:40:00;6373;10.9;47
21.09.2017;11:50:00;6473;12.0;44
21.09.2017;12:00:00;6590;13.1;47
21.09.2017;12:10:00;6685;14.2;44
21.09.2017;12:20:00;6783;15.3;48
21.09.2017;12:30:00;6839;16.4;45
21.09.2017;12:40:00;6903;17.5;45
21.09.2017;12:50:00;7054;18.7;47
21.09.2017;13:00:00;7085;19.9;45
21.09.2017;13:10:00;7107;21.0;45
21.09.2017;13:20:00;7113;22.2;48
21.09.2017;13:30:00;7173;23.4;45
21.09.2017;13:40:00;7159;24.6;44
21.09.2017;13:50:00;7153;25.8;47
21.09.2017;14:00:00;7159;26.9;47
21.09.2017;14:10:00;7136;28.1;44
21.09.2017;14:20:00;7036;29.3;45
21.09.2017;14:30:00;6982;30.4;48
21.09.2017;14:40:00;6890;31.6;45
21.09.2017;14:50:00;6793;32.7;45
21.09.2017;15:00:00;6682;33.8;47
21.09.2017;15:10:00;6561;34.9;44
21.09.2017;15:20:00;6453;36.0;47
21.09.2017;15:30:00;6279;37.0;46
21.09.2017;15:40:00;6102;38.0;45
21.09.2017;15:50:00;5915;39.0;46
21.09.2017;16:00:00;5723;40.0;45
21.09.2017;16:10:00;5288;40.9;46
21.09.2017;16:20:00;4974;41.7;48
21.09.2017;16:30:00;4802;42.5;47
21.09.2017;16:40:00;4465;43.3;44
21.09.2017;16:50:00;4230;44.0;46
21.09.2017;17:00:00;3978;44.6;47
21.09.2017;17:10:00;3717;45.3;47
21.09.2017;17:20:00;3451;45.8;47
21.09.2017;17:30:00;3150;46.4;46
21.09.2017;17:40:00;2833;46.9;45
21.09.2017;17:50:00;2384;47.3;44
21.09.2017;18:00:00;1961;47.6;43
21.09.2017;18:10:00;1401;47.9;42
21.09.2017;18:20:00;870;48.0;41
21.09.2017;18:30:00;709;48.2;39
21.09.2017;18:40:00;300;48.2;39
21.09.2017;18:50:00;237;48.3;38
21.09.2017;19:00:00;197;48.3;38
21.09.2017;19:10:00;167;48.3;38
21.09.2017;19:20:00;121;48.4;37
21.09.2017;20:00:00;0;48.4;0
22.09.2017;07:15:00;0;0;4
22.09.2017;07:30:00;176;0;28
22.09.2017;07:40:00;230;0;29
22.09.2017;07:50:00;276;0.1;29
22.09.2017;08:00:00;327;0.1;30
22.09.2017;08:10:00;361;0.2;30
22.09.2017;08:20:00;407;0.2;30
22.09.2017;08:30:00;466;0.3;31
22.09.2017;08:40:00;535;0.4;31
22.09.2017;08:50:00;1023;0.6;31
22.09.2017;09:00:00;1223;0.7;31
22.09.2017;09:10:00;1397;1.0;32
22.09.2017;09:20:00;1574;1.2;32
22.09.2017;09:30:00;2309;1.6;32
22.09.2017;09:40:00;2565;2.0;33
22.09.2017;09:50:00;2502;2.4;34
22.09.2017;10:00:00;2544;2.8;35
22.09.2017;10:10:00;3706;3.3;36
22.09.2017;10:20:00;4666;4.1;38
22.09.2017;10:30:00;4950;4.8;40
22.09.2017;10:40:00;5166;5.7;42
22.09.2017;10:50:00;5444;6.5;43
22.09.2017;11:00:00;5525;7.4;45
22.09.2017;11:10:00;5899;8.4;46
22.09.2017;11:20:00;5346;9.3;48
22.09.2017;11:30:00;5915;10.2;48
22.09.2017;11:40:00;6377;11.2;44
22.09.2017;11:50:00;6210;12.2;48
22.09.2017;12:00:00;6737;13.3;45
22.09.2017;12:10:00;6755;14.4;47
22.09.2017;12:20:00;6350;15.5;46
22.09.2017;12:30:00;6914;16.6;44
22.09.2017;12:40:00;6515;17.7;47
22.09.2017;12:50:00;6838;18.8;44
22.09.2017;13:00:00;6948;20.0;47
22.09.2017;13:10:00;7020;21.1;47
22.09.2017;13:20:00;7031;22.3;44
22.09.2017;13:30:00;7059;23.5;46
22.09.2017;13:40:00;6955;24.6;47
22.09.2017;13:50:00;6304;25.7;44
22.09.2017;14:00:00;6695;26.8;48
22.09.2017;14:10:00;7230;27.9;46
22.09.2017;14:20:00;7023;29.1;44
22.09.2017;14:30:00;5858;30.2;47
22.09.2017;14:40:00;6026;30.9;44
22.09.2017;14:50:00;6382;32.0;44
22.09.2017;15:00:00;6433;33.1;47
22.09.2017;15:10:00;6427;34.2;44
22.09.2017;15:20:00;5430;35.1;47
22.09.2017;15:30:00;6039;36.1;44
22.09.2017;15:40:00;5468;37.0;46
22.09.2017;15:50:00;5599;37.9;48
22.09.2017;16:00:00;5484;38.8;45
22.09.2017;16:10:00;5197;39.7;47
22.09.2017;16:20:00;4214;40.4;48
22.09.2017;16:30:00;4644;41.1;48
22.09.2017;16:40:00;4208;41.8;49
22.09.2017;16:50:00;4002;42.5;48
22.09.2017;17:00:00;3661;43.1;48
22.09.2017;17:10:00;3422;43.7;47
22.09.2017;17:20:00;1284;44.0;45
22.09.2017;17:30:00;1169;44.1;43
22.09.2017;17:40:00;1442;44.4;42
22.09.2017;17:50:00;877;44.5;40
22.09.2017;18:00:00;672;44.6;39
22.09.2017;18:10:00;612;44.7;39
22.09.2017;18:20:00;632;44.8;38
22.09.2017;18:30:00;590;44.9;38
22.09.2017;18:40:00;412;45.0;38
22.09.2017;18:50:00;377;45.1;37
22.09.2017;19:00:00;258;45.1;37
22.09.2017;19:10:00;191;45.2;37
22.09.2017;19:20:00;115;45.2;37
22.09.2017;19:30:00;0;45.2;4
22.09.2017;20:00:00;0;45.2;0
23.09.2017;07:20:00;38;0;24
23.09.2017;07:35:00;207;0;28
23.09.2017;07:45:00;279;0;29
23.09.2017;07:55:00;355;0.1;30
23.09.2017;08:05:00;446;0.2;30
23.09.2017;08:15:00;633;0.3;30
23.09.2017;08:25:00;880;0.4;31
23.09.2017;08:35:00;948;0.6;31
23.09.2017;08:45:00;984;0.7;31
23.09.2017;08:55:00;1325;0.9;31
23.09.2017;09:05:00;1657;1.2;32
23.09.2017;09:15:00;2181;1.5;32
23.09.2017;09:25:00;1965;1.9;33
23.09.2017;09:35:00;1671;2.1;33
23.09.2017;09:45:00;3112;2.6;34
23.09.2017;09:55:00;3458;3.1;35
23.09.2017;10:05:00;3853;3.7;37
23.09.2017;10:15:00;4196;4.4;39
23.09.2017;10:25:00;4318;5.1;40
23.09.2017;10:35:00;4243;5.8;41
23.09.2017;10:45:00;4824;6.6;42
23.09.2017;10:55:00;4866;7.4;44
23.09.2017;11:05:00;3202;8.1;44
23.09.2017;11:15:00;2788;8.6;42
23.09.2017;11:25:00;2675;9.0;42
23.09.2017;11:35:00;3466;9.5;41
23.09.2017;11:45:00;5542;10.4;44
23.09.2017;11:55:00;6085;11.4;47
23.09.2017;12:05:00;6153;12.4;46
23.09.2017;12:15:00;6223;13.4;46
23.09.2017;12:25:00;6343;14.5;47
23.09.2017;12:35:00;6397;15.5;46
23.09.2017;12:45:00;6423;16.6;46
23.09.2017;12:55:00;6512;17.6;46
23.09.2017;13:05:00;6510;18.7;44
23.09.2017;13:15:00;6567;19.8;47
23.09.2017;13:25:00;6524;20.9;44
23.09.2017;13:35:00;6583;22.0;47
23.09.2017;13:45:00;6671;23.1;46
23.09.2017;13:55:00;6570;24.1;44
23.09.2017;14:05:00;6574;25.2;47
23.09.2017;14:15:00;6558;26.3;44
23.09.2017;14:25:00;6485;27.4;47
23.09.2017;14:35:00;6441;28.4;46
23.09.2017;14:45:00;6173;29.5;45
23.09.2017;14:55:00;6154;30.5;47
23.09.2017;15:05:00;5763;31.5;44
23.09.2017;15:15:00;6011;32.4;47
23.09.2017;15:25:00;5708;33.4;44
23.09.2017;15:35:00;5565;34.3;47
23.09.2017;15:45:00;5441;35.2;46
23.09.2017;15:55:00;5326;36.1;45
23.09.2017;16:05:00;5041;37.0;48
23.09.2017;16:15:00;4825;37.8;48
23.09.2017;16:25:00;4461;38.5;44
23.09.2017;16:35:00;4195;39.2;46
23.09.2017;16:45:00;3860;39.9;47
23.09.2017;16:55:00;3599;40.5;47
23.09.2017;17:05:00;3344;41.0;46
23.09.2017;17:15:00;3006;41.6;46
23.09.2017;17:25:00;2597;42.0;45
23.09.2017;17:35:00;1539;42.3;43
23.09.2017;17:45:00;1094;42.5;42
23.09.2017;17:55:00;745;42.7;40
23.09.2017;18:05:00;1388;42.9;40
23.09.2017;18:15:00;1121;43.0;39
23.09.2017;18:25:00;1097;43.2;39
23.09.2017;18:35:00;675;43.3;38
23.09.2017;18:45:00;540;43.4;38
23.09.2017;18:55:00;355;43.5;38
23.09.2017;19:05:00;194;43.5;37
23.09.2017;19:15:00;121;43.6;37
23.09.2017;19:25:00;0;43.6;0
23.09.2017;20:00:00;0;43.6;0
24.09.2017;07:25:00;0;0;7
24.09.2017;07:40:00;192;0;28
24.09.2017;07:50:00;210;0;29
24.09.2017;08:00:00;290;0.1;30
24.09.2017;08:10:00;308;0.1;30
24.09.2017;08:20:00;706;0.2;30
24.09.2017;08:30:00;734;0.3;31
24.09.2017;08:40:00;691;0.5;31
24.09.2017;08:50:00;1165;0.6;31
24.09.2017;09:00:00;1471;0.8;32
24.09.2017;09:10:00;1502;1.1;32
24.09.2017;09:20:00;1752;1.4;32
24.09.2017;09:30:00;1349;1.6;32
24.09.2017;09:40:00;1555;1.9;33
24.09.2017;09:50:00;3077;2.3;34
24.09.2017;10:00:00;3213;2.9;35
24.09.2017;10:10:00;3554;3.4;37
24.09.2017;10:20:00;3447;4.0;38
24.09.2017;10:30:00;3703;4.5;38
24.09.2017;10:40:00;4292;5.3;40
24.09.2017;10:50:00;4365;6.0;41
24.09.2017;11:00:00;5211;6.8;43
24.09.2017;11:10:00;5820;7.7;45
24.09.2017;11:20:00;5289;8.6;46
24.09.2017;11:30:00;5574;9.5;48
24.09.2017;11:40:00;4361;10.4;48
24.09.2017;11:50:00;2244;10.7;45
24.09.2017;12:10:00;2067;11.4;42
24.09.2017;12:20:00;2165;11.9;42
24.09.2017;12:30:00;3433;12.4;41
24.09.2017;12:40:00;6866;13.5;46
24.09.2017;12:50:00;2355;14.0;45
24.09.2017;13:00:00;2200;14.4;43
24.09.2017;13:10:00;7618;15.2;46
24.09.2017;13:20:00;7065;16.4;44
24.09.2017;13:30:00;6853;17.5;48
24.09.2017;13:40:00;5348;18.5;44
24.09.2017;13:50:00;7051;19.6;47
24.09.2017;14:00:00;2387;20.2;42
24.09.2017;14:10:00;6952;21.1;45
24.09.2017;14:20:00;6106;22.2;44
24.09.2017;14:30:00;5949;23.2;47
24.09.2017;14:40:00;6541;24.3;44
24.09.2017;14:50:00;6513;25.3;48
24.09.2017;15:00:00;6232;26.4;45
24.09.2017;15:10:00;6275;27.4;47
24.09.2017;15:20:00;6234;28.5;46
24.09.2017;15:30:00;6029;29.5;45
24.09.2017;15:40:00;5909;30.4;46
24.09.2017;15:50:00;5429;31.3;48
24.09.2017;16:00:00;5466;32.2;45
24.09.2017;16:10:00;1625;32.6;44
24.09.2017;16:20:00;4862;33.4;46
24.09.2017;16:30:00;4568;34.2;48
24.09.2017;16:40:00;4238;34.9;48
24.09.2017;16:50:00;4036;35.6;48
24.09.2017;17:00:00;3799;36.2;48
24.09.2017;17:10:00;3494;36.8;48
24.09.2017;17:20:00;2593;37.3;46
24.09.2017;17:30:00;2422;37.8;45
24.09.2017;17:40:00;1308;38.0;43
24.09.2017;17:50:00;501;38.1;41
24.09.2017;18:00:00;404;38.2;40
24.09.2017;18:10:00;257;38.2;39
24.09.2017;18:20:00;211;38.2;39
24.09.2017;18:30:00;210;38.3;38
24.09.2017;18:40:00;239;38.3;38
24.09.2017;18:50:00;270;38.4;38
24.09.2017;19:00:00;199;38.4;37
24.09.2017;19:10:00;166;38.4;37
24.09.2017;19:20:00;152;38.4;37
24.09.2017;19:30:00;0;38.4;0
24.09.2017;20:00:00;0;38.4;0
25.09.2017;07:25:00;0;0;1
25.09.2017;07:40:00;145;0;28
25.09.2017;07:50:00;183;0;29
25.09.2017;08:00:00;219;0;30
25.09.2017;08:10:00;266;0.1;30
25.09.2017;08:20:00;293;0.1;30
25.09.2017;08:30:00;334;0.2;31
25.09.2017;08:40:00;372;0.2;31
25.09.2017;08:50:00;440;0.3;31
25.09.2017;09:00:00;509;0.4;31
25.09.2017;09:10:00;472;0.5;32
25.09.2017;09:20:00;498;0.5;32
25.09.2017;09:30:00;632;0.6;32
25.09.2017;09:40:00;967;0.8;32
25.09.2017;09:50:00;942;0.9;32
25.09.2017;10:00:00;1119;1.1;32
25.09.2017;10:10:00;1285;1.3;33
25.09.2017;10:20:00;1180;1.5;33
25.09.2017;10:30:00;1273;1.7;33
25.09.2017;10:40:00;1571;2.0;33
25.09.2017;10:50:00;1842;2.2;33
25.09.2017;11:00:00;1954;2.6;34
25.09.2017;11:10:00;1952;2.9;34
25.09.2017;11:20:00;2659;3.3;35
25.09.2017;11:30:00;2237;3.7;36
25.09.2017;11:40:00;2430;4.1;36
25.09.2017;11:50:00;2630;4.5;36
25.09.2017;12:00:00;3331;5.0;37
25.09.2017;12:10:00;3428;5.6;38
25.09.2017;12:20:00;3719;6.2;40
25.09.2017;12:30:00;4989;7.2;43
25.09.2017;12:40:00;6431;8.3;46
25.09.2017;12:50:00;6521;9.4;48
25.09.2017;13:00:00;6759;10.5;46
25.09.2017;13:10:00;6776;11.6;46
25.09.2017;13:20:00;6593;12.7;46
25.09.2017;13:30:00;6797;13.8;44
25.09.2017;13:40:00;6709;14.9;48
25.09.2017;13:50:00;6729;16.0;45
25.09.2017;14:00:00;6712;17.1;46
25.09.2017;14:10:00;6604;18.2;47
25.09.2017;14:20:00;6588;19.3;44
25.09.2017;14:30:00;6498;20.4;48
25.09.2017;14:40:00;6376;21.5;45
25.09.2017;14:50:00;6279;22.5;47
25.09.2017;15:00:00;6230;23.5;46
25.09.2017;15:10:00;6037;24.5;46
25.09.2017;15:20:00;5970;25.5;46
25.09.2017;15:30:00;5750;26.5;45
25.09.2017;15:40:00;5432;27.4;46
25.09.2017;15:50:00;5357;28.3;48
25.09.2017;16:00:00;5188;29.1;44
25.09.2017;16:10:00;4961;30.0;46
25.09.2017;16:20:00;4717;30.8;48
25.09.2017;16:30:00;4327;31.5;48
25.09.2017;16:40:00;4257;32.2;49
25.09.2017;16:50:00;3720;32.8;48
25.09.2017;17:00:00;3318;33.4;48
25.09.2017;17:10:00;3247;33.9;47
25.09.2017;17:20:00;2953;34.4;46
25.09.2017;17:30:00;2685;34.9;45
25.09.2017;17:40:00;2305;35.3;44
25.09.2017;17:50:00;1935;35.6;43
25.09.2017;18:00:00;1616;35.9;42
25.09.2017;18:10:00;1267;36.1;41
25.09.2017;18:20:00;873;36.3;40
25.09.2017;18:30:00;492;36.4;39
25.09.2017;18:40:00;293;36.4;39
25.09.2017;18:50:00;238;36.5;38
25.09.2017;19:00:00;171;36.5;38
25.09.2017;19:10:00;127;36.5;37
25.09.2017;19:20:00;7;36.5;19
25.09.2017;20:00:00;0;36.5;0
26.09.2017;07:25:00;38;0;24
26.09.2017;07:40:00;200;0;29
26.09.2017;07:50:00;263;0;29
26.09.2017;08:00:00;324;0.1;30
26.09.2017;08:10:00;396;0.1;30
26.09.2017;08:20:00;466;0.2;30
26.09.2017;08:30:00;561;0.3;31
26.09.2017;08:40:00;679;0.4;31
26.09.2017;08:50:00;1031;0.6;31
26.09.2017;09:00:00;1222;0.8;31
26.09.2017;09:10:00;1412;1.0;32
26.09.2017;09:20:00;1615;1.2;32
26.09.2017;09:30:00;1856;1.5;32
26.09.2017;09:40:00;2244;1.9;33
26.09.2017;09:50:00;2956;2.3;34
26.09.2017;10:00:00;3576;2.9;35
26.09.2017;10:10:00;3538;3.5;37
26.09.2017;10:20:00;3698;4.1;39
26.09.2017;10:30:00;4697;4.8;40
26.09.2017;10:40:00;4792;5.6;42
26.09.2017;10:50:00;4652;6.4;43
26.09.2017;11:00:00;5257;7.2;44
26.09.2017;11:10:00;4762;8.0;45
26.09.2017;11:20:00;5365;8.8;46
26.09.2017;11:30:00;5431;9.8;48
26.09.2017;11:40:00;5737;10.7;48
26.09.2017;11:50:00;5950;11.7;44
26.09.2017;12:00:00;6233;12.7;48
26.09.2017;12:10:00;5904;13.7;44
26.09.2017;12:20:00;6389;14.7;48
26.09.2017;12:30:00;5746;15.7;44
26.09.2017;12:40:00;3707;16.4;46
26.09.2017;12:50:00;2534;16.9;45
26.09.2017;13:00:00;3345;17.5;45
26.09.2017;13:10:00;4749;18.2;46
26.09.2017;13:20:00;3688;18.8;46
26.09.2017;13:30:00;4862;19.6;47
26.09.2017;13:40:00;4768;20.3;47
26.09.2017;13:50:00;5686;21.2;44
26.09.2017;14:00:00;4396;22.1;46
26.09.2017;14:10:00;2283;22.7;46
26.09.2017;14:20:00;2310;23.1;44
26.09.2017;14:30:00;2382;23.5;44
26.09.2017;14:40:00;2109;23.9;43
26.09.2017;14:50:00;1706;24.1;42
26.09.2017;15:00:00;2218;24.5;41
26.09.2017;15:10:00;1928;24.8;41
26.09.2017;15:20:00;1293;25.1;40
26.09.2017;15:30:00;1221;25.2;39
26.09.2017;15:40:00;1402;25.5;39
26.09.2017;15:50:00;1120;25.7;38
26.09.2017;16:00:00;1127;25.9;38
26.09.2017;16:10:00;1050;26.0;37
26.09.2017;16:20:00;1151;26.2;37
26.09.2017;16:30:00;1116;26.4;37
26.09.2017;16:40:00;919;26.6;37
26.09.2017;16:50:00;1060;26.7;37
26.09.2017;17:00:00;1149;26.9;37
26.09.2017;17:10:00;1416;27.1;36
26.09.2017;17:20:00;1027;27.3;36
26.09.2017;17:30:00;777;27.5;36
26.09.2017;17:40:00;528;27.6;36
26.09.2017;17:50:00;528;27.7;36
26.09.2017;18:00:00;464;27.7;36
26.09.2017;18:10:00;434;27.8;36
26.09.2017;18:20:00;469;27.9;36
26.09.2017;18:30:00;497;28.0;35
26.09.2017;18:40:00;486;28.1;35
26.09.2017;18:50:00;349;28.1;35
26.09.2017;19:00:00;193;28.2;35
26.09.2017;19:10:00;63;28.2;35
26.09.2017;19:20:00;0;28.2;0
26.09.2017;20:00:00;0;28.2;0
27.09.2017;07:30:00;7;0;11
27.09.2017;07:45:00;198;0;29
27.09.2017;07:55:00;305;0;29
27.09.2017;08:05:00;342;0.1;30
27.09.2017;08:15:00;452;0.2;30
27.09.2017;08:25:00;600;0.3;30
27.09.2017;08:35:00;823;0.4;31
27.09.2017;08:45:00;1026;0.5;31
27.09.2017;08:55:00;1226;0.7;31
27.09.2017;09:05:00;2017;1.0;32
27.09.2017;09:15:00;1954;1.4;32
27.09.2017;09:25:00;1469;1.7;32
27.09.2017;09:35:00;1109;1.9;33
27.09.2017;09:45:00;1065;2.0;33
27.09.2017;09:55:00;1472;2.3;33
27.09.2017;10:05:00;1554;2.5;33
27.09.2017;10:15:00;1863;2.8;33
27.09.2017;10:25:00;2341;3.2;34
27.09.2017;10:35:00;2781;3.6;35
27.09.2017;10:45:00;2006;4.0;36
27.09.2017;10:55:00;1670;4.3;35
27.09.2017;11:05:00;5678;5.0;38
27.09.2017;11:15:00;5474;5.9;41
27.09.2017;11:25:00;5633;6.8;43
27.09.2017;11:35:00;5494;7.8;45
27.09.2017;11:45:00;5260;8.6;46
27.09.2017;11:55:00;3572;9.4;47
27.09.2017;12:05:00;2505;9.9;45
27.09.2017;12:15:00;5116;10.6;44
27.09.2017;12:25:00;4736;11.2;46
27.09.2017;12:35:00;3384;11.7;44
27.09.2017;12:45:00;4661;12.6;46
27.09.2017;12:55:00;3966;13.0;44
27.09.2017;13:05:00;2899;13.9;47
27.09.2017;13:15:00;7226;14.8;47
27.09.2017;13:25:00;7061;16.0;46
27.09.2017;13:35:00;7222;17.2;44
27.09.2017;13:45:00;7707;18.4;46
27.09.2017;13:55:00;5196;19.5;47
27.09.2017;14:05:00;1617;19.7;44
27.09.2017;14:15:00;2639;20.2;44
27.09.2017;14:25:00;7407;21.2;47
27.09.2017;14:35:00;6977;22.4;46
27.09.2017;14:45:00;1648;22.7;44
27.09.2017;14:55:00;6472;23.7;48
27.09.2017;15:05:00;6064;24.7;44
27.09.2017;15:15:00;5694;25.7;48
27.09.2017;15:25:00;5689;26.6;44
27.09.2017;15:35:00;5630;27.6;47
27.09.2017;15:45:00;5391;28.5;47
27.09.2017;15:55:00;5298;29.4;45
27.09.2017;16:05:00;5037;30.2;47
27.09.2017;16:15:00;4718;31.0;49
27.09.2017;16:25:00;4362;31.7;49
27.09.2017;16:35:00;3987;32.4;49
27.09.2017;16:45:00;3779;33.0;48
27.09.2017;16:55:00;3548;33.6;48
27.09.2017;17:05:00;3293;34.2;47
27.09.2017;17:15:00;3032;34.7;46
27.09.2017;17:25:00;2707;35.2;45
27.09.2017;17:35:00;2371;35.6;44
27.09.2017;17:45:00;1972;35.9;43
27.09.2017;17:55:00;1598;36.2;42
27.09.2017;18:05:00;1213;36.4;41
27.09.2017;18:15:00;590;36.5;40
27.09.2017;18:25:00;336;36.6;39
27.09.2017;18:35:00;248;36.6;39
27.09.2017;18:45:00;182;36.7;38
27.09.2017;18:55:00;144;36.7;38
27.09.2017;19:05:00;118;36.7;37
27.09.2017;19:15:00;0;36.7;27
27.09.2017;20:00:00;0;36.7;0
28.09.2017;07:25:00;0;0;12
28.09.2017;07:40:00;176;0;29
28.09.2017;07:50:00;255;0;29
28.09.2017;08:00:00;346;0.1;30
28.09.2017;08:10:00;469;0.1;30
28.09.2017;08:20:00;617;0.2;31
28.09.2017;08:30:00;824;0.4;31
28.09.2017;08:40:00;1145;0.5;31
28.09.2017;08:50:00;1296;0.8;31
28.09.2017;09:00:00;1714;1.0;32
28.09.2017;09:10:00;1495;1.3;32
28.09.2017;09:20:00;1378;1.5;32
28.09.2017;09:30:00;1648;1.8;33
28.09.2017;09:40:00;2099;2.1;33
28.09.2017;09:50:00;2555;2.5;34
28.09.2017;10:00:00;3180;3.0;35
28.09.2017;10:10:00;4176;3.7;37
28.09.2017;10:20:00;3397;4.3;39
28.09.2017;10:30:00;3402;4.8;39
28.09.2017;10:40:00;2875;5.3;39
28.09.2017;10:50:00;2856;5.8;39
28.09.2017;11:00:00;3073;6.3;40
28.09.2017;11:10:00;3067;6.8;40
28.09.2017;11:20:00;2735;7.3;40
28.09.2017;11:30:00;3046;7.8;40
28.09.2017;11:40:00;2962;8.2;40
28.09.2017;11:50:00;3107;8.7;40
28.09.2017;12:00:00;3028;9.2;41
28.09.2017;12:10:00;3033;9.7;41
28.09.2017;12:20:00;3033;10.2;41
28.09.2017;12:30:00;3481;10.8;41
28.09.2017;12:40:00;3737;11.4;42
28.09.2017;12:50:00;3738;12.0;43
28.09.2017;13:00:00;4432;12.7;43
28.09.2017;13:10:00;7586;13.7;47
28.09.2017;13:20:00;6117;14.8;44
28.09.2017;13:30:00;3660;15.5;45
28.09.2017;13:40:00;4556;16.2;46
28.09.2017;13:50:00;4949;17.0;47
28.09.2017;14:00:00;3344;17.7;47
28.09.2017;14:10:00;5042;18.4;47
28.09.2017;14:20:00;3095;19.0;46
28.09.2017;14:30:00;3387;19.5;46
28.09.2017;14:40:00;3008;20.0;45
28.09.2017;14:50:00;2640;20.5;44
28.09.2017;15:00:00;2476;20.9;43
28.09.2017;15:10:00;3533;21.4;43
28.09.2017;15:20:00;5025;22.3;46
28.09.2017;15:30:00;5653;23.1;47
28.09.2017;15:40:00;4503;23.9;48
28.09.2017;15:50:00;4743;24.6;47
28.09.2017;16:00:00;3564;25.2;43
28.09.2017;16:10:00;3282;25.8;44
28.09.2017;16:20:00;2812;26.4;45
28.09.2017;16:30:00;2307;26.8;44
28.09.2017;16:40:00;2854;27.3;43
28.09.2017;16:50:00;2444;27.6;43
28.09.2017;17:00:00;2183;28.0;42
28.09.2017;17:10:00;1306;28.2;41
28.09.2017;17:20:00;1174;28.5;40
28.09.2017;17:30:00;749;28.6;39
28.09.2017;17:40:00;992;28.8;38
28.09.2017;17:50:00;940;28.9;38
28.09.2017;18:00:00;720;29.0;38
28.09.2017;18:10:00;571;29.1;38
28.09.2017;18:20:00;458;29.2;37
28.09.2017;18:30:00;398;29.3;37
28.09.2017;18:40:00;310;29.3;37
28.09.2017;18:50:00;183;29.4;37
28.09.2017;19:00:00;122;29.4;36
28.09.2017;19:10:00;0;29.4;13
28.09.2017;20:00:00;0;29.4;0
29.09.2017;07:40:00;0;0;4
29.09.2017;07:55:00;143;0;29
29.09.2017;08:05:00;160;0;29
29.09.2017;08:15:00;143;0;30
29.09.2017;08:25:00;175;0.1;30
29.09.2017;08:35:00;206;0.1;31
29.09.2017;08:45:00;268;0.1;31
29.09.2017;08:55:00;382;0.2;31
29.09.2017;09:05:00;352;0.2;31
29.09.2017;09:15:00;389;0.3;32
29.09.2017;09:25:00;460;0.4;32
29.09.2017;09:35:00;679;0.5;32
29.09.2017;09:45:00;952;0.6;32
29.09.2017;09:55:00;1328;0.8;32
29.09.2017;10:05:00;1721;1.1;33
29.09.2017;10:15:00;2391;1.5;33
29.09.2017;10:25:00;1893;1.8;34
29.09.2017;10:35:00;1858;2.1;34
29.09.2017;10:45:00;2191;2.5;34
29.09.2017;10:55:00;2256;2.8;35
29.09.2017;11:05:00;2310;3.2;36
29.09.2017;11:15:00;3416;3.7;36
29.09.2017;11:25:00;3214;4.3;38
29.09.2017;11:35:00;3513;4.8;39
29.09.2017;11:45:00;3800;5.4;40
29.09.2017;11:55:00;2695;5.9;40
29.09.2017;12:05:00;2947;6.4;40
29.09.2017;12:15:00;3859;7.0;41
29.09.2017;12:25:00;3317;7.6;41
29.09.2017;12:35:00;4561;8.3;43
29.09.2017;12:45:00;2675;8.9;42
29.09.2017;12:55:00;2839;9.3;42
29.09.2017;13:05:00;4083;9.9;42
29.09.2017;13:15:00;4323;10.7;44
29.09.2017;13:25:00;3657;11.3;44
29.09.2017;13:35:00;2990;11.8;43
29.09.2017;13:45:00;3131;12.3;43
29.09.2017;13:55:00;3455;12.9;44
29.09.2017;14:05:00;3237;13.4;43
29.09.2017;14:15:00;3080;13.9;43
29.09.2017;14:25:00;2873;14.4;43
29.09.2017;14:35:00;2671;14.9;42
29.09.2017;14:45:00;2958;15.3;42
29.09.2017;14:55:00;3358;15.9;42
29.09.2017;15:05:00;3779;16.5;43
29.09.2017;15:15:00;4910;17.2;44
29.09.2017;15:25:00;6003;18.1;47
29.09.2017;15:35:00;3744;18.9;44
29.09.2017;15:45:00;4946;19.7;44
29.09.2017;15:55:00;4305;20.2;44
29.09.2017;16:05:00;3590;21.0;46
29.09.2017;16:15:00;4682;21.6;46
29.09.2017;16:25:00;2406;22.1;45
29.09.2017;16:35:00;3495;22.8;46
29.09.2017;16:45:00;3537;23.3;45
29.09.2017;16:55:00;4137;23.9;46
29.09.2017;17:05:00;2241;24.5;45
29.09.2017;17:15:00;2318;24.8;43
29.09.2017;17:25:00;1664;25.1;42
29.09.2017;17:35:00;1424;25.4;41
29.09.2017;17:45:00;975;25.6;40
29.09.2017;17:55:00;683;25.7;39
29.09.2017;18:05:00;763;25.8;38
29.09.2017;18:15:00;845;25.9;38
29.09.2017;18:25:00;541;26.1;38
29.09.2017;18:35:00;315;26.1;37
29.09.2017;18:45:00;261;26.2;37
29.09.2017;18:55:00;148;26.2;37
29.09.2017;19:05:00;110;26.2;37
29.09.2017;20:00:00;0;26.2;0
30.09.2017;07:25:00;0;0;5
30.09.2017;07:40:00;166;0;28
30.09.2017;07:50:00;216;0;29
30.09.2017;08:00:00;261;0.1;30
30.09.2017;08:10:00;302;0.1;30
30.09.2017;08:20:00;364;0.2;31
30.09.2017;08:30:00;455;0.2;31
30.09.2017;08:40:00;602;0.3;31
30.09.2017;08:50:00;635;0.4;31
30.09.2017;09:00:00;625;0.5;32
30.09.2017;09:10:00;628;0.7;32
30.09.2017;09:20:00;1598;0.9;32
30.09.2017;09:30:00;1908;1.2;32
30.09.2017;09:40:00;1836;1.5;33
30.09.2017;09:50:00;3580;2.1;34
30.09.2017;10:00:00;3178;2.6;36
30.09.2017;10:10:00;2006;3.0;36
30.09.2017;10:20:00;4050;3.5;37
30.09.2017;10:30:00;4647;4.2;38
30.09.2017;10:40:00;4121;4.9;41
30.09.2017;10:50:00;5122;5.6;41
30.09.2017;11:00:00;5097;6.4;43
30.09.2017;11:10:00;5264;7.2;45
30.09.2017;11:20:00;5602;8.1;46
30.09.2017;11:30:00;5148;9.0;47
30.09.2017;11:40:00;3924;9.6;46
30.09.2017;11:50:00;2313;10.1;44
30.09.2017;12:00:00;2389;10.4;43
30.09.2017;12:10:00;2561;10.9;43
30.09.2017;12:20:00;2246;11.2;42
30.09.2017;12:30:00;4420;12.1;44
30.09.2017;12:40:00;3174;12.8;45
30.09.2017;12:50:00;3202;13.3;45
30.09.2017;13:00:00;3375;13.9;44
30.09.2017;13:10:00;3834;14.5;45
30.09.2017;13:20:00;3210;15.1;45
30.09.2017;13:30:00;3344;15.6;44
30.09.2017;13:40:00;3448;16.4;46
30.09.2017;13:50:00;5302;17.3;48
30.09.2017;14:00:00;2389;17.8;46
30.09.2017;14:10:00;2360;18.2;44
30.09.2017;14:20:00;2188;18.5;43
30.09.2017;14:30:00;2170;18.9;42
30.09.2017;14:40:00;1861;19.2;42
30.09.2017;14:50:00;2196;19.6;41
30.09.2017;15:00:00;2202;19.9;41
30.09.2017;15:10:00;2445;20.3;41
30.09.2017;15:20:00;3264;20.8;41
30.09.2017;15:30:00;2585;21.3;42
30.09.2017;15:40:00;2012;21.6;41
30.09.2017;15:50:00;2213;22.0;41
30.09.2017;16:00:00;1851;22.3;40
30.09.2017;16:10:00;1442;22.6;39
30.09.2017;16:20:00;1215;22.8;39
30.09.2017;16:30:00;1216;23.0;38
30.09.2017;16:40:00;1218;23.2;38
30.09.2017;16:50:00;1092;23.4;37
30.09.2017;17:00:00;797;23.5;37
30.09.2017;17:10:00;848;23.6;37
30.09.2017;17:20:00;814;23.8;37
30.09.2017;17:30:00;547;23.9;37
30.09.2017;17:40:00;273;23.9;37
30.09.2017;17:50:00;210;24.0;36
30.09.2017;18:00:00;208;24.0;36
30.09.2017;18:10:00;185;24.0;36
30.09.2017;18:20:00;169;24.1;36
30.09.2017;18:30:00;139;24.1;36
30.09.2017;18:40:00;82;24.1;36
30.09.2017;18:50:00;0;24.1;10
30.09.2017;19:00:00;0;24.1;0
30.09.2017;20:00:00;0;24.1;0
01.10.2017;07:45:00;0;0;14
01.10.2017;08:00:00;224;0;29
01.10.2017;08:10:00;280;0;29
01.10.2017;08:20:00;381;0.1;30
01.10.2017;08:30:00;565;0.2;30
01.10.2017;08:40:00;699;0.3;31
01.10.2017;08:50:00;946;0.4;31
01.10.2017;09:00:00;1449;0.6;31
01.10.2017;09:10:00;1931;0.9;32
01.10.2017;09:20:00;1511;1.2;32
01.10.2017;09:30:00;1350;1.4;32
01.10.2017;09:40:00;1009;1.6;33
01.10.2017;09:50:00;1171;1.8;33
01.10.2017;10:00:00;1143;2.0;33
01.10.2017;10:10:00;1508;2.2;33
01.10.2017;10:20:00;2729;2.6;33
01.10.2017;10:30:00;2977;3.0;34
01.10.2017;10:40:00;2320;3.4;35
01.10.2017;10:50:00;6692;4.3;38
01.10.2017;11:00:00;4708;5.2;42
01.10.2017;11:10:00;2907;5.7;41
01.10.2017;11:20:00;5641;6.4;42
01.10.2017;11:30:00;6632;7.4;45
01.10.2017;11:40:00;3098;8.0;44
01.10.2017;11:50:00;2677;8.5;43
01.10.2017;12:00:00;2727;9.1;43
01.10.2017;12:10:00;2006;9.4;41
01.10.2017;12:20:00;2150;9.8;41
01.10.2017;12:30:00;2217;10.1;40
01.10.2017;12:40:00;5001;10.7;41
01.10.2017;12:50:00;8039;11.9;47
01.10.2017;13:00:00;4732;12.9;43
01.10.2017;13:10:00;5760;13.9;47
01.10.2017;13:20:00;2778;14.4;45
01.10.2017;13:30:00;4374;15.1;45
01.10.2017;13:40:00;2531;15.5;44
01.10.2017;13:50:00;2432;15.9;43
01.10.2017;14:00:00;2711;16.4;43
01.10.2017;14:10:00;3546;16.9;43
01.10.2017;14:20:00;2350;17.4;43
01.10.2017;14:30:00;2478;17.8;42
01.10.2017;14:40:00;2532;18.2;42
01.10.2017;14:50:00;2460;18.6;42
01.10.2017;15:00:00;2866;19.1;42
01.10.2017;15:10:00;4363;19.7;43
01.10.2017;15:20:00;3263;20.3;43
01.10.2017;15:30:00;4991;21.1;45
01.10.2017;15:40:00;2630;21.5;44
01.10.2017;15:50:00;2403;21.9;43
01.10.2017;16:00:00;2496;22.4;42
01.10.2017;16:10:00;2101;22.8;42
01.10.2017;16:20:00;2470;23.2;42
01.10.2017;16:30:00;1247;23.4;40
01.10.2017;16:40:00;1538;23.6;40
01.10.2017;16:50:00;1898;24.0;39
01.10.2017;17:00:00;1611;24.2;39
01.10.2017;17:10:00;1583;24.4;39
01.10.2017;17:20:00;1153;24.6;38
01.10.2017;17:30:00;1036;24.8;37
01.10.2017;17:40:00;916;25.0;37
01.10.2017;17:50:00;942;25.1;37
01.10.2017;18:00:00;564;25.2;37
01.10.2017;18:10:00;484;25.3;37
01.10.2017;18:20:00;330;25.4;36
01.10.2017;18:30:00;349;25.4;36
01.10.2017;18:40:00;236;25.5;36
01.10.2017;18:50:00;182;25.5;36
01.10.2017;19:00:00;114;25.5;36
01.10.2017;19:10:00;0;25.5;0
02.10.2017;07:25:00;0;0;2
02.10.2017;07:40:00;201;0;28
02.10.2017;07:50:00;257;0;29
02.10.2017;08:00:00;346;0.1;30
02.10.2017;08:10:00;463;0.1;30
02.10.2017;08:20:00;483;0.2;30
02.10.2017;08:30:00;496;0.3;31
02.10.2017;08:40:00;710;0.4;31
02.10.2017;08:50:00;1382;0.6;31
02.10.2017;09:00:00;1511;0.9;31
02.10.2017;09:10:00;1244;1.1;32
02.10.2017;09:20:00;1411;1.3;32
02.10.2017;09:30:00;1199;1.5;32
02.10.2017;09:40:00;1141;1.7;33
02.10.2017;09:50:00;1197;1.9;33
02.10.2017;10:00:00;1061;2.1;33
02.10.2017;10:10:00;1238;2.3;33
02.10.2017;10:20:00;1238;2.5;33
02.10.2017;10:30:00;1114;2.7;33
02.10.2017;10:40:00;1282;2.9;33
02.10.2017;10:50:00;1511;3.1;34
02.10.2017;11:00:00;1267;3.3;34
02.10.2017;11:10:00;1790;3.6;34
02.10.2017;11:20:00;2053;3.9;34
02.10.2017;11:30:00;2229;4.3;35
02.10.2017;11:40:00;1690;4.6;35
02.10.2017;11:50:00;1372;4.8;35
02.10.2017;12:00:00;1421;5.0;35
02.10.2017;12:10:00;2276;5.4;35
02.10.2017;12:20:00;2559;5.8;36
02.10.2017;12:30:00;2235;6.2;37
02.10.2017;12:40:00;2168;6.5;37
02.10.2017;12:50:00;1917;6.8;37
02.10.2017;13:00:00;1877;7.2;37
02.10.2017;13:10:00;2518;7.5;37
02.10.2017;13:20:00;2755;7.9;37
02.10.2017;13:30:00;2738;8.4;38
02.10.2017;13:40:00;4373;9.1;40
02.10.2017;13:50:00;2980;9.6;40
02.10.2017;14:00:00;3030;10.2;41
02.10.2017;14:10:00;1846;10.5;40
02.10.2017;14:20:00;1966;10.9;39
02.10.2017;14:30:00;1975;11.2;39
02.10.2017;14:40:00;2331;11.6;39
02.10.2017;14:50:00;1547;11.8;38
02.10.2017;15:00:00;2380;12.2;38
02.10.2017;15:10:00;3148;12.7;39
02.10.2017;15:20:00;3276;13.3;40
02.10.2017;15:30:00;1641;13.6;40
02.10.2017;15:40:00;1203;13.8;39
02.10.2017;15:50:00;1148;14.0;38
02.10.2017;16:00:00;1122;14.2;37
02.10.2017;16:10:00;1021;14.4;37
02.10.2017;16:20:00;995;14.6;36
02.10.2017;16:30:00;889;14.7;36
02.10.2017;16:40:00;1761;14.9;36
02.10.2017;16:50:00;1590;15.2;36
02.10.2017;17:00:00;1115;15.4;36
02.10.2017;17:10:00;1070;15.6;36
02.10.2017;17:20:00;1088;15.8;36
02.10.2017;17:30:00;1099;16.0;36
02.10.2017;17:40:00;550;16.1;36
02.10.2017;17:50:00;433;16.2;36
02.10.2017;18:00:00;378;16.2;36
02.10.2017;18:10:00;269;16.3;35
02.10.2017;18:20:00;147;16.3;35
02.10.2017;18:30:00;228;16.3;35
02.10.2017;18:40:00;226;16.4;35
02.10.2017;18:50:00;169;16.4;35
02.10.2017;19:00:00;0;16.4;23
02.10.2017;19:10:00;0;16.4;0
02.10.2017;19:20:00;0;16.4;0
03.10.2017;07:45:00;30;0;11
03.10.2017;08:00:00;147;0;28
03.10.2017;08:10:00;180;0;29
03.10.2017;08:20:00;157;0;30
03.10.2017;08:30:00;277;0.1;30
03.10.2017;08:40:00;235;0.1;31
03.10.2017;08:50:00;160;0.2;31
03.10.2017;09:00:00;158;0.2;31
03.10.2017;09:10:00;135;0.2;31
03.10.2017;09:20:00;108;0.2;32
03.10.2017;09:30:00;101;0.2;32
03.10.2017;09:40:00;130;0.3;32
03.10.2017;09:50:00;25;0.3;32
03.10.2017;10:00:00;164;0.3;32
03.10.2017;10:10:00;451;0.3;32
03.10.2017;10:20:00;549;0.4;32
03.10.2017;10:30:00;423;0.5;32
03.10.2017;10:40:00;1080;0.6;32
03.10.2017;10:50:00;1239;0.9;33
03.10.2017;11:00:00;1503;1.1;33
03.10.2017;11:10:00;758;1.3;33
03.10.2017;11:20:00;457;1.3;33
03.10.2017;11:30:00;569;1.4;33
03.10.2017;11:40:00;1402;1.6;33
03.10.2017;11:50:00;1597;1.9;33
03.10.2017;12:00:00;1744;2.2;34
03.10.2017;12:10:00;1234;2.4;34
03.10.2017;12:20:00;1496;2.6;34
03.10.2017;12:30:00;2348;3.0;34
03.10.2017;12:40:00;1827;3.4;35
03.10.2017;12:50:00;2007;3.7;35
03.10.2017;13:00:00;1767;4.0;35
03.10.2017;13:10:00;2542;4.4;36
03.10.2017;13:20:00;2538;4.8;36
03.10.2017;13:30:00;1706;5.1;36
03.10.2017;13:40:00;3988;5.6;37
03.10.2017;13:50:00;3036;6.2;39
03.10.2017;14:00:00;1822;6.6;39
03.10.2017;14:10:00;2567;7.0;39
03.10.2017;14:20:00;2766;7.4;39
03.10.2017;14:30:00;1703;7.9;39
03.10.2017;14:40:00;4124;8.6;42
03.10.2017;14:50:00;8197;9.6;45
03.10.2017;15:00:00;3645;10.4;45
03.10.2017;15:10:00;6859;11.4;47
03.10.2017;15:20:00;3615;12.1;43
03.10.2017;15:30:00;5705;12.9;44
03.10.2017;15:40:00;6775;13.9;48
03.10.2017;15:50:00;6251;14.9;44
03.10.2017;16:00:00;5203;15.9;48
03.10.2017;16:10:00;4681;16.5;47
03.10.2017;16:20:00;4495;17.4;44
03.10.2017;16:30:00;4735;18.2;45
03.10.2017;16:40:00;4854;19.0;46
03.10.2017;16:50:00;4818;19.8;48
03.10.2017;17:00:00;3811;20.4;47
03.10.2017;17:10:00;3472;21.0;47
03.10.2017;17:20:00;3095;21.5;46
03.10.2017;17:30:00;2693;22.0;45
03.10.2017;17:40:00;2227;22.4;44
03.10.2017;17:50:00;1649;22.7;43
03.10.2017;18:00:00;1253;22.9;41
03.10.2017;18:10:00;855;23.1;40
03.10.2017;18:20:00;309;23.2;39
03.10.2017;18:30:00;229;23.2;38
03.10.2017;18:40:00;200;23.2;38
03.10.2017;18:50:00;163;23.3;38
03.10.2017;19:00:00;112;23.3;37
03.10.2017;19:10:00;88;23.3;37
03.10.2017;19:20:00;0;23.3;0
04.10.2017;07:35:00;26;0;12
04.10.2017;07:50:00;291;0;28
04.10.2017;08:00:00;537;0.1;29
04.10.2017;08:10:00;807;0.2;30
04.10.2017;08:20:00;723;0.3;30
04.10.2017;08:30:00;873;0.5;30
04.10.2017;08:40:00;1059;0.6;31
04.10.2017;08:50:00;1158;0.8;31
04.10.2017;09:00:00;1120;1.0;31
04.10.2017;09:10:00;1054;1.2;32
04.10.2017;09:20:00;1344;1.4;32
04.10.2017;09:30:00;1396;1.6;32
04.10.2017;09:40:00;1502;1.9;32
04.10.2017;09:50:00;1763;2.1;32
04.10.2017;10:00:00;1886;2.4;33
04.10.2017;10:10:00;1890;2.7;33
04.10.2017;10:20:00;2503;3.1;34
04.10.2017;10:30:00;3273;3.6;35
04.10.2017;10:40:00;3255;4.3;37
04.10.2017;10:50:00;5851;5.0;39
04.10.2017;11:00:00;5579;5.8;41
04.10.2017;11:10:00;3040;6.5;42
04.10.2017;11:20:00;3065;7.1;42
04.10.2017;11:30:00;2935;7.6;41
04.10.2017;11:40:00;3085;8.1;41
04.10.2017;11:50:00;3380;8.7;42
04.10.2017;12:00:00;5106;9.4;42
04.10.2017;12:10:00;3659;10.1;44
04.10.2017;12:20:00;2379;10.6;42
04.10.2017;12:30:00;2885;11.0;42
04.10.2017;12:40:00;4177;11.6;42
04.10.2017;12:50:00;4062;12.3;43
04.10.2017;13:00:00;3505;12.9;44
04.10.2017;13:10:00;3509;13.5;44
04.10.2017;13:20:00;2926;14.0;43
04.10.2017;13:30:00;2821;14.5;43
04.10.2017;13:40:00;2746;14.9;42
04.10.2017;13:50:00;2532;15.4;42
04.10.2017;14:00:00;3073;15.8;42
04.10.2017;14:10:00;3250;16.4;42
04.10.2017;14:20:00;3415;17.0;43
04.10.2017;14:30:00;3543;17.5;43
04.10.2017;14:40:00;3120;18.1;43
04.10.2017;14:50:00;3966;18.7;43
04.10.2017;15:00:00;2453;19.1;42
04.10.2017;15:10:00;2834;19.6;42
04.10.2017;15:20:00;3919;20.1;42
04.10.2017;15:30:00;4837;21.0;45
04.10.2017;15:40:00;4755;21.7;45
04.10.2017;15:50:00;3996;22.3;45
04.10.2017;16:00:00;4630;23.0;46
04.10.2017;16:10:00;3979;23.7;46
04.10.2017;16:20:00;3128;24.3;46
04.10.2017;16:30:00;2606;24.8;44
04.10.2017;16:40:00;3201;25.3;44
04.10.2017;16:50:00;2803;25.7;44
04.10.2017;17:00:00;2426;26.2;43
04.10.2017;17:10:00;2197;26.5;42
04.10.2017;17:20:00;1724;26.8;41
04.10.2017;17:30:00;1390;27.1;40
04.10.2017;17:40:00;1147;27.3;39
04.10.2017;17:50:00;829;27.4;38
04.10.2017;18:00:00;746;27.5;38
04.10.2017;18:10:00;596;27.6;37
04.10.2017;18:20:00;440;27.7;37
04.10.2017;18:30:00;312;27.8;37
04.10.2017;18:40:00;192;27.8;37
04.10.2017;18:50:00;120;27.8;36
04.10.2017;19:00:00;0;27.8;16
04.10.2017;19:10:00;0;27.8;0
04.10.2017;19:20:00;0;27.8;0
05.10.2017;07:35:00;15;0;13
05.10.2017;07:50:00;160;0;28
05.10.2017;19:20:00;0;44.2;0
06.10.2017;07:35:00;0;0;1
06.10.2017;07:50:00;182;0;28
06.10.2017;08:00:00;330;0;29
06.10.2017;08:10:00;466;0.1;30
06.10.2017;08:20:00;513;0.2;30
06.10.2017;08:30:00;589;0.3;30
06.10.2017;08:40:00;1031;0.4;31
06.10.2017;08:50:00;653;0.5;31
06.10.2017;09:00:00;969;0.7;31
06.10.2017;09:10:00;1124;0.9;32
06.10.2017;09:20:00;1296;1.1;32
06.10.2017;09:30:00;1471;1.3;32
06.10.2017;09:40:00;2246;1.6;32
06.10.2017;09:50:00;3058;2.1;34
06.10.2017;10:00:00;3460;2.7;35
06.10.2017;10:10:00;3815;3.3;37
06.10.2017;10:20:00;4169;4.0;38
06.10.2017;10:30:00;4665;4.7;40
06.10.2017;10:40:00;5379;5.6;42
06.10.2017;10:50:00;7419;6.7;46
06.10.2017;11:00:00;2154;7.2;44
06.10.2017;11:10:00;1521;7.5;41
06.10.2017;11:20:00;1471;7.7;40
06.10.2017;11:30:00;804;7.9;38
06.10.2017;11:40:00;1523;8.1;38
06.10.2017;11:50:00;1730;8.4;38
06.10.2017;12:00:00;1344;8.6;37
06.10.2017;12:10:00;1574;8.8;37
06.10.2017;12:20:00;2140;9.2;37
06.10.2017;12:30:00;1965;9.5;37
06.10.2017;12:40:00;1775;9.8;37
06.10.2017;12:50:00;1898;10.1;37
06.10.2017;13:00:00;1953;10.4;37
06.10.2017;13:10:00;2217;10.8;37
06.10.2017;13:20:00;1581;11.1;37
06.10.2017;13:30:00;2060;11.4;37
06.10.2017;13:40:00;3286;11.9;38
06.10.2017;13:50:00;3102;12.4;39
06.10.2017;14:00:00;2569;12.8;39
06.10.2017;14:10:00;1848;13.2;39
06.10.2017;14:20:00;1814;13.5;38
06.10.2017;14:30:00;2532;13.8;38
06.10.2017;14:40:00;2599;14.3;39
06.10.2017;14:50:00;3117;14.8;39
06.10.2017;15:00:00;5504;15.5;41
06.10.2017;15:10:00;2598;16.0;41
06.10.2017;15:20:00;1280;16.3;39
06.10.2017;15:30:00;1930;16.5;39
06.10.2017;15:40:00;1043;16.8;38
06.10.2017;15:50:00;211;16.8;37
06.10.2017;16:00:00;263;16.9;36
06.10.2017;16:10:00;556;16.9;36
06.10.2017;16:20:00;606;17.0;36
06.10.2017;16:30:00;580;17.1;36
06.10.2017;16:40:00;666;17.2;36
06.10.2017;16:50:00;846;17.4;35
06.10.2017;17:00:00;1111;17.6;35
06.10.2017;17:10:00;433;17.7;35
06.10.2017;17:20:00;180;17.7;35
06.10.2017;17:30:00;254;17.7;35
06.10.2017;17:40:00;506;17.8;35
06.10.2017;17:50:00;501;17.9;35
06.10.2017;18:00:00;351;18.0;35
06.10.2017;18:10:00;531;18.0;35
06.10.2017;18:20:00;331;18.1;35
06.10.2017;18:30:00;251;18.2;34
