Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.10.2017;18:40:00;161;18.2;34
06.10.2017;18:50:00;96;18.2;34
06.10.2017;19:00:00;0;18.2;0
06.10.2017;19:10:00;0;18.2;0
07.10.2017;07:30:00;0;0;2
07.10.2017;07:45:00;166;0;28
07.10.2017;07:55:00;246;0;29
07.10.2017;08:05:00;307;0.1;29
07.10.2017;08:15:00;291;0.1;30
07.10.2017;08:25:00;337;0.2;30
07.10.2017;08:35:00;401;0.2;30
07.10.2017;08:45:00;521;0.3;31
07.10.2017;08:55:00;990;0.4;31
07.10.2017;09:05:00;1218;0.6;31
07.10.2017;09:15:00;1161;0.8;31
07.10.2017;09:25:00;844;1.0;32
07.10.2017;09:35:00;824;1.1;32
07.10.2017;09:45:00;861;1.3;32
07.10.2017;09:55:00;1787;1.5;32
07.10.2017;10:05:00;1096;1.7;32
07.10.2017;10:15:00;838;1.8;33
07.10.2017;10:25:00;4355;2.4;34
07.10.2017;10:35:00;4855;3.2;37
07.10.2017;10:45:00;4981;4.0;39
07.10.2017;10:55:00;5260;4.9;41
07.10.2017;11:05:00;5492;5.8;43
07.10.2017;11:15:00;5617;6.7;45
07.10.2017;11:25:00;5700;7.6;46
07.10.2017;11:35:00;6057;8.6;47
07.10.2017;11:45:00;6315;9.6;45
07.10.2017;11:55:00;6343;10.7;46
07.10.2017;12:05:00;6323;11.7;46
07.10.2017;12:15:00;6583;12.8;46
07.10.2017;12:25:00;6773;13.9;44
07.10.2017;12:35:00;6542;15.0;47
07.10.2017;12:45:00;6183;16.1;44
07.10.2017;12:55:00;6860;17.2;48
07.10.2017;13:05:00;6378;18.3;45
07.10.2017;13:15:00;5755;19.2;47
07.10.2017;13:25:00;4230;20.1;44
07.10.2017;13:35:00;6957;21.2;47
07.10.2017;13:45:00;6581;22.3;45
07.10.2017;13:55:00;6788;23.4;46
07.10.2017;14:05:00;6716;24.5;47
07.10.2017;14:15:00;6084;25.5;44
07.10.2017;14:25:00;6723;26.5;47
07.10.2017;14:35:00;5649;27.4;44
07.10.2017;14:45:00;2736;28.0;44
07.10.2017;14:55:00;5142;28.6;44
07.10.2017;15:05:00;5803;29.6;48
07.10.2017;15:15:00;6194;30.3;44
07.10.2017;15:25:00;5110;31.3;48
07.10.2017;15:35:00;4473;31.9;47
07.10.2017;15:45:00;4004;32.6;48
07.10.2017;15:55:00;3056;33.1;46
07.10.2017;16:05:00;3120;33.7;46
07.10.2017;16:15:00;3602;34.3;46
07.10.2017;16:25:00;4672;35.1;47
07.10.2017;16:35:00;1964;35.5;46
07.10.2017;16:45:00;3894;36.0;44
07.10.2017;16:55:00;1668;36.3;43
07.10.2017;17:05:00;1602;36.6;42
07.10.2017;17:15:00;1570;36.8;41
07.10.2017;17:25:00;888;37.0;40
07.10.2017;17:35:00;892;37.1;39
07.10.2017;17:45:00;933;37.3;38
07.10.2017;17:55:00;905;37.4;38
07.10.2017;18:05:00;553;37.5;38
07.10.2017;18:15:00;337;37.6;37
07.10.2017;18:25:00;207;37.6;37
07.10.2017;18:35:00;134;37.7;37
07.10.2017;18:45:00;0;37.7;15
07.10.2017;18:55:00;0;37.7;0
07.10.2017;19:00:00;0;37.7;0
08.10.2017;08:00:00;0;0;26
08.10.2017;08:15:00;165;0;28
08.10.2017;08:25:00;193;0;29
08.10.2017;08:35:00;371;0.1;29
08.10.2017;08:45:00;340;0.1;30
08.10.2017;08:55:00;448;0.2;30
08.10.2017;09:05:00;481;0.3;31
08.10.2017;09:15:00;582;0.4;31
08.10.2017;09:25:00;861;0.5;31
08.10.2017;09:35:00;756;0.7;31
08.10.2017;09:45:00;1013;0.8;31
08.10.2017;09:55:00;1007;1.0;32
08.10.2017;10:05:00;766;1.1;32
08.10.2017;10:15:00;2238;1.5;32
08.10.2017;10:25:00;1445;1.7;32
08.10.2017;10:35:00;1341;2.0;33
08.10.2017;10:45:00;2043;2.3;33
08.10.2017;10:55:00;1370;2.6;33
08.10.2017;11:05:00;1501;2.8;33
08.10.2017;11:15:00;2171;3.1;34
08.10.2017;11:25:00;3766;3.8;37
08.10.2017;11:35:00;1576;4.1;36
08.10.2017;11:45:00;2027;4.4;36
08.10.2017;11:55:00;3461;5.0;37
08.10.2017;12:05:00;2865;5.5;38
08.10.2017;12:15:00;2322;5.9;38
08.10.2017;12:25:00;1590;6.2;37
08.10.2017;12:35:00;1656;6.4;37
08.10.2017;12:45:00;3121;6.9;37
08.10.2017;12:55:00;4070;7.6;40
08.10.2017;13:05:00;3245;8.1;40
08.10.2017;13:15:00;4287;8.7;40
08.10.2017;13:25:00;2864;9.2;40
08.10.2017;13:35:00;2668;9.7;40
08.10.2017;13:45:00;2617;10.1;40
08.10.2017;13:55:00;2643;10.6;40
08.10.2017;14:05:00;2594;11.0;40
08.10.2017;14:15:00;4312;11.6;40
08.10.2017;14:25:00;3158;12.2;41
08.10.2017;14:35:00;2151;12.6;40
08.10.2017;14:45:00;2075;12.9;40
08.10.2017;14:55:00;4413;13.5;40
08.10.2017;15:05:00;2299;13.8;40
08.10.2017;15:15:00;1149;14.1;39
08.10.2017;15:25:00;892;14.2;38
08.10.2017;15:35:00;1158;14.4;37
08.10.2017;15:45:00;1230;14.6;37
08.10.2017;15:55:00;1047;14.8;36
08.10.2017;16:05:00;1093;15.0;36
08.10.2017;16:15:00;1493;15.2;36
08.10.2017;16:25:00;1712;15.5;36
08.10.2017;16:35:00;1397;15.7;36
08.10.2017;16:45:00;1131;15.9;36
08.10.2017;16:55:00;763;16.1;36
08.10.2017;17:05:00;474;16.2;36
08.10.2017;17:15:00;353;16.2;35
08.10.2017;17:25:00;311;16.3;35
08.10.2017;17:35:00;292;16.3;35
08.10.2017;17:45:00;440;16.4;35
08.10.2017;17:55:00;300;16.4;35
08.10.2017;18:05:00;211;16.5;35
08.10.2017;18:15:00;150;16.5;35
08.10.2017;18:25:00;150;16.5;35
08.10.2017;18:35:00;108;16.5;34
08.10.2017;18:45:00;110;16.6;34
08.10.2017;18:55:00;0;16.6;15
08.10.2017;19:05:00;0;16.6;0
09.10.2017;07:45:00;0;0;9
09.10.2017;08:00:00;178;0;28
09.10.2017;08:10:00;235;0;29
09.10.2017;08:20:00;287;0.1;29
09.10.2017;08:30:00;386;0.1;30
09.10.2017;08:40:00;489;0.2;30
09.10.2017;08:50:00;630;0.3;30
09.10.2017;09:00:00;789;0.4;31
09.10.2017;09:10:00;788;0.6;31
09.10.2017;09:20:00;899;0.7;31
09.10.2017;09:30:00;1086;0.9;31
09.10.2017;09:40:00;1903;1.1;32
09.10.2017;09:50:00;2199;1.5;32
09.10.2017;10:00:00;1749;1.8;33
09.10.2017;10:10:00;1727;2.1;33
09.10.2017;10:20:00;2005;2.4;33
09.10.2017;10:30:00;2081;2.7;34
09.10.2017;10:40:00;1839;3.1;34
09.10.2017;10:50:00;1910;3.4;34
09.10.2017;11:00:00;1686;3.7;34
09.10.2017;11:10:00;1772;3.9;35
09.10.2017;11:20:00;1716;4.2;35
09.10.2017;11:30:00;1805;4.5;35
09.10.2017;11:40:00;2838;5.0;35
09.10.2017;11:50:00;2303;5.4;36
09.10.2017;12:00:00;2525;5.8;37
09.10.2017;12:10:00;2759;6.2;37
09.10.2017;12:20:00;3588;6.8;38
09.10.2017;12:30:00;3990;7.5;40
09.10.2017;12:40:00;2964;8.0;40
09.10.2017;12:50:00;3275;8.6;40
09.10.2017;13:00:00;2577;9.0;40
09.10.2017;13:10:00;2432;9.4;39
09.10.2017;13:20:00;1982;9.7;39
09.10.2017;13:30:00;1728;10.0;38
09.10.2017;13:40:00;2255;10.4;38
09.10.2017;13:50:00;2400;10.8;38
09.10.2017;14:00:00;3200;11.2;38
09.10.2017;14:10:00;2543;11.7;39
09.10.2017;14:20:00;2759;12.2;39
09.10.2017;14:30:00;3440;12.7;40
09.10.2017;14:40:00;2556;13.2;40
09.10.2017;14:50:00;2225;13.6;40
09.10.2017;15:00:00;1760;13.9;39
09.10.2017;15:10:00;2906;14.3;39
09.10.2017;15:20:00;3842;15.1;42
09.10.2017;15:30:00;5733;15.9;44
09.10.2017;15:40:00;2771;16.5;43
09.10.2017;15:50:00;2686;17.0;42
09.10.2017;16:00:00;2382;17.4;41
09.10.2017;16:10:00;2737;17.8;41
09.10.2017;16:20:00;1605;18.1;40
09.10.2017;16:30:00;1573;18.4;39
09.10.2017;16:40:00;1410;18.6;39
09.10.2017;16:50:00;1345;18.8;38
09.10.2017;17:00:00;989;19.0;37
09.10.2017;17:10:00;775;19.2;37
09.10.2017;17:20:00;677;19.3;37
09.10.2017;17:30:00;578;19.4;36
09.10.2017;17:40:00;486;19.5;36
09.10.2017;17:50:00;483;19.5;36
09.10.2017;18:00:00;419;19.6;36
09.10.2017;18:10:00;286;19.7;36
09.10.2017;18:20:00;207;19.7;35
09.10.2017;18:30:00;152;19.7;35
09.10.2017;18:40:00;112;19.8;35
09.10.2017;18:50:00;0;19.8;0
09.10.2017;19:00:00;0;19.8;0
10.10.2017;07:40:00;0;0;3
10.10.2017;07:55:00;194;0;28
10.10.2017;08:05:00;265;0;28
10.10.2017;08:20:00;377;0.1;29
10.10.2017;08:30:00;456;0.2;30
10.10.2017;08:40:00;544;0.3;30
10.10.2017;08:50:00;672;0.4;30
10.10.2017;09:00:00;846;0.5;31
10.10.2017;09:10:00;991;0.7;31
10.10.2017;09:20:00;1150;0.8;31
10.10.2017;09:30:00;1509;1.1;31
10.10.2017;09:40:00;1595;1.3;32
10.10.2017;09:50:00;1100;1.5;32
10.10.2017;10:00:00;1939;1.8;32
10.10.2017;10:10:00;2915;2.2;33
10.10.2017;10:20:00;2435;2.6;34
10.10.2017;10:30:00;2825;3.1;34
10.10.2017;10:40:00;3098;3.6;36
10.10.2017;10:50:00;2735;4.0;36
10.10.2017;11:00:00;4110;4.7;39
10.10.2017;11:10:00;3081;5.2;38
10.10.2017;11:20:00;3526;5.9;40
10.10.2017;11:30:00;3671;6.5;40
10.10.2017;11:40:00;3687;7.2;41
10.10.2017;11:50:00;5566;8.1;44
10.10.2017;12:00:00;2777;8.7;44
10.10.2017;12:10:00;5109;9.3;43
10.10.2017;12:20:00;6556;10.4;46
10.10.2017;12:30:00;6547;11.5;47
10.10.2017;12:40:00;6557;12.5;46
10.10.2017;12:50:00;6553;13.6;46
10.10.2017;13:00:00;6601;14.7;46
10.10.2017;13:10:00;6778;15.8;44
10.10.2017;13:20:00;6712;16.9;48
10.10.2017;13:30:00;5938;17.9;44
10.10.2017;13:40:00;6881;19.0;48
10.10.2017;13:50:00;5309;19.9;44
10.10.2017;14:00:00;7494;21.1;45
10.10.2017;14:10:00;6505;22.3;48
10.10.2017;14:20:00;6378;23.3;44
10.10.2017;14:30:00;5173;24.1;46
10.10.2017;14:40:00;4706;24.9;48
10.10.2017;14:50:00;3864;25.6;47
10.10.2017;15:00:00;5890;26.4;48
10.10.2017;15:10:00;4841;27.4;44
10.10.2017;15:20:00;5063;28.2;46
10.10.2017;15:30:00;4214;28.8;46
10.10.2017;15:40:00;3468;29.4;45
10.10.2017;15:50:00;5180;30.1;46
10.10.2017;16:00:00;4111;30.7;46
10.10.2017;16:10:00;4531;31.4;47
10.10.2017;16:20:00;4034;32.0;47
10.10.2017;16:30:00;2071;32.5;45
10.10.2017;16:40:00;999;32.7;43
10.10.2017;16:50:00;1313;32.9;41
10.10.2017;17:00:00;1593;33.1;41
10.10.2017;17:10:00;1818;33.4;40
10.10.2017;17:20:00;1522;33.7;39
10.10.2017;17:30:00;1825;34.0;40
10.10.2017;17:40:00;1457;34.2;39
10.10.2017;17:50:00;809;34.4;38
10.10.2017;18:00:00;642;34.5;38
10.10.2017;18:10:00;435;34.6;37
10.10.2017;18:20:00;420;34.6;37
10.10.2017;18:30:00;267;34.7;37
10.10.2017;18:40:00;151;34.7;36
10.10.2017;18:50:00;0;34.7;36
10.10.2017;19:00:00;0;34.7;0
10.10.2017;19:10:00;0;34.7;0
11.10.2017;07:50:00;26;0;23
11.10.2017;08:05:00;223;0;28
11.10.2017;08:15:00;285;0;29
11.10.2017;08:25:00;319;0.1;29
11.10.2017;08:35:00;365;0.2;30
11.10.2017;08:45:00;467;0.2;30
11.10.2017;08:55:00;667;0.3;30
11.10.2017;09:05:00;1072;0.5;31
11.10.2017;09:15:00;1133;0.7;31
11.10.2017;09:25:00;1628;0.9;31
11.10.2017;09:35:00;2191;1.3;31
11.10.2017;09:45:00;2628;1.7;32
11.10.2017;09:55:00;2925;2.1;34
11.10.2017;10:05:00;3277;2.7;35
11.10.2017;10:15:00;3625;3.3;36
11.10.2017;10:25:00;3928;3.9;38
11.10.2017;10:35:00;4223;4.6;39
11.10.2017;10:45:00;4644;5.3;40
11.10.2017;10:55:00;4867;6.1;42
11.10.2017;11:05:00;5032;7.0;43
11.10.2017;11:15:00;5198;7.8;45
11.10.2017;11:25:00;5357;8.7;46
11.10.2017;11:35:00;5515;9.6;47
11.10.2017;11:45:00;5653;10.5;48
11.10.2017;11:55:00;5783;11.5;46
11.10.2017;12:05:00;5890;12.4;45
11.10.2017;12:15:00;6064;13.4;48
11.10.2017;12:25:00;6187;14.4;44
11.10.2017;12:35:00;6240;15.5;47
11.10.2017;12:45:00;6304;16.5;44
11.10.2017;12:55:00;6348;17.5;47
11.10.2017;13:05:00;6115;18.6;44
11.10.2017;13:15:00;6390;19.6;48
11.10.2017;13:25:00;6455;20.7;44
11.10.2017;13:35:00;6428;21.7;47
11.10.2017;13:45:00;6429;22.8;46
11.10.2017;13:55:00;6391;23.9;46
11.10.2017;14:05:00;6351;24.9;46
11.10.2017;14:15:00;6314;26.0;44
11.10.2017;14:25:00;6209;27.0;47
11.10.2017;14:35:00;6142;28.0;44
11.10.2017;14:45:00;6039;29.0;47
11.10.2017;14:55:00;5901;30.0;44
11.10.2017;15:05:00;5713;30.9;47
11.10.2017;15:15:00;5547;31.9;45
11.10.2017;15:25:00;5415;32.8;46
11.10.2017;15:35:00;5237;33.6;48
11.10.2017;15:45:00;4995;34.5;45
11.10.2017;15:55:00;4840;35.3;45
11.10.2017;16:05:00;4543;36.0;47
11.10.2017;16:15:00;4180;36.7;48
11.10.2017;16:25:00;3898;37.4;47
11.10.2017;16:35:00;3637;38.0;47
11.10.2017;16:45:00;3402;38.6;47
11.10.2017;16:55:00;3110;39.1;46
11.10.2017;17:05:00;2792;39.6;45
11.10.2017;17:15:00;2299;40.0;44
11.10.2017;17:25:00;1733;40.3;43
11.10.2017;17:35:00;1090;40.5;41
11.10.2017;17:45:00;686;40.6;40
11.10.2017;17:55:00;404;40.7;39
11.10.2017;18:05:00;257;40.7;38
11.10.2017;18:15:00;223;40.8;38
11.10.2017;18:25:00;188;40.8;38
11.10.2017;18:35:00;151;40.8;37
11.10.2017;18:45:00;113;40.9;37
11.10.2017;18:55:00;0;40.9;0
11.10.2017;19:05:00;0;40.9;0
12.10.2017;07:45:00;25;0;22
12.10.2017;08:00:00;214;0;28
12.10.2017;08:10:00;317;0;29
12.10.2017;08:20:00;317;0.1;30
12.10.2017;08:30:00;361;0.2;30
12.10.2017;08:40:00;414;0.2;30
12.10.2017;08:50:00;499;0.3;31
12.10.2017;09:00:00;1149;0.4;31
12.10.2017;09:10:00;1099;0.6;31
12.10.2017;09:20:00;1484;0.9;31
12.10.2017;09:30:00;2073;1.2;32
12.10.2017;09:40:00;1555;1.5;32
12.10.2017;09:50:00;2911;1.8;32
12.10.2017;10:00:00;1998;2.3;34
12.10.2017;10:10:00;2193;2.6;34
12.10.2017;10:20:00;3462;3.1;35
12.10.2017;10:30:00;3525;3.7;38
12.10.2017;10:40:00;2198;4.1;37
12.10.2017;10:50:00;2216;4.5;37
12.10.2017;11:00:00;4915;5.1;38
12.10.2017;11:10:00;4307;5.8;40
12.10.2017;11:20:00;3792;6.4;40
12.10.2017;11:30:00;2147;6.8;40
12.10.2017;11:40:00;1831;7.2;39
12.10.2017;11:50:00;2467;7.6;39
12.10.2017;12:00:00;1528;7.8;38
12.10.2017;12:10:00;1323;8.1;38
12.10.2017;12:20:00;3827;8.6;38
12.10.2017;12:30:00;3370;9.0;38
12.10.2017;12:40:00;5626;9.5;39
12.10.2017;12:50:00;6514;10.6;44
12.10.2017;13:00:00;5619;11.6;46
12.10.2017;13:10:00;6664;12.7;45
12.10.2017;13:20:00;6565;13.7;46
12.10.2017;13:30:00;7411;14.6;47
12.10.2017;13:40:00;6251;15.4;43
12.10.2017;13:50:00;6205;16.4;47
12.10.2017;14:00:00;6334;17.5;44
12.10.2017;14:10:00;2362;18.0;44
12.10.2017;14:20:00;6245;18.8;46
12.10.2017;14:30:00;1834;19.4;46
12.10.2017;14:40:00;1569;19.7;43
12.10.2017;14:50:00;1646;19.9;42
12.10.2017;15:00:00;3989;20.4;42
12.10.2017;15:10:00;6084;21.5;46
12.10.2017;15:20:00;4698;22.2;47
12.10.2017;15:30:00;2735;22.7;45
12.10.2017;15:40:00;5076;23.4;47
12.10.2017;15:50:00;4761;24.2;48
12.10.2017;16:00:00;3125;24.8;46
12.10.2017;16:10:00;1679;25.2;45
12.10.2017;16:20:00;1260;25.4;42
12.10.2017;16:30:00;3082;25.8;42
12.10.2017;16:40:00;2485;26.2;42
12.10.2017;16:50:00;1742;26.6;42
12.10.2017;17:00:00;3062;27.0;42
12.10.2017;17:10:00;2399;27.5;42
12.10.2017;17:20:00;1679;27.8;41
12.10.2017;17:30:00;1264;28.0;40
12.10.2017;17:40:00;789;28.2;39
12.10.2017;17:50:00;475;28.3;38
12.10.2017;18:00:00;356;28.3;38
12.10.2017;18:10:00;297;28.4;37
12.10.2017;18:20:00;239;28.4;37
12.10.2017;18:30:00;178;28.4;37
12.10.2017;18:40:00;128;28.5;36
12.10.2017;18:50:00;0;28.5;33
12.10.2017;19:00:00;0;28.5;0
13.10.2017;07:50:00;0;0;4
13.10.2017;08:05:00;162;0;28
13.10.2017;08:15:00;226;0;29
13.10.2017;08:25:00;297;0.1;29
13.10.2017;08:35:00;524;0.1;30
13.10.2017;08:45:00;692;0.2;30
13.10.2017;08:55:00;699;0.4;30
13.10.2017;09:05:00;927;0.5;31
13.10.2017;09:15:00;1329;0.7;31
13.10.2017;09:25:00;1295;0.9;31
13.10.2017;09:35:00;1416;1.2;32
13.10.2017;09:45:00;1981;1.4;32
13.10.2017;09:55:00;2783;1.9;33
13.10.2017;10:05:00;3095;2.4;34
13.10.2017;10:15:00;3467;2.9;36
13.10.2017;10:25:00;3833;3.6;37
13.10.2017;10:35:00;4224;4.2;39
13.10.2017;10:45:00;4443;5.0;40
13.10.2017;10:55:00;4641;5.7;41
13.10.2017;11:05:00;4873;6.5;43
13.10.2017;11:15:00;5067;7.3;44
13.10.2017;11:25:00;5249;8.2;45
13.10.2017;11:35:00;5422;9.1;47
13.10.2017;11:45:00;5604;10.0;48
13.10.2017;11:55:00;5679;10.9;48
13.10.2017;12:05:00;5822;11.9;45
13.10.2017;12:15:00;5906;12.9;47
13.10.2017;12:25:00;5864;13.8;44
13.10.2017;12:35:00;6079;14.8;46
13.10.2017;12:45:00;6122;15.8;46
13.10.2017;12:55:00;6155;16.8;46
13.10.2017;13:05:00;6182;17.9;46
13.10.2017;13:15:00;6159;18.9;46
13.10.2017;13:25:00;5994;19.9;45
13.10.2017;13:35:00;6133;20.9;46
13.10.2017;13:45:00;6118;21.9;45
13.10.2017;13:55:00;6089;22.9;47
13.10.2017;14:05:00;5965;23.9;44
13.10.2017;14:15:00;5998;24.9;47
13.10.2017;14:25:00;5908;25.9;44
13.10.2017;14:35:00;5836;26.8;47
13.10.2017;14:45:00;5734;27.8;45
13.10.2017;14:55:00;5611;28.7;46
13.10.2017;15:05:00;5460;29.6;48
13.10.2017;15:15:00;5311;30.5;44
13.10.2017;15:25:00;5081;31.3;47
13.10.2017;15:35:00;4925;32.2;48
13.10.2017;15:45:00;4697;32.9;46
13.10.2017;15:55:00;4524;33.7;45
13.10.2017;16:05:00;4266;34.4;46
13.10.2017;16:15:00;3893;35.1;47
13.10.2017;16:25:00;3622;35.7;47
13.10.2017;16:35:00;3395;36.3;46
13.10.2017;16:45:00;3131;36.8;46
13.10.2017;16:55:00;2862;37.3;45
13.10.2017;17:05:00;2473;37.7;44
13.10.2017;17:15:00;1950;38.0;43
13.10.2017;17:25:00;1309;38.3;42
13.10.2017;17:35:00;764;38.4;40
13.10.2017;17:45:00;521;38.5;39
13.10.2017;17:55:00;304;38.6;39
13.10.2017;18:05:00;261;38.6;38
13.10.2017;18:15:00;221;38.7;38
13.10.2017;18:25:00;179;38.7;38
13.10.2017;18:35:00;137;38.7;37
13.10.2017;18:45:00;85;38.7;37
13.10.2017;19:00:00;0;38.7;0
14.10.2017;07:50:00;26;0;17
14.10.2017;08:05:00;218;0;28
14.10.2017;08:15:00;296;0;29
14.10.2017;08:25:00;364;0.1;30
14.10.2017;08:35:00;468;0.2;30
14.10.2017;08:45:00;533;0.3;30
14.10.2017;08:55:00;612;0.4;31
14.10.2017;09:05:00;836;0.5;31
14.10.2017;09:15:00;1097;0.7;31
14.10.2017;09:25:00;1818;0.9;31
14.10.2017;09:35:00;2085;1.2;32
14.10.2017;09:45:00;2373;1.6;32
14.10.2017;09:55:00;2690;2.1;33
14.10.2017;10:05:00;3017;2.5;34
14.10.2017;10:15:00;3413;3.1;36
14.10.2017;10:25:00;3802;3.7;37
14.10.2017;10:35:00;4165;4.4;39
14.10.2017;10:45:00;4426;5.1;40
14.10.2017;10:55:00;4664;5.8;41
14.10.2017;11:05:00;4866;6.6;43
14.10.2017;11:15:00;5038;7.5;44
14.10.2017;11:25:00;5189;8.3;45
14.10.2017;11:35:00;5344;9.2;46
14.10.2017;11:45:00;5478;10.1;48
14.10.2017;11:55:00;5586;11.0;49
14.10.2017;12:05:00;5672;11.9;44
14.10.2017;12:15:00;5763;12.9;47
14.10.2017;12:25:00;5820;13.8;47
14.10.2017;12:35:00;5919;14.8;45
14.10.2017;12:45:00;5980;15.8;48
14.10.2017;12:55:00;5986;16.8;44
14.10.2017;13:05:00;6049;17.8;48
14.10.2017;13:15:00;6079;18.8;44
14.10.2017;13:25:00;6073;19.8;48
14.10.2017;13:35:00;6032;20.8;44
14.10.2017;13:45:00;5976;21.8;48
14.10.2017;13:55:00;5907;22.7;44
14.10.2017;14:05:00;5867;23.7;47
14.10.2017;14:15:00;5791;24.7;44
14.10.2017;14:25:00;5699;25.6;47
14.10.2017;14:35:00;5615;26.6;46
14.10.2017;14:45:00;5525;27.5;46
14.10.2017;14:55:00;5386;28.4;48
14.10.2017;15:05:00;5260;29.2;44
14.10.2017;15:15:00;5107;30.1;46
14.10.2017;15:25:00;4941;30.9;48
14.10.2017;15:35:00;4770;31.7;49
14.10.2017;15:45:00;4622;32.5;44
14.10.2017;15:55:00;4425;33.2;45
14.10.2017;16:05:00;4119;33.9;46
14.10.2017;16:15:00;3804;34.5;47
14.10.2017;16:25:00;3535;35.1;46
14.10.2017;16:35:00;3344;35.7;46
14.10.2017;16:45:00;3116;36.2;46
14.10.2017;16:55:00;2824;36.7;45
14.10.2017;17:05:00;2365;37.1;44
14.10.2017;17:15:00;1789;37.4;43
14.10.2017;17:25:00;1143;37.7;41
14.10.2017;17:35:00;682;37.8;40
14.10.2017;17:45:00;448;37.9;39
14.10.2017;17:55:00;303;37.9;38
14.10.2017;18:05:00;257;38.0;38
14.10.2017;18:15:00;213;38.0;38
14.10.2017;18:25:00;171;38.0;37
14.10.2017;18:35:00;127;38.1;37
14.10.2017;18:45:00;0;38.1;30
14.10.2017;18:55:00;0;38.1;0
14.10.2017;19:00:00;0;38.1;0
15.10.2017;07:50:00;8;0;17
15.10.2017;08:05:00;198;0;28
15.10.2017;08:15:00;287;0;29
15.10.2017;08:25:00;395;0.1;30
15.10.2017;08:35:00;483;0.2;30
15.10.2017;08:45:00;581;0.3;30
15.10.2017;08:55:00;698;0.4;31
15.10.2017;09:05:00;811;0.5;31
15.10.2017;09:15:00;1040;0.7;31
15.10.2017;09:25:00;1238;0.9;31
15.10.2017;09:35:00;1566;1.1;32
15.10.2017;09:45:00;1692;1.4;32
15.10.2017;09:55:00;2433;1.7;32
15.10.2017;10:05:00;3011;2.2;34
15.10.2017;10:15:00;3444;2.7;35
15.10.2017;10:25:00;3794;3.4;36
15.10.2017;10:35:00;4181;4.0;38
15.10.2017;10:45:00;4467;4.7;40
15.10.2017;10:55:00;4693;5.5;41
15.10.2017;11:05:00;4913;6.3;43
15.10.2017;11:15:00;5084;7.1;44
15.10.2017;11:25:00;5236;8.0;45
15.10.2017;11:35:00;5367;8.9;46
15.10.2017;11:45:00;5484;9.8;48
15.10.2017;11:55:00;5612;10.7;49
15.10.2017;12:05:00;5713;11.6;44
15.10.2017;12:15:00;5804;12.6;47
15.10.2017;12:25:00;5867;13.6;47
15.10.2017;12:35:00;5940;14.5;45
15.10.2017;12:45:00;6011;15.5;48
15.10.2017;12:55:00;6040;16.5;44
15.10.2017;13:05:00;6084;17.5;48
15.10.2017;13:15:00;6096;18.5;44
15.10.2017;13:25:00;6091;19.5;48
15.10.2017;13:35:00;6097;20.5;44
15.10.2017;13:45:00;6053;21.5;48
15.10.2017;13:55:00;6022;22.5;45
15.10.2017;14:05:00;5959;23.5;48
15.10.2017;14:15:00;5905;24.5;45
15.10.2017;14:25:00;5820;25.5;48
15.10.2017;14:35:00;5735;26.4;44
15.10.2017;14:45:00;5640;27.3;47
15.10.2017;14:55:00;5515;28.3;44
15.10.2017;15:05:00;5384;29.2;46
15.10.2017;15:15:00;5235;30.0;48
15.10.2017;15:25:00;5074;30.9;44
15.10.2017;15:35:00;4881;31.7;46
15.10.2017;15:45:00;4637;32.5;47
15.10.2017;15:55:00;4447;33.2;48
15.10.2017;16:05:00;4143;33.9;48
15.10.2017;16:15:00;3786;34.5;48
15.10.2017;16:25:00;3538;35.1;47
15.10.2017;16:35:00;3310;35.7;47
15.10.2017;16:45:00;3064;36.2;46
15.10.2017;16:55:00;2736;36.7;45
15.10.2017;17:05:00;2254;37.1;44
15.10.2017;17:15:00;1640;37.4;43
15.10.2017;17:25:00;978;37.6;41
15.10.2017;17:35:00;861;37.7;40
15.10.2017;17:45:00;472;37.8;39
15.10.2017;17:55:00;263;37.8;39
15.10.2017;18:05:00;235;37.9;38
15.10.2017;18:15:00;196;37.9;38
15.10.2017;18:25:00;157;37.9;38
15.10.2017;18:35:00;119;38.0;37
15.10.2017;18:45:00;0;38.0;13
15.10.2017;18:55:00;0;38.0;0
15.10.2017;19:00:00;0;38.0;0
16.10.2017;07:50:00;8;0;15
16.10.2017;08:05:00;179;0;28
16.10.2017;08:15:00;224;0;29
16.10.2017;08:25:00;267;0.1;29
16.10.2017;08:35:00;306;0.1;30
16.10.2017;08:45:00;364;0.2;30
16.10.2017;08:55:00;428;0.2;31
16.10.2017;09:05:00;838;0.4;31
16.10.2017;09:15:00;997;0.5;31
16.10.2017;09:25:00;1161;0.7;31
16.10.2017;09:35:00;1312;0.9;32
16.10.2017;09:45:00;2136;1.2;32
16.10.2017;09:55:00;2741;1.6;33
16.10.2017;10:05:00;3065;2.1;34
16.10.2017;10:15:00;3421;2.7;35
16.10.2017;10:25:00;3761;3.3;37
16.10.2017;10:35:00;4127;3.9;38
16.10.2017;10:45:00;4437;4.7;40
16.10.2017;10:55:00;4671;5.4;41
16.10.2017;11:05:00;4867;6.2;43
16.10.2017;11:15:00;5029;7.0;44
16.10.2017;11:25:00;5181;7.9;45
16.10.2017;11:35:00;5328;8.8;46
16.10.2017;11:45:00;5453;9.7;48
16.10.2017;11:55:00;5582;10.6;48
16.10.2017;12:05:00;5672;11.5;44
16.10.2017;12:15:00;5757;12.5;47
16.10.2017;12:25:00;5837;13.4;48
16.10.2017;12:35:00;5905;14.4;44
16.10.2017;12:45:00;5950;15.4;47
16.10.2017;12:55:00;5996;16.4;44
16.10.2017;13:05:00;6018;17.3;47
16.10.2017;13:15:00;6042;18.3;45
16.10.2017;13:25:00;6036;19.3;47
16.10.2017;13:35:00;6004;20.3;45
16.10.2017;13:45:00;5989;21.3;46
16.10.2017;13:55:00;5965;22.3;45
16.10.2017;14:05:00;5933;23.3;46
16.10.2017;14:15:00;5829;24.3;46
16.10.2017;14:25:00;5737;25.2;46
16.10.2017;14:35:00;5621;26.1;48
16.10.2017;14:45:00;5576;27.1;44
16.10.2017;14:55:00;5457;28.0;47
16.10.2017;15:05:00;5331;28.9;46
16.10.2017;15:15:00;5195;29.7;45
16.10.2017;15:25:00;5045;30.6;47
16.10.2017;15:35:00;4865;31.4;49
16.10.2017;15:45:00;4639;32.1;44
16.10.2017;15:55:00;4431;32.9;46
16.10.2017;16:05:00;4108;33.6;47
16.10.2017;16:15:00;3771;34.2;47
16.10.2017;16:25:00;3500;34.8;47
16.10.2017;16:35:00;3262;35.3;46
16.10.2017;16:45:00;3009;35.9;46
16.10.2017;16:55:00;2635;36.3;45
16.10.2017;17:05:00;2119;36.7;44
16.10.2017;17:15:00;1451;36.9;42
16.10.2017;17:25:00;861;37.1;41
16.10.2017;17:35:00;804;37.3;40
16.10.2017;17:45:00;479;37.3;39
16.10.2017;17:55:00;257;37.4;38
16.10.2017;18:05:00;234;37.4;38
16.10.2017;18:15:00;196;37.5;38
16.10.2017;18:25:00;156;37.5;37
16.10.2017;18:35:00;116;37.5;37
16.10.2017;18:45:00;0;37.5;2
16.10.2017;19:00:00;0;37.5;0
17.10.2017;07:50:00;0;0;9
17.10.2017;08:05:00;173;0;28
17.10.2017;08:15:00;213;0;29
17.10.2017;08:25:00;252;0.1;29
17.10.2017;08:35:00;288;0.1;30
17.10.2017;08:45:00;343;0.2;30
17.10.2017;08:55:00;394;0.2;30
17.10.2017;09:05:00;826;0.3;31
17.10.2017;09:15:00;993;0.5;31
17.10.2017;09:25:00;1151;0.7;31
17.10.2017;09:35:00;1304;0.9;31
17.10.2017;09:45:00;2453;1.2;32
17.10.2017;09:55:00;2778;1.7;33
17.10.2017;10:05:00;3116;2.2;34
17.10.2017;10:15:00;3440;2.7;35
17.10.2017;10:25:00;3772;3.3;37
17.10.2017;10:35:00;4126;4.0;38
17.10.2017;10:45:00;4455;4.7;40
17.10.2017;10:55:00;4688;5.5;41
17.10.2017;11:05:00;4893;6.3;42
17.10.2017;11:15:00;5078;7.1;44
17.10.2017;11:25:00;5238;8.0;45
17.10.2017;11:35:00;5367;8.9;46
17.10.2017;11:45:00;5493;9.8;47
17.10.2017;11:55:00;5611;10.7;48
17.10.2017;12:05:00;5717;11.6;44
17.10.2017;12:15:00;5818;12.6;46
17.10.2017;12:25:00;5898;13.6;48
17.10.2017;12:35:00;5968;14.5;44
17.10.2017;12:45:00;6012;15.5;48
17.10.2017;12:55:00;6056;16.5;44
17.10.2017;13:05:00;6103;17.5;47
17.10.2017;13:15:00;6120;18.5;44
17.10.2017;13:25:00;6113;19.5;47
17.10.2017;13:35:00;6114;20.6;44
17.10.2017;13:45:00;6087;21.6;47
17.10.2017;13:55:00;6004;22.6;44
17.10.2017;14:05:00;6019;23.5;47
17.10.2017;14:15:00;5790;24.5;45
17.10.2017;14:25:00;5615;25.4;46
17.10.2017;14:35:00;5621;26.3;48
17.10.2017;14:45:00;5613;27.3;45
17.10.2017;14:55:00;5534;28.2;48
17.10.2017;15:05:00;5341;29.1;44
17.10.2017;15:15:00;5299;30.0;46
17.10.2017;15:25:00;5090;30.8;48
17.10.2017;15:35:00;4914;31.6;46
17.10.2017;15:45:00;4553;32.4;45
17.10.2017;15:55:00;4540;33.1;47
17.10.2017;16:05:00;4044;33.8;47
17.10.2017;16:15:00;3855;34.5;47
17.10.2017;16:25:00;3509;35.1;47
17.10.2017;16:35:00;3173;35.6;46
17.10.2017;16:45:00;2984;36.1;45
17.10.2017;16:55:00;2627;36.6;45
17.10.2017;17:05:00;2241;36.9;44
17.10.2017;17:15:00;969;37.1;42
17.10.2017;17:25:00;820;37.3;40
17.10.2017;17:35:00;634;37.4;39
17.10.2017;17:45:00;562;37.5;39
17.10.2017;17:55:00;441;37.6;38
17.10.2017;18:05:00;341;37.6;38
17.10.2017;18:15:00;267;37.7;38
17.10.2017;18:25:00;180;37.7;37
17.10.2017;18:35:00;126;37.7;37
17.10.2017;18:45:00;115;37.7;37
17.10.2017;19:00:00;0;37.7;0
18.10.2017;07:55:00;35;0;20
18.10.2017;08:10:00;201;0;28
18.10.2017;08:20:00;243;0;29
18.10.2017;08:30:00;304;0.1;29
18.10.2017;08:40:00;390;0.1;30
18.10.2017;08:50:00;497;0.2;30
18.10.2017;09:00:00;646;0.3;30
18.10.2017;09:10:00;1003;0.5;31
18.10.2017;09:20:00;888;0.6;31
18.10.2017;09:30:00;1341;0.8;31
18.10.2017;09:45:00;1551;1.2;32
18.10.2017;09:55:00;1700;1.5;32
18.10.2017;10:05:00;2960;1.9;33
18.10.2017;10:15:00;3386;2.5;34
18.10.2017;10:25:00;3826;3.1;36
18.10.2017;10:35:00;4188;3.8;38
18.10.2017;10:45:00;4507;4.5;39
18.10.2017;10:55:00;4660;5.3;41
18.10.2017;11:05:00;3543;5.9;42
18.10.2017;11:15:00;4569;6.6;42
18.10.2017;11:25:00;5166;7.4;43
18.10.2017;11:35:00;4662;8.3;45
18.10.2017;11:45:00;5431;9.1;46
18.10.2017;11:55:00;5491;10.0;47
18.10.2017;12:05:00;5580;10.9;48
18.10.2017;12:15:00;5711;11.9;44
18.10.2017;12:25:00;5823;12.8;46
18.10.2017;12:35:00;5904;13.8;48
18.10.2017;12:45:00;5942;14.8;44
18.10.2017;12:55:00;5980;15.8;47
18.10.2017;13:05:00;6007;16.8;44
18.10.2017;13:15:00;6031;17.8;46
18.10.2017;13:25:00;6038;18.8;46
18.10.2017;13:35:00;6041;19.8;46
18.10.2017;13:45:00;6013;20.7;47
18.10.2017;13:55:00;5971;21.7;46
18.10.2017;14:05:00;5891;22.7;48
18.10.2017;14:15:00;5838;23.7;45
18.10.2017;14:25:00;5761;24.6;48
18.10.2017;14:35:00;5668;25.6;44
18.10.2017;14:45:00;5541;26.5;47
18.10.2017;14:55:00;5424;27.4;45
18.10.2017;15:05:00;5246;28.3;45
18.10.2017;15:15:00;5116;29.1;48
18.10.2017;15:25:00;4943;29.9;49
18.10.2017;15:35:00;4753;30.7;44
18.10.2017;15:45:00;4518;31.5;46
18.10.2017;15:55:00;4313;32.2;47
18.10.2017;16:05:00;4002;32.9;47
18.10.2017;16:15:00;3665;33.5;47
18.10.2017;16:25:00;3384;34.1;46
18.10.2017;16:35:00;3126;34.6;46
18.10.2017;16:45:00;2810;35.1;45
18.10.2017;16:55:00;2309;35.5;44
18.10.2017;17:05:00;1705;35.8;43
18.10.2017;17:15:00;777;36.0;41
18.10.2017;17:25:00;694;36.1;40
18.10.2017;17:35:00;449;36.2;39
18.10.2017;17:45:00;327;36.2;38
18.10.2017;17:55:00;266;36.3;38
18.10.2017;18:05:00;224;36.3;38
18.10.2017;18:15:00;183;36.4;37
18.10.2017;18:25:00;127;36.4;37
18.10.2017;18:35:00;8;36.4;33
18.10.2017;19:00:00;0;36.4;0
19.10.2017;07:55:00;68;0;25
19.10.2017;08:10:00;204;0;28
19.10.2017;08:20:00;366;0.1;29
19.10.2017;08:30:00;547;0.1;29
19.10.2017;08:40:00;514;0.2;30
19.10.2017;08:50:00;460;0.3;30
19.10.2017;09:00:00;600;0.4;30
19.10.2017;09:10:00;637;0.5;31
19.10.2017;09:20:00;743;0.6;31
19.10.2017;09:30:00;620;0.7;31
19.10.2017;09:40:00;556;0.8;31
19.10.2017;09:50:00;1153;1.0;31
19.10.2017;10:00:00;1574;1.2;32
19.10.2017;10:10:00;2666;1.6;32
19.10.2017;10:20:00;3953;2.3;34
19.10.2017;10:30:00;3327;2.9;36
19.10.2017;10:40:00;4373;3.4;37
19.10.2017;10:50:00;2096;3.8;37
19.10.2017;11:00:00;1996;4.2;36
19.10.2017;11:10:00;2177;4.5;36
19.10.2017;11:20:00;1636;4.8;36
19.10.2017;11:30:00;1411;5.1;36
19.10.2017;11:40:00;1645;5.3;35
19.10.2017;11:50:00;1979;5.6;36
19.10.2017;12:00:00;2386;6.0;36
19.10.2017;12:10:00;3488;6.5;37
19.10.2017;12:20:00;3705;7.2;39
19.10.2017;12:30:00;6276;8.2;43
19.10.2017;12:40:00;2691;8.7;41
19.10.2017;12:50:00;3471;9.3;41
19.10.2017;13:00:00;4239;9.9;42
19.10.2017;13:10:00;7148;10.9;45
19.10.2017;13:20:00;4938;11.8;47
19.10.2017;13:30:00;5899;12.8;48
19.10.2017;13:40:00;5753;13.7;47
19.10.2017;13:50:00;5804;14.7;45
19.10.2017;14:00:00;5668;15.6;48
19.10.2017;14:10:00;5544;16.5;47
19.10.2017;14:20:00;5498;17.4;45
19.10.2017;14:30:00;5427;18.3;47
19.10.2017;14:40:00;5206;19.2;49
19.10.2017;14:50:00;5138;20.1;44
19.10.2017;15:00:00;5049;20.9;46
19.10.2017;15:10:00;4903;21.7;47
19.10.2017;15:20:00;4754;22.5;48
19.10.2017;15:30:00;4520;23.3;48
19.10.2017;15:40:00;4280;24.0;48
19.10.2017;15:50:00;4073;24.7;48
19.10.2017;16:00:00;3794;25.3;48
19.10.2017;16:10:00;3469;25.9;47
19.10.2017;16:20:00;3176;26.4;46
19.10.2017;16:30:00;2962;26.9;45
19.10.2017;16:40:00;2698;27.4;45
19.10.2017;16:50:00;2290;27.8;43
19.10.2017;17:00:00;1795;28.1;42
19.10.2017;17:10:00;1196;28.3;41
19.10.2017;17:20:00;777;28.5;40
19.10.2017;17:30:00;552;28.6;39
19.10.2017;17:40:00;425;28.6;38
19.10.2017;17:50:00;327;28.7;38
19.10.2017;18:00:00;252;28.7;37
19.10.2017;18:10:00;194;28.8;37
19.10.2017;18:20:00;135;28.8;37
19.10.2017;18:30:00;103;28.8;36
19.10.2017;18:40:00;0;28.8;0
19.10.2017;19:00:00;0;28.8;0
20.10.2017;07:55:00;23;0;12
20.10.2017;08:10:00;223;0;28
20.10.2017;08:20:00;356;0;29
20.10.2017;08:30:00;467;0.1;29
20.10.2017;08:40:00;529;0.2;29
20.10.2017;08:50:00;676;0.3;30
20.10.2017;09:00:00;1003;0.5;30
20.10.2017;09:10:00;1501;0.7;30
20.10.2017;09:20:00;1241;0.9;31
20.10.2017;09:30:00;879;1.1;31
20.10.2017;09:40:00;1060;1.2;31
20.10.2017;09:50:00;1096;1.4;32
20.10.2017;10:00:00;1049;1.6;32
20.10.2017;10:10:00;1111;1.8;32
20.10.2017;10:20:00;1180;2.0;32
20.10.2017;10:30:00;1539;2.2;32
20.10.2017;10:40:00;2027;2.5;33
20.10.2017;10:50:00;2578;2.9;34
20.10.2017;11:00:00;4801;3.7;37
20.10.2017;11:10:00;2468;4.4;38
20.10.2017;11:20:00;2264;4.9;38
20.10.2017;11:30:00;5116;5.7;40
20.10.2017;11:40:00;4988;6.5;42
20.10.2017;11:50:00;5272;7.4;43
20.10.2017;12:00:00;5348;8.3;45
20.10.2017;12:10:00;5402;9.1;46
20.10.2017;12:20:00;5489;10.0;47
20.10.2017;12:30:00;5574;11.0;48
20.10.2017;12:40:00;5594;11.9;46
20.10.2017;12:50:00;5672;12.8;45
20.10.2017;13:00:00;5675;13.7;47
20.10.2017;13:10:00;5905;14.7;46
20.10.2017;13:20:00;2617;15.4;43
20.10.2017;13:30:00;6424;16.2;46
20.10.2017;13:40:00;6312;17.2;47
20.10.2017;13:50:00;5754;18.2;45
20.10.2017;14:00:00;4833;19.0;47
20.10.2017;14:10:00;6283;19.9;47
20.10.2017;14:20:00;5546;20.9;45
20.10.2017;14:30:00;4750;21.6;46
20.10.2017;14:40:00;2081;22.0;45
20.10.2017;14:50:00;2275;22.4;43
20.10.2017;15:00:00;2028;22.7;42
20.10.2017;15:10:00;2230;23.1;42
20.10.2017;15:20:00;2382;23.5;42
20.10.2017;15:30:00;2788;23.9;41
20.10.2017;15:40:00;1275;24.3;41
20.10.2017;15:50:00;1306;24.5;40
20.10.2017;16:00:00;1088;24.7;39
20.10.2017;16:10:00;834;24.8;38
20.10.2017;16:20:00;1061;25.0;38
20.10.2017;16:30:00;937;25.1;37
20.10.2017;16:40:00;682;25.3;37
20.10.2017;16:50:00;510;25.3;37
20.10.2017;17:00:00;567;25.5;36
20.10.2017;17:10:00;354;25.5;36
20.10.2017;17:20:00;487;25.6;36
20.10.2017;17:30:00;504;25.7;36
20.10.2017;17:40:00;399;25.7;36
20.10.2017;17:50:00;271;25.8;35
20.10.2017;18:00:00;231;25.8;35
20.10.2017;18:10:00;231;25.9;35
20.10.2017;18:20:00;167;25.9;35
20.10.2017;18:30:00;43;25.9;35
20.10.2017;18:40:00;0;25.9;9
20.10.2017;19:00:00;0;25.9;0
21.10.2017;07:55:00;0;0;7
21.10.2017;08:10:00;209;0;28
21.10.2017;08:20:00;275;0;29
21.10.2017;08:30:00;406;0.1;29
21.10.2017;08:40:00;566;0.2;30
21.10.2017;08:50:00;662;0.3;30
21.10.2017;09:00:00;901;0.4;30
21.10.2017;09:10:00;983;0.6;31
21.10.2017;09:20:00;1060;0.8;31
21.10.2017;09:30:00;1284;1.0;31
21.10.2017;09:40:00;1450;1.2;31
21.10.2017;09:50:00;1527;1.4;32
21.10.2017;10:00:00;1659;1.7;32
21.10.2017;10:10:00;1793;2.0;32
21.10.2017;10:20:00;1808;2.3;33
21.10.2017;10:30:00;2271;2.6;33
21.10.2017;10:40:00;2124;3.0;34
21.10.2017;10:50:00;2359;3.4;34
21.10.2017;11:00:00;2618;3.8;35
21.10.2017;11:10:00;4716;4.5;37
21.10.2017;11:20:00;4414;5.3;40
21.10.2017;11:30:00;4818;6.0;41
21.10.2017;11:40:00;5274;6.9;43
21.10.2017;11:50:00;5249;7.7;44
21.10.2017;12:00:00;4186;8.5;45
21.10.2017;12:10:00;3757;9.3;45
21.10.2017;12:20:00;3630;9.9;44
21.10.2017;12:30:00;3269;10.4;44
21.10.2017;12:40:00;2652;10.9;43
21.10.2017;12:50:00;3687;11.5;43
21.10.2017;13:00:00;3116;12.1;43
21.10.2017;13:10:00;3207;12.6;43
21.10.2017;13:20:00;2819;13.1;43
21.10.2017;13:30:00;2783;13.5;42
21.10.2017;13:40:00;2451;14.0;41
21.10.2017;13:50:00;2149;14.3;41
21.10.2017;14:00:00;2113;14.7;40
21.10.2017;14:10:00;1874;15.0;40
21.10.2017;14:20:00;1829;15.3;39
21.10.2017;14:30:00;1874;15.6;39
21.10.2017;14:40:00;2050;15.9;39
21.10.2017;14:50:00;2264;16.3;39
21.10.2017;15:00:00;2480;16.7;39
21.10.2017;15:10:00;3173;17.2;39
21.10.2017;15:20:00;2918;17.7;40
21.10.2017;15:30:00;2512;18.1;40
21.10.2017;15:40:00;1605;18.4;39
21.10.2017;15:50:00;1480;18.6;38
21.10.2017;16:00:00;1424;18.9;38
21.10.2017;16:10:00;1627;19.1;38
21.10.2017;16:20:00;1255;19.4;37
21.10.2017;16:30:00;1139;19.6;37
21.10.2017;16:40:00;1071;19.7;36
21.10.2017;16:50:00;1394;19.9;36
21.10.2017;17:00:00;1982;20.2;36
21.10.2017;17:10:00;1280;20.5;36
21.10.2017;17:20:00;847;20.6;36
21.10.2017;17:30:00;610;20.8;36
21.10.2017;17:40:00;553;20.8;36
21.10.2017;17:50:00;435;20.9;36
21.10.2017;18:00:00;307;21.0;35
21.10.2017;18:10:00;229;21.0;35
21.10.2017;18:20:00;120;21.0;35
21.10.2017;18:30:00;0;21.1;0
21.10.2017;19:00:00;0;21.1;0
22.10.2017;08:00:00;0;0;4
22.10.2017;08:15:00;233;0;28
22.10.2017;08:25:00;288;0;28
22.10.2017;08:35:00;397;0.1;29
22.10.2017;08:45:00;509;0.2;29
22.10.2017;08:55:00;608;0.3;30
22.10.2017;09:05:00;399;0.4;30
22.10.2017;09:15:00;430;0.4;30
22.10.2017;09:25:00;1045;0.6;31
22.10.2017;09:35:00;1787;0.8;31
22.10.2017;09:45:00;1833;1.1;31
22.10.2017;09:55:00;2794;1.5;32
22.10.2017;10:05:00;1534;1.9;33
22.10.2017;10:15:00;1111;2.1;32
22.10.2017;10:25:00;1002;2.2;32
22.10.2017;10:35:00;868;2.4;33
22.10.2017;10:45:00;1632;2.6;33
22.10.2017;10:55:00;4877;3.4;36
22.10.2017;11:05:00;3192;4.1;38
22.10.2017;11:15:00;1962;4.5;37
22.10.2017;11:25:00;4334;5.2;39
22.10.2017;11:35:00;2141;5.7;39
22.10.2017;11:45:00;1125;5.9;37
22.10.2017;11:55:00;1062;6.1;36
22.10.2017;12:05:00;5268;6.8;39
22.10.2017;12:15:00;1854;7.1;38
22.10.2017;12:25:00;4508;8.0;41
22.10.2017;12:35:00;3358;8.6;41
22.10.2017;12:45:00;3655;9.2;42
22.10.2017;12:55:00;1829;9.5;40
22.10.2017;13:05:00;2637;9.8;39
22.10.2017;13:15:00;2260;10.4;40
22.10.2017;13:25:00;4766;11.0;40
22.10.2017;13:35:00;3663;11.7;42
22.10.2017;13:45:00;2180;12.1;41
22.10.2017;13:55:00;734;12.3;39
22.10.2017;14:05:00;5208;12.8;39
22.10.2017;14:15:00;4500;13.6;43
22.10.2017;14:25:00;1047;13.8;40
22.10.2017;14:35:00;2357;14.3;40
22.10.2017;14:45:00;678;14.4;38
22.10.2017;14:55:00;534;14.5;37
22.10.2017;15:05:00;659;14.6;36
22.10.2017;15:15:00;467;14.7;36
22.10.2017;15:25:00;1933;14.9;36
22.10.2017;15:35:00;1991;15.2;36
22.10.2017;15:45:00;4003;15.8;38
22.10.2017;15:55:00;2400;16.2;38
22.10.2017;16:05:00;489;16.3;36
22.10.2017;16:15:00;232;16.3;36
22.10.2017;16:25:00;296;16.4;36
22.10.2017;16:35:00;1019;16.5;35
22.10.2017;16:45:00;2939;16.8;35
22.10.2017;16:55:00;865;17.1;35
22.10.2017;17:05:00;394;17.1;35
22.10.2017;17:15:00;816;17.2;35
22.10.2017;17:25:00;372;17.3;35
22.10.2017;17:35:00;165;17.3;35
22.10.2017;17:45:00;763;17.4;34
22.10.2017;17:55:00;579;17.6;34
22.10.2017;18:05:00;213;17.6;34
22.10.2017;18:15:00;125;17.6;34
22.10.2017;18:25:00;0;17.6;14
22.10.2017;18:35:00;0;17.6;0
22.10.2017;19:00:00;0;17.6;0
23.10.2017;08:10:00;0;0;8
23.10.2017;08:25:00;126;0;27
23.10.2017;08:35:00;144;0;28
23.10.2017;08:45:00;206;0;29
23.10.2017;08:55:00;390;0.1;29
23.10.2017;09:05:00;431;0.2;29
23.10.2017;09:15:00;472;0.2;30
23.10.2017;09:25:00;491;0.3;30
23.10.2017;09:35:00;554;0.4;30
23.10.2017;09:45:00;648;0.5;30
23.10.2017;09:55:00;905;0.6;31
23.10.2017;10:05:00;774;0.8;31
23.10.2017;10:15:00;816;0.9;31
23.10.2017;10:25:00;687;1.0;31
23.10.2017;10:35:00;817;1.2;31
23.10.2017;10:45:00;960;1.3;31
23.10.2017;10:55:00;1012;1.5;32
23.10.2017;11:05:00;965;1.6;32
23.10.2017;11:15:00;1450;1.8;32
23.10.2017;11:25:00;1242;2.0;32
23.10.2017;11:35:00;1555;2.3;32
23.10.2017;11:45:00;2285;2.6;32
23.10.2017;11:55:00;1854;2.9;33
23.10.2017;12:05:00;1876;3.3;33
23.10.2017;12:15:00;1624;3.5;34
23.10.2017;12:25:00;1725;3.8;34
23.10.2017;12:35:00;1410;4.1;34
23.10.2017;12:45:00;1808;4.4;34
23.10.2017;12:55:00;2527;4.7;34
23.10.2017;13:05:00;2908;5.2;35
23.10.2017;13:15:00;2234;5.6;36
23.10.2017;13:25:00;2309;6.0;36
23.10.2017;13:35:00;2378;6.4;36
23.10.2017;13:45:00;2601;6.8;36
23.10.2017;13:55:00;2240;7.2;37
23.10.2017;14:05:00;2658;7.6;37
23.10.2017;14:15:00;1940;7.9;37
23.10.2017;14:25:00;2055;8.3;37
23.10.2017;14:35:00;1872;8.6;36
23.10.2017;14:45:00;2202;9.0;36
23.10.2017;14:55:00;1397;9.3;36
23.10.2017;15:05:00;738;9.4;35
23.10.2017;15:15:00;699;9.5;35
23.10.2017;15:25:00;875;9.7;35
23.10.2017;15:35:00;496;9.7;34
23.10.2017;15:45:00;461;9.8;34
23.10.2017;15:55:00;954;10.0;34
23.10.2017;16:05:00;1449;10.2;34
23.10.2017;16:15:00;2318;10.5;34
23.10.2017;16:25:00;1173;10.9;35
23.10.2017;16:35:00;809;11.1;35
23.10.2017;16:45:00;1559;11.3;34
23.10.2017;16:55:00;1064;11.5;34
23.10.2017;17:05:00;626;11.7;34
23.10.2017;17:15:00;292;11.7;34
23.10.2017;17:25:00;237;11.8;34
23.10.2017;17:35:00;177;11.8;34
23.10.2017;17:45:00;212;11.8;34
23.10.2017;17:55:00;152;11.9;34
23.10.2017;18:05:00;132;11.9;34
23.10.2017;18:15:00;117;11.9;33
23.10.2017;18:25:00;0;11.9;0
23.10.2017;18:35:00;0;11.9;0
23.10.2017;19:00:00;0;11.9;0
24.10.2017;08:05:00;0;0;5
24.10.2017;08:20:00;219;0;27
24.10.2017;08:30:00;276;0;28
24.10.2017;08:40:00;298;0.1;28
24.10.2017;08:50:00;304;0.1;29
24.10.2017;09:00:00;410;0.2;29
24.10.2017;09:10:00;535;0.3;29
24.10.2017;09:20:00;887;0.4;30
24.10.2017;09:30:00;613;0.5;30
24.10.2017;09:40:00;926;0.7;30
24.10.2017;09:50:00;1504;0.9;30
24.10.2017;10:00:00;1991;1.2;31
24.10.2017;10:10:00;1825;1.5;31
24.10.2017;10:20:00;919;1.7;31
24.10.2017;10:30:00;2005;2.0;32
24.10.2017;10:40:00;5226;2.8;35
24.10.2017;10:50:00;4649;3.6;38
24.10.2017;11:00:00;2883;4.1;38
24.10.2017;11:10:00;3016;4.6;38
24.10.2017;11:20:00;3910;5.2;38
24.10.2017;11:30:00;2788;5.8;39
24.10.2017;11:40:00;2867;6.3;39
24.10.2017;11:50:00;2478;6.8;39
24.10.2017;12:00:00;3998;7.4;40
24.10.2017;12:10:00;5833;8.2;42
24.10.2017;12:20:00;4817;9.0;43
24.10.2017;12:30:00;5658;10.0;45
24.10.2017;12:40:00;4361;10.8;45
24.10.2017;12:50:00;5122;11.6;46
24.10.2017;13:00:00;5156;12.4;47
24.10.2017;13:10:00;5812;13.4;48
24.10.2017;13:20:00;6112;14.4;44
24.10.2017;13:30:00;5974;15.4;47
24.10.2017;13:40:00;5947;16.4;48
24.10.2017;13:50:00;5485;17.3;44
24.10.2017;14:00:00;5798;18.2;47
24.10.2017;14:10:00;5041;19.1;48
24.10.2017;14:20:00;5039;19.9;49
24.10.2017;14:30:00;4320;20.7;44
24.10.2017;14:40:00;4513;21.4;44
24.10.2017;14:50:00;3846;22.1;45
24.10.2017;15:00:00;4354;22.8;46
24.10.2017;15:10:00;5444;23.6;46
24.10.2017;15:20:00;4445;24.4;48
24.10.2017;15:30:00;4877;25.2;48
24.10.2017;15:40:00;4720;26.0;48
24.10.2017;15:50:00;4381;26.7;48
24.10.2017;16:00:00;4254;27.4;48
24.10.2017;16:10:00;3821;28.0;47
24.10.2017;16:20:00;3783;28.6;47
24.10.2017;16:30:00;3230;29.2;46
24.10.2017;16:40:00;2405;29.6;44
24.10.2017;16:50:00;1625;29.9;43
24.10.2017;17:00:00;992;30.1;41
24.10.2017;17:10:00;644;30.2;39
24.10.2017;17:20:00;377;30.3;38
24.10.2017;17:30:00;335;30.4;38
24.10.2017;17:40:00;300;30.4;37
24.10.2017;17:50:00;264;30.5;37
24.10.2017;18:00:00;204;30.5;37
24.10.2017;18:10:00;144;30.5;36
24.10.2017;18:20:00;51;30.5;36
24.10.2017;18:30:00;0;30.5;0
24.10.2017;19:00:00;0;30.5;0
25.10.2017;08:05:00;7;0;9
25.10.2017;08:20:00;181;0;27
25.10.2017;08:30:00;231;0;28
25.10.2017;08:40:00;266;0.1;28
25.10.2017;08:50:00;400;0.1;29
25.10.2017;09:00:00;505;0.2;29
25.10.2017;09:10:00;639;0.3;29
25.10.2017;09:20:00;723;0.4;30
25.10.2017;09:30:00;1044;0.6;30
25.10.2017;09:40:00;1354;0.8;30
25.10.2017;09:50:00;1864;1.1;31
25.10.2017;10:00:00;1437;1.4;31
25.10.2017;10:10:00;1606;1.6;31
25.10.2017;10:20:00;2024;2.0;32
25.10.2017;10:30:00;3383;2.5;33
25.10.2017;10:40:00;3568;3.0;35
25.10.2017;10:50:00;4244;3.7;36
25.10.2017;11:00:00;4411;4.4;38
25.10.2017;11:10:00;4361;5.1;40
25.10.2017;11:20:00;4430;5.9;40
25.10.2017;11:30:00;4953;6.7;42
25.10.2017;11:40:00;4871;7.5;43
25.10.2017;11:50:00;5164;8.3;44
25.10.2017;12:00:00;5246;9.2;45
25.10.2017;12:10:00;5159;10.0;45
25.10.2017;12:20:00;5551;10.9;47
25.10.2017;12:30:00;5455;11.8;48
25.10.2017;12:40:00;5555;12.7;48
25.10.2017;12:50:00;4821;13.5;48
25.10.2017;13:00:00;5334;14.4;45
25.10.2017;13:10:00;5500;15.3;45
25.10.2017;13:20:00;5476;16.2;47
25.10.2017;13:30:00;5342;17.1;48
25.10.2017;13:40:00;5474;18.0;44
25.10.2017;13:50:00;5250;18.9;46
25.10.2017;14:00:00;5753;19.8;48
25.10.2017;14:10:00;5615;20.7;44
25.10.2017;14:20:00;5671;21.7;46
25.10.2017;14:30:00;5618;22.6;48
25.10.2017;14:40:00;5426;23.5;44
25.10.2017;14:50:00;5329;24.4;46
25.10.2017;15:00:00;5113;25.2;48
25.10.2017;15:10:00;5019;26.1;49
25.10.2017;15:20:00;4888;26.9;44
25.10.2017;15:30:00;4816;27.7;46
25.10.2017;15:40:00;4580;28.4;47
25.10.2017;15:50:00;4506;29.0;45
25.10.2017;16:00:00;2885;29.5;45
25.10.2017;16:10:00;3500;30.1;45
25.10.2017;16:20:00;2593;30.5;44
25.10.2017;16:30:00;1446;30.8;42
25.10.2017;16:40:00;1233;31.0;41
25.10.2017;16:50:00;1327;31.3;40
25.10.2017;17:00:00;943;31.4;39
25.10.2017;17:10:00;878;31.6;38
25.10.2017;17:20:00;822;31.7;38
25.10.2017;17:30:00;614;31.8;37
25.10.2017;17:40:00;404;31.9;37
25.10.2017;17:50:00;315;32.0;37
25.10.2017;18:00:00;229;32.0;36
25.10.2017;18:10:00;139;32.0;36
25.10.2017;18:20:00;25;32.0;36
25.10.2017;18:30:00;0;32.0;0
25.10.2017;19:00:00;0;32.0;0
26.10.2017;08:05:00;0;0;4
26.10.2017;08:20:00;206;0;27
26.10.2017;08:30:00;297;0;28
26.10.2017;08:40:00;387;0.1;29
26.10.2017;08:50:00;537;0.2;29
26.10.2017;09:00:00;597;0.3;29
26.10.2017;09:10:00;688;0.4;30
26.10.2017;09:20:00;833;0.5;30
26.10.2017;09:30:00;1015;0.7;30
26.10.2017;09:40:00;1117;0.8;30
26.10.2017;09:50:00;1464;1.1;31
26.10.2017;10:00:00;1566;1.3;31
26.10.2017;10:10:00;1861;1.6;31
26.10.2017;10:20:00;2273;2.0;32
26.10.2017;10:30:00;3103;2.4;33
26.10.2017;10:40:00;3150;2.9;34
26.10.2017;10:50:00;4003;3.6;36
26.10.2017;11:00:00;3669;4.2;38
26.10.2017;11:10:00;3576;4.8;38
26.10.2017;11:20:00;4022;5.4;39
26.10.2017;11:30:00;3659;6.0;39
26.10.2017;11:40:00;3942;6.6;40
26.10.2017;11:50:00;2738;7.1;40
26.10.2017;12:00:00;3447;7.7;40
26.10.2017;12:10:00;3410;8.3;41
26.10.2017;12:20:00;3134;8.9;41
26.10.2017;12:30:00;3975;9.4;41
26.10.2017;12:40:00;3123;10.0;41
26.10.2017;12:50:00;5587;10.9;44
26.10.2017;13:00:00;6210;11.9;46
26.10.2017;13:10:00;5734;12.9;48
26.10.2017;13:20:00;4906;13.8;48
26.10.2017;13:30:00;4886;14.6;48
26.10.2017;13:40:00;5755;15.5;45
26.10.2017;13:50:00;5798;16.5;46
26.10.2017;14:00:00;5699;17.4;48
26.10.2017;14:10:00;5712;18.4;44
26.10.2017;14:20:00;5681;19.3;46
26.10.2017;14:30:00;5605;20.2;48
26.10.2017;14:40:00;5453;21.1;44
26.10.2017;14:50:00;5341;22.0;46
26.10.2017;15:00:00;5222;22.9;48
26.10.2017;15:10:00;5080;23.7;49
26.10.2017;15:20:00;4915;24.6;45
26.10.2017;15:30:00;4729;25.3;45
26.10.2017;15:40:00;4450;26.1;46
26.10.2017;15:50:00;4204;26.8;47
26.10.2017;16:00:00;3883;27.4;47
26.10.2017;16:10:00;3637;28.1;46
26.10.2017;16:20:00;3221;28.6;46
26.10.2017;16:30:00;2670;29.1;45
26.10.2017;16:40:00;2049;29.4;43
26.10.2017;16:50:00;905;29.7;41
26.10.2017;17:00:00;1217;29.8;40
26.10.2017;17:10:00;721;30.0;39
26.10.2017;17:20:00;538;30.1;38
26.10.2017;17:30:00;484;30.1;38
26.10.2017;17:40:00;435;30.2;37
26.10.2017;17:50:00;359;30.3;37
26.10.2017;18:00:00;234;30.3;37
26.10.2017;18:10:00;147;30.4;36
26.10.2017;18:20:00;62;30.4;36
26.10.2017;18:30:00;0;30.4;0
26.10.2017;19:00:00;0;30.4;0
27.10.2017;08:10:00;16;0;15
27.10.2017;08:25:00;140;0;28
27.10.2017;08:35:00;163;0;28
27.10.2017;08:45:00;189;0;29
27.10.2017;08:55:00;249;0.1;29
27.10.2017;09:05:00;350;0.1;30
27.10.2017;09:15:00;529;0.2;30
27.10.2017;09:25:00;889;0.4;30
27.10.2017;09:35:00;599;0.5;30
27.10.2017;09:45:00;193;0.5;31
27.10.2017;09:55:00;692;0.6;31
27.10.2017;10:05:00;1543;0.8;31
27.10.2017;10:15:00;1120;1.0;31
27.10.2017;10:25:00;988;1.2;32
27.10.2017;10:35:00;981;1.4;32
27.10.2017;10:45:00;447;1.5;32
27.10.2017;10:55:00;455;1.5;32
27.10.2017;11:05:00;306;1.6;32
27.10.2017;11:15:00;404;1.7;32
27.10.2017;11:25:00;785;1.8;32
27.10.2017;11:35:00;657;1.9;32
27.10.2017;11:45:00;641;2.0;32
27.10.2017;11:55:00;837;2.1;32
27.10.2017;12:05:00;890;2.3;32
27.10.2017;12:15:00;972;2.4;32
27.10.2017;12:25:00;931;2.6;33
27.10.2017;12:35:00;569;2.7;33
27.10.2017;12:45:00;650;2.8;33
27.10.2017;12:55:00;618;2.9;33
27.10.2017;13:05:00;423;3.0;33
27.10.2017;13:15:00;357;3.0;33
27.10.2017;13:25:00;569;3.1;33
27.10.2017;13:35:00;558;3.2;33
27.10.2017;13:45:00;500;3.3;33
27.10.2017;13:55:00;484;3.4;33
27.10.2017;14:05:00;1042;3.5;33
27.10.2017;14:15:00;1170;3.7;33
27.10.2017;14:25:00;1882;4.0;33
27.10.2017;14:35:00;1420;4.2;33
27.10.2017;14:45:00;1899;4.5;33
27.10.2017;14:55:00;2565;5.0;34
27.10.2017;15:05:00;1255;5.3;34
27.10.2017;15:15:00;2464;5.6;35
27.10.2017;15:25:00;2417;6.1;36
27.10.2017;15:35:00;4732;6.8;38
27.10.2017;15:45:00;4718;7.6;40
27.10.2017;15:55:00;4238;8.2;41
27.10.2017;16:05:00;2076;8.7;40
27.10.2017;16:15:00;629;9.0;38
27.10.2017;16:25:00;2022;9.4;38
27.10.2017;16:35:00;1932;9.7;38
27.10.2017;16:45:00;1378;9.9;37
27.10.2017;16:55:00;1074;10.1;36
27.10.2017;17:05:00;546;10.2;35
27.10.2017;17:15:00;354;10.3;35
27.10.2017;17:25:00;402;10.4;35
27.10.2017;17:35:00;348;10.4;35
27.10.2017;17:45:00;473;10.5;35
27.10.2017;17:55:00;467;10.6;34
27.10.2017;18:05:00;253;10.6;34
27.10.2017;19:00:00;0;10.6;0
28.10.2017;08:10:00;26;0;17
28.10.2017;08:25:00;260;0;27
28.10.2017;08:35:00;345;0.1;28
28.10.2017;08:45:00;457;0.1;28
28.10.2017;08:55:00;600;0.2;29
28.10.2017;09:05:00;648;0.3;29
28.10.2017;09:15:00;818;0.4;29
28.10.2017;09:25:00;1223;0.6;30
28.10.2017;09:35:00;872;0.8;30
28.10.2017;09:45:00;873;0.9;30
28.10.2017;09:55:00;1061;1.1;30
28.10.2017;10:05:00;1205;1.3;31
28.10.2017;10:15:00;1947;1.6;31
28.10.2017;10:25:00;2029;1.9;31
28.10.2017;10:35:00;2321;2.3;32
28.10.2017;10:45:00;2717;2.7;33
28.10.2017;10:55:00;2225;3.1;33
28.10.2017;11:05:00;3949;3.7;35
28.10.2017;11:15:00;2054;4.1;35
28.10.2017;11:25:00;4577;4.8;37
28.10.2017;11:35:00;4784;5.6;39
28.10.2017;11:45:00;4696;6.4;41
28.10.2017;11:55:00;3526;7.0;41
28.10.2017;12:05:00;3334;7.5;40
28.10.2017;12:15:00;5067;8.4;42
28.10.2017;12:25:00;3175;8.9;41
28.10.2017;12:35:00;5038;9.6;42
28.10.2017;12:45:00;3192;10.3;42
28.10.2017;12:55:00;3295;10.8;42
28.10.2017;13:05:00;4443;11.5;43
28.10.2017;13:15:00;3502;12.1;43
28.10.2017;13:25:00;2869;12.6;42
28.10.2017;13:35:00;1677;13.0;40
28.10.2017;13:45:00;4109;13.4;40
28.10.2017;13:55:00;6173;14.3;43
28.10.2017;14:05:00;6008;15.1;45
28.10.2017;14:15:00;3598;15.8;44
28.10.2017;14:25:00;3695;16.5;45
28.10.2017;14:35:00;2409;17.0;43
28.10.2017;14:45:00;5267;17.7;44
28.10.2017;14:55:00;2526;18.3;44
28.10.2017;15:05:00;3284;18.8;43
28.10.2017;15:15:00;2696;19.3;42
28.10.2017;15:25:00;2229;19.6;41
28.10.2017;15:35:00;1574;19.9;40
28.10.2017;15:45:00;2356;20.2;40
28.10.2017;15:55:00;1737;20.5;39
28.10.2017;16:05:00;1363;20.8;38
28.10.2017;16:15:00;1248;21.0;37
28.10.2017;16:25:00;1213;21.2;37
28.10.2017;16:35:00;1033;21.4;36
28.10.2017;16:45:00;841;21.5;36
28.10.2017;16:55:00;785;21.7;36
28.10.2017;17:05:00;774;21.8;35
28.10.2017;17:15:00;595;21.9;35
28.10.2017;17:25:00;461;22.0;35
28.10.2017;17:35:00;351;22.0;35
28.10.2017;17:45:00;228;22.1;35
