Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.10.2017;17:55:00;145;22.1;34
28.10.2017;18:05:00;79;22.1;34
28.10.2017;18:15:00;0;22.1;0
28.10.2017;18:25:00;0;22.1;0
28.10.2017;19:00:00;0;22.1;0
29.10.2017;07:30:00;8;0;15
29.10.2017;07:45:00;304;0;27
29.10.2017;07:55:00;189;0;28
29.10.2017;08:05:00;157;0.1;28
29.10.2017;08:15:00;233;0.1;29
29.10.2017;08:25:00;293;0.1;29
29.10.2017;08:35:00;341;0.2;29
29.10.2017;08:45:00;425;0.3;30
29.10.2017;08:55:00;498;0.3;30
29.10.2017;09:05:00;400;0.4;30
29.10.2017;09:15:00;745;0.5;30
29.10.2017;09:25:00;859;0.7;30
29.10.2017;09:35:00;468;0.8;31
29.10.2017;09:45:00;629;0.8;31
29.10.2017;09:55:00;913;1.0;31
29.10.2017;10:05:00;880;1.1;31
29.10.2017;10:15:00;772;1.3;31
29.10.2017;10:25:00;909;1.4;31
29.10.2017;10:35:00;996;1.6;31
29.10.2017;10:45:00;585;1.7;32
29.10.2017;10:55:00;792;1.8;32
29.10.2017;11:05:00;1060;2.0;32
29.10.2017;11:15:00;1104;2.2;32
29.10.2017;11:25:00;681;2.3;32
29.10.2017;11:35:00;592;2.4;32
29.10.2017;11:45:00;877;2.5;32
29.10.2017;11:55:00;1078;2.7;32
29.10.2017;12:05:00;1518;2.9;32
29.10.2017;12:15:00;1348;3.2;32
29.10.2017;12:25:00;1573;3.4;33
29.10.2017;12:35:00;961;3.6;33
29.10.2017;12:45:00;1366;3.8;33
29.10.2017;12:55:00;1584;4.0;33
29.10.2017;13:05:00;1592;4.3;33
29.10.2017;13:15:00;1280;4.5;33
29.10.2017;13:25:00;1158;4.7;33
29.10.2017;13:35:00;1193;4.9;33
29.10.2017;13:45:00;1452;5.1;33
29.10.2017;13:55:00;1417;5.4;33
29.10.2017;14:05:00;1370;5.6;33
29.10.2017;14:15:00;1219;5.8;33
29.10.2017;14:25:00;983;6.0;33
29.10.2017;14:35:00;1143;6.1;33
29.10.2017;14:45:00;1282;6.4;33
29.10.2017;14:55:00;823;6.5;33
29.10.2017;15:05:00;683;6.7;33
29.10.2017;15:15:00;719;6.8;33
29.10.2017;15:25:00;704;6.9;33
29.10.2017;15:35:00;395;6.9;33
29.10.2017;15:45:00;361;7.0;33
29.10.2017;15:55:00;252;7.1;33
29.10.2017;16:05:00;284;7.1;33
29.10.2017;16:15:00;172;7.1;33
29.10.2017;16:25:00;149;7.2;33
29.10.2017;16:35:00;119;7.2;33
29.10.2017;16:45:00;105;7.2;33
29.10.2017;16:55:00;110;7.2;33
29.10.2017;17:05:00;0;7.2;0
29.10.2017;19:00:00;0;7.2;0
30.10.2017;07:10:00;0;0;12
30.10.2017;07:25:00;177;0;27
30.10.2017;07:35:00;225;0;27
30.10.2017;07:45:00;292;0.1;28
30.10.2017;07:55:00;443;0.1;28
30.10.2017;08:05:00;685;0.2;29
30.10.2017;08:15:00;722;0.4;29
30.10.2017;08:25:00;1071;0.5;29
30.10.2017;08:35:00;1377;0.7;30
30.10.2017;08:45:00;1816;1.0;30
30.10.2017;08:55:00;2666;1.4;30
30.10.2017;09:05:00;2692;1.8;31
30.10.2017;09:15:00;2925;2.3;33
30.10.2017;09:25:00;2582;2.8;34
30.10.2017;09:35:00;1722;3.1;33
30.10.2017;09:45:00;3918;3.7;35
30.10.2017;09:55:00;4257;4.4;37
30.10.2017;10:05:00;4541;5.1;38
30.10.2017;10:15:00;4732;5.9;40
30.10.2017;10:25:00;4973;6.7;41
30.10.2017;10:35:00;5569;7.6;43
30.10.2017;10:45:00;3122;8.4;43
30.10.2017;10:55:00;5416;9.2;44
30.10.2017;11:05:00;2525;9.7;43
30.10.2017;11:15:00;5903;10.4;44
30.10.2017;11:25:00;6785;11.5;46
30.10.2017;11:35:00;2330;12.1;45
30.10.2017;11:45:00;6086;12.8;45
30.10.2017;11:55:00;7131;14.0;46
30.10.2017;12:05:00;7280;15.2;47
30.10.2017;12:15:00;6836;16.4;44
30.10.2017;12:25:00;6671;17.5;48
30.10.2017;12:35:00;5343;18.5;44
30.10.2017;12:45:00;5127;19.2;44
30.10.2017;12:55:00;6726;20.3;48
30.10.2017;13:05:00;7090;21.5;46
30.10.2017;13:15:00;6676;22.5;47
30.10.2017;13:25:00;3466;23.2;43
30.10.2017;13:35:00;1981;23.5;42
30.10.2017;13:45:00;1636;23.8;41
30.10.2017;13:55:00;1445;24.1;40
30.10.2017;14:05:00;1423;24.3;39
30.10.2017;14:15:00;3550;24.8;39
30.10.2017;14:25:00;5929;25.8;43
30.10.2017;14:35:00;5272;26.5;44
30.10.2017;14:45:00;4133;27.2;45
30.10.2017;14:55:00;4327;28.0;45
30.10.2017;15:05:00;1872;28.5;44
30.10.2017;15:15:00;1369;28.7;41
30.10.2017;15:25:00;1087;28.9;40
30.10.2017;15:35:00;908;29.1;38
30.10.2017;15:45:00;985;29.2;37
30.10.2017;15:55:00;942;29.4;37
30.10.2017;16:05:00;759;29.5;36
30.10.2017;16:15:00;580;29.6;36
30.10.2017;16:25:00;470;29.7;36
30.10.2017;16:35:00;309;29.8;35
30.10.2017;16:45:00;254;29.8;35
30.10.2017;16:55:00;200;29.9;35
30.10.2017;17:05:00;137;29.9;35
30.10.2017;17:15:00;52;29.9;34
30.10.2017;19:00:00;0;29.9;0
31.10.2017;07:15:00;47;0;23
31.10.2017;07:30:00;181;0;27
31.10.2017;07:40:00;214;0;27
31.10.2017;07:50:00;289;0.1;28
31.10.2017;08:00:00;372;0.1;28
31.10.2017;08:10:00;475;0.2;28
31.10.2017;08:20:00;605;0.3;29
31.10.2017;08:30:00;658;0.4;29
31.10.2017;08:40:00;749;0.5;29
31.10.2017;08:50:00;852;0.7;29
31.10.2017;09:00:00;1100;0.8;30
31.10.2017;09:10:00;1163;1.0;30
31.10.2017;09:20:00;1059;1.2;30
31.10.2017;09:30:00;1195;1.4;30
31.10.2017;09:40:00;1350;1.6;31
31.10.2017;09:50:00;1453;1.8;31
31.10.2017;10:00:00;1822;2.1;31
31.10.2017;10:10:00;1810;2.4;31
31.10.2017;10:20:00;2406;2.8;32
31.10.2017;10:30:00;5436;3.6;35
31.10.2017;10:40:00;4369;4.2;36
31.10.2017;10:50:00;5292;4.9;38
31.10.2017;11:00:00;5818;5.9;41
31.10.2017;11:10:00;5248;6.7;42
31.10.2017;11:20:00;5681;7.7;44
31.10.2017;11:30:00;5772;8.6;45
31.10.2017;11:40:00;5642;9.5;46
31.10.2017;11:50:00;5763;10.4;47
31.10.2017;12:00:00;5798;11.4;48
31.10.2017;12:10:00;5780;12.3;48
31.10.2017;12:20:00;5774;13.3;44
31.10.2017;12:30:00;5803;14.2;46
31.10.2017;12:40:00;5832;15.2;47
31.10.2017;12:50:00;5754;16.1;49
31.10.2017;13:00:00;5651;17.1;44
31.10.2017;13:10:00;5606;18.0;46
31.10.2017;13:20:00;5516;18.9;47
31.10.2017;13:30:00;5415;19.8;48
31.10.2017;13:40:00;5301;20.7;49
31.10.2017;13:50:00;5142;21.6;49
31.10.2017;14:00:00;4972;22.4;49
31.10.2017;14:10:00;4841;23.2;49
31.10.2017;14:20:00;4713;24.0;49
31.10.2017;14:30:00;4527;24.7;48
31.10.2017;14:40:00;3108;25.4;47
31.10.2017;14:50:00;4087;26.0;47
31.10.2017;15:00:00;3660;26.6;46
31.10.2017;15:10:00;3117;27.1;45
31.10.2017;15:20:00;2497;27.6;44
31.10.2017;15:30:00;1199;27.9;42
31.10.2017;15:40:00;1300;28.1;40
31.10.2017;15:50:00;1122;28.3;39
31.10.2017;16:00:00;912;28.4;38
31.10.2017;16:10:00;666;28.5;37
31.10.2017;16:20:00;747;28.7;37
31.10.2017;16:30:00;559;28.8;36
31.10.2017;16:40:00;409;28.8;36
31.10.2017;16:50:00;282;28.9;36
31.10.2017;17:00:00;182;28.9;35
31.10.2017;17:10:00;123;29.0;35
31.10.2017;17:20:00;0;29.0;4
31.10.2017;19:00:00;0;29.0;0
01.11.2017;07:15:00;0;0;1
01.11.2017;07:30:00;154;0;26
01.11.2017;07:40:00;211;0;27
01.11.2017;07:50:00;270;0.1;27
01.11.2017;08:00:00;325;0.1;28
01.11.2017;08:10:00;344;0.2;28
01.11.2017;08:20:00;700;0.3;29
01.11.2017;08:30:00;967;0.4;29
01.11.2017;08:40:00;1196;0.6;29
01.11.2017;08:50:00;2014;0.8;29
01.11.2017;09:00:00;1634;1.1;30
01.11.2017;09:10:00;1232;1.3;30
01.11.2017;09:20:00;1439;1.6;30
01.11.2017;09:30:00;1700;1.9;31
01.11.2017;09:40:00;1937;2.2;31
01.11.2017;09:50:00;2190;2.5;32
01.11.2017;10:00:00;2710;2.9;32
01.11.2017;10:10:00;4159;3.5;33
01.11.2017;10:20:00;5235;4.3;37
01.11.2017;10:30:00;4913;5.1;39
01.11.2017;10:40:00;4828;5.9;40
01.11.2017;10:50:00;4957;6.7;41
01.11.2017;11:00:00;5137;7.5;42
01.11.2017;11:10:00;5223;8.4;44
01.11.2017;11:20:00;5216;9.3;44
01.11.2017;11:30:00;5293;10.1;45
01.11.2017;11:40:00;5408;11.0;45
01.11.2017;11:50:00;5447;11.9;46
01.11.2017;12:00:00;5572;12.8;47
01.11.2017;12:10:00;5567;13.7;48
01.11.2017;12:20:00;5564;14.6;48
01.11.2017;12:30:00;5540;15.5;49
01.11.2017;12:40:00;5497;16.4;48
01.11.2017;12:50:00;5435;17.3;44
01.11.2017;13:00:00;5374;18.2;46
01.11.2017;13:10:00;5273;19.1;47
01.11.2017;13:20:00;5205;20.0;48
01.11.2017;13:30:00;5110;20.8;48
01.11.2017;13:40:00;4991;21.6;49
01.11.2017;13:50:00;4862;22.5;49
01.11.2017;14:00:00;4732;23.2;49
01.11.2017;14:10:00;4586;24.0;48
01.11.2017;14:20:00;4412;24.7;48
01.11.2017;14:30:00;4217;25.4;47
01.11.2017;14:40:00;3988;26.1;47
01.11.2017;14:50:00;3745;26.7;46
01.11.2017;15:00:00;3320;27.3;45
01.11.2017;15:10:00;2754;27.8;44
01.11.2017;15:20:00;2156;28.2;43
01.11.2017;15:30:00;1519;28.4;41
01.11.2017;15:40:00;1100;28.6;40
01.11.2017;15:50:00;1032;28.8;38
01.11.2017;16:00:00;676;28.9;37
01.11.2017;16:10:00;516;29.0;37
01.11.2017;16:20:00;296;29.1;36
01.11.2017;16:30:00;276;29.1;36
01.11.2017;16:40:00;214;29.1;36
01.11.2017;16:50:00;179;29.2;35
01.11.2017;17:00:00;129;29.2;35
01.11.2017;17:10:00;0;29.2;16
01.11.2017;17:20:00;0;29.2;0
02.11.2017;07:20:00;0;0;3
02.11.2017;07:35:00;199;0;26
02.11.2017;07:45:00;269;0;27
02.11.2017;07:55:00;338;0.1;28
02.11.2017;08:05:00;432;0.1;28
02.11.2017;08:15:00;499;0.2;28
02.11.2017;08:25:00;620;0.3;29
02.11.2017;08:35:00;719;0.4;29
02.11.2017;08:45:00;855;0.6;29
02.11.2017;08:55:00;1022;0.7;30
02.11.2017;09:05:00;1475;1.0;30
02.11.2017;09:15:00;1893;1.2;30
02.11.2017;09:25:00;2032;1.6;31
02.11.2017;09:35:00;1997;1.9;31
02.11.2017;09:45:00;2181;2.3;32
02.11.2017;09:55:00;2397;2.7;33
02.11.2017;10:05:00;2221;3.0;33
02.11.2017;10:15:00;3229;3.5;34
02.11.2017;10:25:00;3068;4.0;35
02.11.2017;10:35:00;3988;4.6;36
02.11.2017;10:45:00;4203;5.3;38
02.11.2017;10:55:00;4917;6.1;40
02.11.2017;11:05:00;5230;7.0;41
02.11.2017;11:15:00;5057;7.8;43
02.11.2017;11:25:00;5120;8.6;44
02.11.2017;11:35:00;5175;9.5;44
02.11.2017;11:45:00;5140;10.4;46
02.11.2017;11:55:00;4215;11.2;45
02.11.2017;12:05:00;3846;11.9;45
02.11.2017;12:15:00;4884;12.6;45
02.11.2017;12:25:00;5399;13.6;47
02.11.2017;12:35:00;5610;14.6;44
02.11.2017;12:45:00;5572;15.5;45
02.11.2017;12:55:00;3767;16.2;45
02.11.2017;13:05:00;2652;16.7;43
02.11.2017;13:15:00;2459;17.1;42
02.11.2017;13:25:00;2347;17.4;41
02.11.2017;13:35:00;2426;17.9;41
02.11.2017;13:45:00;2704;18.3;41
02.11.2017;13:55:00;2557;18.7;40
02.11.2017;14:05:00;2552;19.1;40
02.11.2017;14:15:00;2286;19.5;40
02.11.2017;14:25:00;1944;19.9;39
02.11.2017;14:35:00;1760;20.2;38
02.11.2017;14:45:00;1545;20.4;38
02.11.2017;14:55:00;1405;20.7;37
02.11.2017;15:05:00;1294;20.9;37
02.11.2017;15:15:00;1176;21.1;36
02.11.2017;15:25:00;1031;21.3;36
02.11.2017;15:35:00;912;21.4;35
02.11.2017;15:45:00;758;21.6;35
02.11.2017;15:55:00;647;21.7;35
02.11.2017;16:05:00;532;21.8;35
02.11.2017;16:15:00;431;21.8;34
02.11.2017;16:25:00;353;21.9;34
02.11.2017;16:35:00;285;21.9;34
02.11.2017;16:45:00;211;22.0;34
02.11.2017;16:55:00;127;22.0;34
02.11.2017;17:05:00;108;22.0;34
02.11.2017;17:15:00;0;22.0;27
02.11.2017;17:25:00;0;22.0;0
03.11.2017;07:20:00;0;0;11
03.11.2017;07:35:00;137;0;27
03.11.2017;07:45:00;179;0;28
03.11.2017;07:55:00;302;0.1;28
03.11.2017;08:05:00;375;0.1;28
03.11.2017;08:15:00;620;0.2;29
03.11.2017;08:25:00;965;0.4;29
03.11.2017;08:35:00;1609;0.6;29
03.11.2017;08:45:00;1853;0.9;30
03.11.2017;08:55:00;1610;1.2;30
03.11.2017;09:05:00;2267;1.5;30
03.11.2017;09:15:00;1902;1.9;31
03.11.2017;09:25:00;1966;2.2;32
03.11.2017;09:35:00;1810;2.5;32
03.11.2017;09:45:00;3429;3.0;33
03.11.2017;09:55:00;3665;3.6;35
03.11.2017;10:05:00;3870;4.3;36
03.11.2017;10:15:00;4053;4.9;38
03.11.2017;10:25:00;4284;5.6;39
03.11.2017;10:35:00;4519;6.3;40
03.11.2017;10:45:00;1165;6.7;38
03.11.2017;10:55:00;1047;6.9;37
03.11.2017;11:05:00;2037;7.2;36
03.11.2017;11:15:00;2022;7.4;36
03.11.2017;11:25:00;1879;8.0;38
03.11.2017;11:35:00;3254;8.7;39
03.11.2017;11:45:00;1724;8.9;37
03.11.2017;11:55:00;4016;9.5;39
03.11.2017;12:05:00;5347;10.3;41
03.11.2017;12:15:00;5426;11.2;43
03.11.2017;12:25:00;5366;12.1;45
03.11.2017;12:35:00;5298;13.0;46
03.11.2017;12:45:00;5149;13.9;47
03.11.2017;12:55:00;5648;14.7;46
03.11.2017;13:05:00;4248;15.4;46
03.11.2017;13:15:00;5448;16.3;48
03.11.2017;13:25:00;5394;17.1;48
03.11.2017;13:35:00;4606;18.0;48
03.11.2017;13:45:00;4844;18.8;48
03.11.2017;13:55:00;4885;19.6;48
03.11.2017;14:05:00;3314;20.2;47
03.11.2017;14:15:00;4606;20.9;47
03.11.2017;14:25:00;4302;21.6;47
03.11.2017;14:35:00;4009;22.3;47
03.11.2017;14:45:00;3652;22.9;46
03.11.2017;14:55:00;3233;23.5;45
03.11.2017;15:05:00;2647;23.9;44
03.11.2017;15:15:00;2084;24.3;42
03.11.2017;15:25:00;1511;24.6;41
03.11.2017;15:35:00;1021;24.8;39
03.11.2017;15:45:00;1081;25.0;39
03.11.2017;15:55:00;792;25.1;38
03.11.2017;16:05:00;639;25.2;37
03.11.2017;16:15:00;355;25.3;37
03.11.2017;16:25:00;310;25.3;36
03.11.2017;16:35:00;264;25.4;36
03.11.2017;16:45:00;194;25.4;36
03.11.2017;16:55:00;135;25.4;35
03.11.2017;17:05:00;67;25.5;35
03.11.2017;17:15:00;0;25.5;0
03.11.2017;17:20:00;0;25.5;0
04.11.2017;07:25:00;7;0;9
04.11.2017;07:40:00;263;0;27
04.11.2017;07:50:00;316;0.1;27
04.11.2017;08:00:00;351;0.1;28
04.11.2017;08:10:00;599;0.2;28
04.11.2017;08:20:00;618;0.3;29
04.11.2017;08:30:00;685;0.4;29
04.11.2017;08:40:00;965;0.5;29
04.11.2017;08:50:00;1302;0.7;30
04.11.2017;09:00:00;1527;1.0;30
04.11.2017;09:10:00;1593;1.3;30
04.11.2017;09:20:00;1682;1.5;30
04.11.2017;09:30:00;1673;1.8;31
04.11.2017;09:40:00;1927;2.1;31
04.11.2017;09:50:00;2336;2.5;32
04.11.2017;10:00:00;3241;3.0;34
04.11.2017;10:10:00;4177;3.7;35
04.11.2017;10:20:00;3791;4.3;36
04.11.2017;10:30:00;3733;5.0;38
04.11.2017;10:40:00;2843;5.4;37
04.11.2017;10:50:00;4479;6.1;39
04.11.2017;11:00:00;5537;7.0;41
04.11.2017;11:10:00;4733;7.8;43
04.11.2017;11:20:00;5320;8.7;44
04.11.2017;11:30:00;4988;9.5;45
04.11.2017;11:40:00;5513;10.4;45
04.11.2017;11:50:00;5572;11.3;47
04.11.2017;12:00:00;4850;12.2;47
04.11.2017;12:10:00;5269;12.9;46
04.11.2017;12:20:00;2966;13.4;45
04.11.2017;12:30:00;5825;14.4;47
04.11.2017;12:40:00;5047;15.3;48
04.11.2017;12:50:00;2017;15.7;45
04.11.2017;13:00:00;1395;15.9;42
04.11.2017;13:10:00;1332;16.1;40
04.11.2017;13:20:00;1352;16.3;39
04.11.2017;13:30:00;1559;16.6;39
04.11.2017;13:40:00;1722;16.9;38
04.11.2017;13:50:00;4083;17.4;39
04.11.2017;14:00:00;1515;17.7;39
04.11.2017;14:10:00;4320;18.2;39
04.11.2017;14:20:00;3655;18.8;41
04.11.2017;14:30:00;1155;19.1;39
04.11.2017;14:40:00;1351;19.4;38
04.11.2017;14:50:00;1631;19.7;38
04.11.2017;15:00:00;1303;19.9;37
04.11.2017;15:10:00;1391;20.1;36
04.11.2017;15:20:00;1331;20.3;36
04.11.2017;15:30:00;1400;20.6;36
04.11.2017;15:40:00;906;20.7;35
04.11.2017;15:50:00;589;20.8;35
04.11.2017;16:00:00;495;20.9;35
04.11.2017;16:10:00;396;21.0;35
04.11.2017;16:20:00;303;21.0;35
04.11.2017;16:30:00;196;21.1;34
04.11.2017;16:40:00;129;21.1;34
04.11.2017;16:50:00;107;21.1;34
04.11.2017;17:00:00;0;21.1;9
04.11.2017;17:10:00;0;21.1;0
04.11.2017;17:20:00;0;21.1;0
05.11.2017;07:30:00;0;0;2
05.11.2017;07:45:00;147;0;27
05.11.2017;07:55:00;202;0;28
05.11.2017;08:05:00;226;0;28
05.11.2017;08:15:00;188;0.1;28
05.11.2017;08:25:00;171;0.1;29
05.11.2017;08:35:00;194;0.1;29
05.11.2017;08:45:00;162;0.2;29
05.11.2017;08:55:00;195;0.2;30
05.11.2017;09:05:00;207;0.2;30
05.11.2017;09:15:00;283;0.3;30
05.11.2017;09:25:00;333;0.3;30
05.11.2017;09:35:00;422;0.4;30
05.11.2017;09:45:00;613;0.5;30
05.11.2017;09:55:00;755;0.6;31
05.11.2017;10:05:00;734;0.7;31
05.11.2017;10:15:00;345;0.8;31
05.11.2017;10:25:00;583;0.9;31
05.11.2017;10:35:00;544;1.0;31
05.11.2017;10:45:00;514;1.1;31
05.11.2017;10:55:00;466;1.1;31
05.11.2017;11:05:00;458;1.2;31
05.11.2017;11:15:00;273;1.3;31
05.11.2017;11:25:00;386;1.3;31
05.11.2017;11:35:00;418;1.4;32
05.11.2017;11:45:00;386;1.5;32
05.11.2017;11:55:00;353;1.5;32
05.11.2017;12:05:00;348;1.6;32
05.11.2017;12:15:00;378;1.7;32
05.11.2017;12:25:00;333;1.7;32
05.11.2017;12:35:00;381;1.8;32
05.11.2017;12:45:00;409;1.8;32
05.11.2017;12:55:00;460;1.9;32
05.11.2017;13:05:00;396;2.0;32
05.11.2017;13:15:00;388;2.1;32
05.11.2017;13:25:00;397;2.1;32
05.11.2017;13:35:00;378;2.2;32
05.11.2017;13:45:00;408;2.3;32
05.11.2017;13:55:00;396;2.3;32
05.11.2017;14:05:00;461;2.4;32
05.11.2017;14:15:00;596;2.5;32
05.11.2017;14:25:00;597;2.6;32
05.11.2017;14:35:00;536;2.7;32
05.11.2017;14:45:00;439;2.8;32
05.11.2017;14:55:00;316;2.8;32
05.11.2017;15:05:00;231;2.9;32
05.11.2017;15:15:00;175;2.9;32
05.11.2017;15:25:00;191;2.9;32
05.11.2017;15:35:00;171;3.0;32
05.11.2017;15:45:00;220;3.0;32
05.11.2017;15:55:00;250;3.0;32
05.11.2017;16:05:00;200;3.1;32
05.11.2017;16:15:00;149;3.1;32
05.11.2017;16:25:00;157;3.1;32
05.11.2017;16:35:00;161;3.1;32
05.11.2017;16:45:00;114;3.2;32
05.11.2017;16:55:00;0;3.2;8
05.11.2017;17:05:00;0;3.2;0
05.11.2017;17:15:00;0;3.2;0
06.11.2017;07:45:00;0;0;19
06.11.2017;08:00:00;140;0;26
06.11.2017;08:10:00;155;0;27
06.11.2017;08:20:00;118;0;28
06.11.2017;08:30:00;165;0.1;28
06.11.2017;08:40:00;176;0.1;28
06.11.2017;08:50:00;230;0.1;28
06.11.2017;09:00:00;184;0.2;29
06.11.2017;09:10:00;136;0.2;29
06.11.2017;09:20:00;196;0.2;29
06.11.2017;09:30:00;247;0.2;29
06.11.2017;09:40:00;281;0.3;30
06.11.2017;09:50:00;326;0.3;30
06.11.2017;10:00:00;293;0.4;30
06.11.2017;10:10:00;456;0.5;30
06.11.2017;10:20:00;525;0.6;30
06.11.2017;10:30:00;402;0.6;30
06.11.2017;10:40:00;387;0.7;30
06.11.2017;10:50:00;420;0.8;30
06.11.2017;11:00:00;364;0.8;30
06.11.2017;11:10:00;399;0.9;31
06.11.2017;11:20:00;487;1.0;31
06.11.2017;11:30:00;501;1.0;31
06.11.2017;11:40:00;513;1.1;31
06.11.2017;11:50:00;413;1.2;31
06.11.2017;12:00:00;481;1.3;31
06.11.2017;12:10:00;429;1.3;31
06.11.2017;12:20:00;514;1.4;31
06.11.2017;12:30:00;491;1.5;31
06.11.2017;12:40:00;577;1.6;31
06.11.2017;12:50:00;647;1.7;31
06.11.2017;13:00:00;501;1.8;31
06.11.2017;13:10:00;1062;1.9;31
06.11.2017;13:20:00;1155;2.1;31
06.11.2017;13:30:00;740;2.3;31
06.11.2017;13:40:00;459;2.4;31
06.11.2017;13:50:00;391;2.4;31
06.11.2017;14:00:00;383;2.5;31
06.11.2017;14:10:00;277;2.6;31
06.11.2017;14:20:00;320;2.6;31
06.11.2017;14:30:00;295;2.7;31
06.11.2017;14:40:00;244;2.7;31
06.11.2017;14:50:00;181;2.7;31
06.11.2017;15:00:00;156;2.8;31
06.11.2017;15:10:00;154;2.8;31
06.11.2017;15:20:00;163;2.8;31
06.11.2017;15:30:00;173;2.8;31
06.11.2017;15:40:00;176;2.9;31
06.11.2017;15:50:00;148;2.9;31
06.11.2017;16:00:00;120;2.9;31
06.11.2017;16:10:00;113;2.9;31
06.11.2017;16:20:00;110;2.9;31
06.11.2017;16:30:00;0;3.0;4
06.11.2017;16:40:00;0;3.0;0
06.11.2017;17:00:00;0;3.0;0
07.11.2017;07:50:00;16;0;14
07.11.2017;08:05:00;216;0;26
07.11.2017;08:15:00;319;0;27
07.11.2017;08:25:00;211;0.1;27
07.11.2017;08:35:00;184;0.1;28
07.11.2017;08:45:00;161;0.1;28
07.11.2017;08:55:00;152;0.2;28
07.11.2017;09:05:00;169;0.2;29
07.11.2017;09:15:00;289;0.2;29
07.11.2017;09:25:00;418;0.3;29
07.11.2017;09:35:00;285;0.4;29
07.11.2017;09:45:00;222;0.4;29
07.11.2017;09:55:00;377;0.4;30
07.11.2017;10:05:00;396;0.5;30
07.11.2017;10:15:00;460;0.6;30
07.11.2017;10:25:00;698;0.7;30
07.11.2017;10:35:00;903;0.8;30
07.11.2017;10:45:00;1237;1.0;30
07.11.2017;10:55:00;883;1.2;30
07.11.2017;11:05:00;1091;1.3;31
07.11.2017;11:15:00;1746;1.6;31
07.11.2017;11:25:00;1963;1.9;31
07.11.2017;11:35:00;2831;2.3;31
07.11.2017;11:45:00;4410;3.0;35
07.11.2017;11:55:00;2084;3.5;35
07.11.2017;12:05:00;1269;3.7;34
07.11.2017;12:15:00;819;3.8;33
07.11.2017;12:25:00;553;3.9;33
07.11.2017;12:35:00;666;4.0;33
07.11.2017;12:45:00;580;4.1;32
07.11.2017;12:55:00;924;4.3;32
07.11.2017;13:05:00;862;4.4;32
07.11.2017;13:15:00;1106;4.6;32
07.11.2017;13:25:00;913;4.8;32
07.11.2017;13:35:00;557;4.9;32
07.11.2017;13:45:00;578;4.9;32
07.11.2017;13:55:00;510;5.0;32
07.11.2017;14:05:00;444;5.1;32
07.11.2017;14:15:00;471;5.2;32
07.11.2017;14:25:00;458;5.3;32
07.11.2017;14:35:00;506;5.3;32
07.11.2017;14:45:00;537;5.4;32
07.11.2017;14:55:00;439;5.5;32
07.11.2017;15:05:00;401;5.6;32
07.11.2017;15:15:00;305;5.6;32
07.11.2017;15:25:00;156;5.7;32
07.11.2017;15:35:00;185;5.7;32
07.11.2017;15:45:00;298;5.7;32
07.11.2017;15:55:00;254;5.8;32
07.11.2017;16:05:00;198;5.8;32
07.11.2017;16:15:00;146;5.8;32
07.11.2017;16:25:00;155;5.9;32
07.11.2017;16:35:00;121;5.9;32
07.11.2017;16:45:00;108;5.9;32
07.11.2017;16:55:00;0;5.9;2
07.11.2017;17:05:00;0;5.9;0
08.11.2017;07:35:00;24;0;13
08.11.2017;07:50:00;179;0;26
08.11.2017;08:00:00;215;0;27
08.11.2017;08:10:00;323;0.1;27
08.11.2017;08:20:00;213;0.1;28
08.11.2017;08:30:00;221;0.1;28
08.11.2017;08:40:00;259;0.2;28
08.11.2017;08:50:00;252;0.2;29
08.11.2017;09:00:00;266;0.3;29
08.11.2017;09:10:00;311;0.3;29
08.11.2017;09:20:00;373;0.4;29
08.11.2017;09:30:00;440;0.5;29
08.11.2017;09:40:00;428;0.5;30
08.11.2017;09:50:00;507;0.6;30
08.11.2017;10:00:00;1004;0.7;30
08.11.2017;10:10:00;1344;1.0;30
08.11.2017;10:20:00;2017;1.3;30
08.11.2017;10:30:00;1955;1.6;31
08.11.2017;10:40:00;2130;1.9;31
08.11.2017;10:50:00;2748;2.4;32
08.11.2017;11:00:00;2794;2.9;34
08.11.2017;11:10:00;1500;3.2;33
08.11.2017;11:20:00;1235;3.4;33
08.11.2017;11:30:00;2118;3.7;33
08.11.2017;11:40:00;3744;4.2;34
08.11.2017;11:50:00;1212;4.6;34
08.11.2017;12:00:00;1811;4.8;34
08.11.2017;12:10:00;1174;5.0;33
08.11.2017;12:20:00;1319;5.3;33
08.11.2017;12:30:00;904;5.4;33
08.11.2017;12:40:00;911;5.6;33
08.11.2017;12:50:00;1008;5.7;33
08.11.2017;13:00:00;726;5.9;33
08.11.2017;13:10:00;1106;6.0;33
08.11.2017;13:20:00;1570;6.3;33
08.11.2017;13:30:00;1575;6.5;33
08.11.2017;13:40:00;1278;6.8;33
08.11.2017;13:50:00;779;6.9;33
08.11.2017;14:00:00;471;7.0;33
08.11.2017;14:10:00;531;7.1;33
08.11.2017;14:20:00;798;7.2;33
08.11.2017;14:30:00;714;7.4;32
08.11.2017;14:40:00;672;7.5;32
08.11.2017;14:50:00;672;7.6;32
08.11.2017;15:00:00;631;7.7;32
08.11.2017;15:10:00;692;7.8;32
08.11.2017;15:20:00;584;7.9;32
08.11.2017;15:30:00;712;8.0;32
08.11.2017;15:40:00;475;8.1;32
08.11.2017;15:50:00;435;8.2;32
08.11.2017;16:00:00;340;8.2;32
08.11.2017;16:10:00;282;8.3;32
08.11.2017;16:20:00;257;8.3;32
08.11.2017;16:30:00;181;8.4;32
08.11.2017;16:40:00;139;8.4;32
08.11.2017;16:50:00;55;8.4;26
08.11.2017;17:00:00;0;8.4;0
08.11.2017;17:10:00;0;8.4;0
09.11.2017;07:25:00;0;0;2
09.11.2017;07:40:00;136;0;26
09.11.2017;07:50:00;254;0;27
09.11.2017;08:00:00;390;0.1;27
09.11.2017;08:10:00;398;0.1;28
09.11.2017;08:20:00;334;0.2;28
09.11.2017;08:30:00;356;0.2;28
09.11.2017;08:40:00;304;0.3;29
09.11.2017;08:50:00;357;0.4;29
09.11.2017;09:00:00;371;0.4;29
09.11.2017;09:10:00;328;0.5;29
09.11.2017;09:20:00;404;0.5;29
09.11.2017;09:30:00;423;0.6;30
09.11.2017;09:40:00;496;0.7;30
09.11.2017;09:50:00;499;0.8;30
09.11.2017;10:00:00;379;0.8;30
09.11.2017;10:10:00;479;0.9;30
09.11.2017;10:20:00;501;1.0;30
09.11.2017;10:30:00;543;1.1;30
09.11.2017;10:40:00;664;1.2;30
09.11.2017;10:50:00;789;1.3;31
09.11.2017;11:00:00;647;1.4;31
09.11.2017;11:10:00;705;1.5;31
09.11.2017;11:20:00;560;1.6;31
09.11.2017;11:30:00;626;1.7;31
09.11.2017;11:40:00;895;1.9;31
09.11.2017;11:50:00;762;2.0;31
09.11.2017;12:00:00;613;2.1;31
09.11.2017;12:10:00;531;2.2;31
09.11.2017;12:20:00;728;2.3;31
09.11.2017;12:30:00;785;2.4;31
09.11.2017;12:40:00;924;2.6;31
09.11.2017;12:50:00;914;2.7;31
09.11.2017;13:00:00;743;2.9;31
09.11.2017;13:10:00;675;3.0;31
09.11.2017;13:20:00;761;3.1;32
09.11.2017;13:30:00;662;3.2;32
09.11.2017;13:40:00;596;3.3;32
09.11.2017;13:50:00;591;3.4;32
09.11.2017;14:00:00;668;3.5;32
09.11.2017;14:10:00;663;3.6;32
09.11.2017;14:20:00;690;3.7;32
09.11.2017;14:30:00;805;3.9;32
09.11.2017;14:40:00;702;4.0;32
09.11.2017;14:50:00;571;4.1;32
09.11.2017;15:00:00;518;4.2;32
09.11.2017;15:10:00;468;4.2;32
09.11.2017;15:20:00;362;4.3;32
09.11.2017;15:30:00;276;4.4;32
09.11.2017;15:40:00;229;4.4;32
09.11.2017;15:50:00;211;4.4;32
09.11.2017;16:00:00;198;4.5;32
09.11.2017;16:10:00;160;4.5;32
09.11.2017;16:20:00;134;4.5;32
09.11.2017;16:30:00;113;4.5;32
09.11.2017;16:40:00;76;4.5;32
09.11.2017;16:50:00;0;4.5;0
09.11.2017;17:00:00;0;4.5;0
09.11.2017;17:05:00;0;4.5;0
10.11.2017;07:45:00;0;0;18
10.11.2017;08:00:00;116;0;26
10.11.2017;08:10:00;159;0;27
10.11.2017;08:20:00;226;0;27
10.11.2017;08:30:00;348;0.1;28
10.11.2017;08:40:00;613;0.2;28
10.11.2017;08:50:00;721;0.3;28
10.11.2017;09:00:00;541;0.4;29
10.11.2017;09:10:00;363;0.4;29
10.11.2017;09:20:00;359;0.5;29
10.11.2017;09:30:00;379;0.6;29
10.11.2017;09:40:00;554;0.7;30
10.11.2017;09:50:00;764;0.8;30
10.11.2017;10:00:00;1020;0.9;30
10.11.2017;10:10:00;1417;1.1;30
10.11.2017;10:20:00;1548;1.4;30
10.11.2017;10:30:00;1658;1.7;31
10.11.2017;10:40:00;1459;1.9;31
10.11.2017;10:50:00;1181;2.1;31
10.11.2017;11:00:00;1371;2.3;31
10.11.2017;11:10:00;1787;2.6;31
10.11.2017;11:20:00;1672;2.9;32
10.11.2017;11:30:00;1179;3.1;32
10.11.2017;11:40:00;1176;3.3;32
10.11.2017;11:50:00;1256;3.5;32
10.11.2017;12:00:00;1312;3.7;32
10.11.2017;12:10:00;1448;3.9;32
10.11.2017;12:20:00;1082;4.1;32
10.11.2017;12:30:00;1599;4.4;32
10.11.2017;12:40:00;1447;4.6;32
10.11.2017;12:50:00;1283;4.8;32
10.11.2017;13:00:00;1041;5.0;32
10.11.2017;13:10:00;1299;5.2;32
10.11.2017;13:20:00;999;5.4;32
10.11.2017;13:30:00;638;5.5;32
10.11.2017;13:40:00;644;5.6;32
10.11.2017;13:50:00;498;5.7;32
10.11.2017;14:00:00;377;5.8;32
10.11.2017;14:10:00;396;5.8;32
10.11.2017;14:20:00;372;5.9;32
10.11.2017;14:30:00;373;5.9;32
10.11.2017;14:40:00;563;6.0;32
10.11.2017;14:50:00;638;6.1;32
10.11.2017;15:00:00;572;6.2;32
10.11.2017;15:10:00;480;6.3;32
10.11.2017;15:20:00;462;6.4;32
10.11.2017;15:30:00;309;6.5;32
10.11.2017;15:40:00;296;6.5;32
10.11.2017;15:50:00;220;6.5;32
10.11.2017;16:00:00;232;6.6;32
10.11.2017;16:10:00;217;6.6;32
10.11.2017;16:20:00;145;6.6;32
10.11.2017;16:30:00;132;6.7;32
10.11.2017;16:40:00;0;6.7;29
10.11.2017;17:00:00;0;6.7;0
11.11.2017;07:40:00;48;0;20
11.11.2017;07:55:00;162;0;26
11.11.2017;08:05:00;180;0;27
11.11.2017;08:15:00;236;0.1;28
11.11.2017;08:25:00;352;0.1;28
11.11.2017;08:35:00;432;0.2;28
11.11.2017;08:45:00;493;0.3;29
11.11.2017;08:55:00;607;0.3;29
11.11.2017;09:05:00;752;0.5;29
11.11.2017;09:15:00;852;0.6;29
11.11.2017;09:25:00;764;0.7;30
11.11.2017;09:35:00;934;0.9;30
11.11.2017;09:45:00;756;1.0;30
11.11.2017;09:55:00;985;1.2;30
11.11.2017;10:05:00;1102;1.3;30
11.11.2017;10:15:00;1190;1.5;31
11.11.2017;10:25:00;1176;1.7;31
11.11.2017;10:35:00;1456;2.0;31
11.11.2017;10:45:00;1171;2.2;31
11.11.2017;10:55:00;1078;2.4;31
11.11.2017;11:05:00;1195;2.5;31
11.11.2017;11:15:00;1661;2.8;31
11.11.2017;11:25:00;1973;3.1;32
11.11.2017;11:35:00;2365;3.5;32
11.11.2017;11:45:00;1966;3.8;33
11.11.2017;11:55:00;2061;4.2;33
11.11.2017;12:05:00;1941;4.5;34
11.11.2017;12:15:00;2036;4.9;34
11.11.2017;12:25:00;1510;5.1;34
11.11.2017;12:35:00;1495;5.4;33
11.11.2017;12:45:00;1429;5.6;33
11.11.2017;12:55:00;1307;5.8;33
11.11.2017;13:05:00;1081;6.0;33
11.11.2017;13:15:00;916;6.2;33
11.11.2017;13:25:00;866;6.3;33
11.11.2017;13:35:00;875;6.5;33
11.11.2017;13:45:00;704;6.6;33
11.11.2017;13:55:00;630;6.7;33
11.11.2017;14:05:00;592;6.8;33
11.11.2017;14:15:00;588;6.9;33
11.11.2017;14:25:00;537;7.0;33
11.11.2017;14:35:00;513;7.1;32
11.11.2017;14:45:00;565;7.2;32
11.11.2017;14:55:00;471;7.3;32
11.11.2017;15:05:00;380;7.3;32
11.11.2017;15:15:00;370;7.4;32
11.11.2017;15:25:00;297;7.4;32
11.11.2017;15:35:00;264;7.5;32
11.11.2017;15:45:00;225;7.5;32
11.11.2017;15:55:00;160;7.6;32
11.11.2017;16:05:00;172;7.6;32
11.11.2017;16:15:00;171;7.6;32
11.11.2017;16:25:00;160;7.6;32
11.11.2017;16:35:00;127;7.7;32
11.11.2017;16:45:00;0;7.7;19
11.11.2017;16:55:00;0;7.7;0
11.11.2017;17:05:00;0;7.7;0
12.11.2017;07:45:00;34;0;13
12.11.2017;08:00:00;230;0;27
12.11.2017;08:10:00;280;0;27
12.11.2017;08:20:00;326;0.1;28
12.11.2017;08:30:00;377;0.2;28
12.11.2017;08:40:00;384;0.2;28
12.11.2017;08:50:00;501;0.3;29
12.11.2017;09:00:00;619;0.4;29
12.11.2017;09:10:00;681;0.5;29
12.11.2017;09:20:00;642;0.6;30
12.11.2017;09:30:00;586;0.7;30
12.11.2017;09:40:00;526;0.8;30
12.11.2017;09:50:00;428;0.9;30
12.11.2017;10:00:00;586;1.0;30
12.11.2017;10:10:00;663;1.1;30
12.11.2017;10:20:00;580;1.2;31
12.11.2017;10:30:00;791;1.3;31
12.11.2017;10:40:00;1186;1.5;31
12.11.2017;10:50:00;1496;1.7;31
12.11.2017;11:00:00;1643;2.0;31
12.11.2017;11:10:00;1797;2.3;31
12.11.2017;11:20:00;1318;2.5;32
12.11.2017;11:30:00;1034;2.7;32
12.11.2017;11:40:00;803;2.8;32
12.11.2017;11:50:00;1098;3.0;32
12.11.2017;12:00:00;1079;3.2;32
12.11.2017;12:10:00;747;3.3;32
12.11.2017;12:20:00;1177;3.5;32
12.11.2017;12:30:00;1165;3.7;32
12.11.2017;12:40:00;814;3.8;32
12.11.2017;12:50:00;686;4.0;32
12.11.2017;13:00:00;539;4.1;32
12.11.2017;13:10:00;502;4.1;32
12.11.2017;13:20:00;414;4.2;32
12.11.2017;13:30:00;236;4.3;32
12.11.2017;13:40:00;279;4.3;32
12.11.2017;13:50:00;299;4.4;32
12.11.2017;14:00:00;569;4.4;32
12.11.2017;14:10:00;1004;4.6;32
12.11.2017;14:20:00;1330;4.8;32
12.11.2017;14:30:00;462;4.9;32
12.11.2017;14:40:00;499;5.0;32
12.11.2017;14:50:00;704;5.1;32
12.11.2017;15:00:00;384;5.1;32
12.11.2017;15:10:00;642;5.2;32
12.11.2017;15:20:00;622;5.4;32
12.11.2017;15:30:00;308;5.4;32
12.11.2017;15:40:00;193;5.4;32
12.11.2017;15:50:00;46;5.5;32
12.11.2017;17:00:00;0;5.5;0
13.11.2017;08:00:00;0;0;4
13.11.2017;08:15:00;180;0;27
13.11.2017;08:25:00;192;0;27
13.11.2017;08:35:00;219;0.1;28
13.11.2017;08:45:00;356;0.1;28
13.11.2017;08:55:00;304;0.2;28
13.11.2017;09:05:00;323;0.2;28
13.11.2017;09:15:00;645;0.3;29
13.11.2017;09:25:00;403;0.4;29
13.11.2017;09:35:00;800;0.5;29
13.11.2017;09:45:00;1032;0.7;29
13.11.2017;09:55:00;559;0.8;30
13.11.2017;10:05:00;876;0.9;30
13.11.2017;10:15:00;733;1.0;30
13.11.2017;10:25:00;538;1.1;30
13.11.2017;10:35:00;723;1.2;30
13.11.2017;10:45:00;816;1.3;30
13.11.2017;10:55:00;695;1.4;31
13.11.2017;11:05:00;730;1.6;31
13.11.2017;11:15:00;773;1.7;31
13.11.2017;11:25:00;592;1.8;31
13.11.2017;11:35:00;691;1.9;31
13.11.2017;11:45:00;764;2.0;31
13.11.2017;11:55:00;2040;2.3;31
13.11.2017;12:05:00;1006;2.5;31
13.11.2017;12:15:00;943;2.7;31
13.11.2017;12:25:00;659;2.8;31
13.11.2017;12:35:00;869;2.9;31
13.11.2017;12:45:00;1304;3.1;32
13.11.2017;12:55:00;1416;3.3;32
13.11.2017;13:05:00;1141;3.5;32
13.11.2017;13:15:00;950;3.7;32
13.11.2017;13:25:00;566;3.8;32
13.11.2017;13:35:00;511;3.9;32
13.11.2017;13:45:00;889;4.0;32
13.11.2017;13:55:00;1205;4.2;32
13.11.2017;14:05:00;855;4.4;32
13.11.2017;14:15:00;961;4.5;32
13.11.2017;14:25:00;522;4.6;32
13.11.2017;14:35:00;613;4.7;32
13.11.2017;14:45:00;1057;4.9;32
13.11.2017;14:55:00;1048;5.0;32
13.11.2017;15:05:00;887;5.2;32
13.11.2017;15:15:00;559;5.3;32
13.11.2017;15:25:00;669;5.4;32
13.11.2017;15:35:00;622;5.5;32
13.11.2017;15:45:00;502;5.6;32
13.11.2017;15:55:00;409;5.7;32
13.11.2017;16:05:00;310;5.7;32
13.11.2017;16:15:00;292;5.8;32
13.11.2017;16:25:00;202;5.8;32
13.11.2017;16:35:00;175;5.8;32
13.11.2017;16:45:00;113;5.9;32
13.11.2017;17:00:00;0;5.9;0
14.11.2017;07:35:00;0;0;4
14.11.2017;07:50:00;161;0;26
14.11.2017;08:00:00;201;0;27
14.11.2017;08:10:00;248;0;27
14.11.2017;08:20:00;264;0.1;27
14.11.2017;08:30:00;342;0.1;28
14.11.2017;08:40:00;414;0.2;28
14.11.2017;08:50:00;492;0.3;28
14.11.2017;09:00:00;573;0.4;29
14.11.2017;09:10:00;939;0.5;29
14.11.2017;09:20:00;1665;0.8;29
14.11.2017;09:30:00;1817;1.1;29
14.11.2017;09:40:00;2208;1.4;30
14.11.2017;09:50:00;1063;1.6;30
14.11.2017;10:00:00;817;1.7;30
14.11.2017;10:10:00;690;1.9;30
14.11.2017;10:20:00;953;2.0;31
14.11.2017;10:30:00;1082;2.2;31
14.11.2017;10:40:00;944;2.3;31
14.11.2017;10:50:00;1183;2.5;31
14.11.2017;11:00:00;1461;2.7;31
14.11.2017;11:10:00;1413;3.0;31
14.11.2017;11:20:00;1534;3.2;31
14.11.2017;11:30:00;1915;3.6;32
14.11.2017;11:40:00;2787;3.9;32
14.11.2017;11:50:00;1518;4.3;33
14.11.2017;12:00:00;3562;4.7;33
14.11.2017;12:10:00;3174;5.4;36
14.11.2017;12:20:00;5518;6.2;38
14.11.2017;12:30:00;3742;7.0;40
14.11.2017;12:40:00;5553;7.9;41
14.11.2017;12:50:00;5528;8.8;43
14.11.2017;13:00:00;5444;9.7;44
14.11.2017;13:10:00;4895;10.5;44
14.11.2017;13:20:00;3102;11.1;43
14.11.2017;13:30:00;2880;11.7;43
14.11.2017;13:40:00;4326;12.4;43
14.11.2017;13:50:00;4229;13.2;44
14.11.2017;14:00:00;4789;14.0;45
14.11.2017;14:10:00;4585;14.7;45
14.11.2017;14:20:00;4325;15.5;45
14.11.2017;14:30:00;3515;16.1;44
14.11.2017;14:40:00;2801;16.6;43
14.11.2017;14:50:00;2268;17.0;41
14.11.2017;15:00:00;1561;17.2;40
14.11.2017;15:10:00;560;17.4;38
14.11.2017;15:20:00;666;17.5;36
14.11.2017;15:30:00;540;17.6;36
14.11.2017;15:40:00;475;17.7;35
14.11.2017;15:50:00;407;17.7;35
14.11.2017;16:00:00;331;17.8;35
14.11.2017;16:10:00;316;17.8;34
14.11.2017;16:20:00;265;17.9;34
14.11.2017;16:30:00;237;17.9;34
14.11.2017;16:40:00;175;18.0;34
14.11.2017;16:50:00;122;18.0;33
14.11.2017;17:00:00;17;18.0;33
14.11.2017;17:10:00;0;18.0;0
15.11.2017;07:50:00;0;0;2
15.11.2017;08:05:00;139;0;26
15.11.2017;08:15:00;142;0;27
15.11.2017;08:25:00;158;0;27
15.11.2017;08:35:00;187;0;27
15.11.2017;08:45:00;235;0.1;28
15.11.2017;08:55:00;231;0.1;28
15.11.2017;09:05:00;289;0.2;28
15.11.2017;09:15:00;372;0.2;29
15.11.2017;09:25:00;401;0.3;29
15.11.2017;09:35:00;464;0.4;29
15.11.2017;09:45:00;568;0.5;29
15.11.2017;09:55:00;502;0.5;29
15.11.2017;10:05:00;559;0.6;30
15.11.2017;10:15:00;507;0.7;30
15.11.2017;10:25:00;491;0.8;30
15.11.2017;10:35:00;688;0.9;30
15.11.2017;10:45:00;684;1.0;30
15.11.2017;10:55:00;742;1.1;30
15.11.2017;11:05:00;623;1.2;30
15.11.2017;11:15:00;696;1.4;30
15.11.2017;11:25:00;753;1.5;30
15.11.2017;11:35:00;814;1.6;31
15.11.2017;11:45:00;951;1.8;31
15.11.2017;11:55:00;987;1.9;31
15.11.2017;12:05:00;1060;2.1;31
15.11.2017;12:15:00;903;2.2;31
15.11.2017;12:25:00;932;2.4;31
15.11.2017;12:35:00;1087;2.6;31
15.11.2017;12:45:00;1123;2.8;31
15.11.2017;12:55:00;1307;3.0;31
15.11.2017;13:05:00;1275;3.2;31
15.11.2017;13:15:00;1357;3.4;31
15.11.2017;13:25:00;1442;3.6;31
15.11.2017;13:35:00;968;3.8;32
15.11.2017;13:45:00;1575;4.0;32
15.11.2017;13:55:00;1681;4.3;32
15.11.2017;14:05:00;1670;4.6;32
15.11.2017;14:15:00;1559;4.9;32
15.11.2017;14:25:00;1258;5.1;32
15.11.2017;14:35:00;2845;5.5;33
15.11.2017;14:45:00;1297;5.8;33
15.11.2017;14:55:00;1236;6.0;33
15.11.2017;15:05:00;833;6.1;32
15.11.2017;15:15:00;658;6.3;32
15.11.2017;15:25:00;945;6.4;32
15.11.2017;15:35:00;562;6.5;32
15.11.2017;15:45:00;429;6.6;32
15.11.2017;15:55:00;363;6.7;32
15.11.2017;16:05:00;314;6.7;32
15.11.2017;16:15:00;259;6.8;32
15.11.2017;16:25:00;163;6.8;32
15.11.2017;16:35:00;117;6.8;32
15.11.2017;17:00:00;0;6.8;0
16.11.2017;08:05:00;0;0;16
16.11.2017;08:20:00;146;0;26
16.11.2017;08:30:00;183;0;27
16.11.2017;08:40:00;243;0;27
16.11.2017;08:50:00;257;0.1;28
16.11.2017;09:00:00;269;0.1;28
16.11.2017;09:10:00;300;0.2;28
16.11.2017;09:20:00;332;0.2;28
16.11.2017;09:30:00;370;0.3;29
16.11.2017;09:40:00;409;0.4;29
16.11.2017;09:50:00;462;0.4;29
16.11.2017;10:00:00;473;0.5;29
16.11.2017;10:10:00;551;0.6;29
16.11.2017;10:20:00;577;0.7;29
16.11.2017;10:30:00;575;0.8;30
16.11.2017;10:40:00;651;0.9;30
16.11.2017;10:50:00;748;1.0;30
16.11.2017;11:00:00;730;1.1;30
16.11.2017;11:10:00;700;1.2;30
16.11.2017;11:20:00;678;1.4;30
16.11.2017;11:30:00;724;1.5;30
16.11.2017;11:40:00;781;1.6;30
16.11.2017;11:50:00;663;1.7;31
16.11.2017;12:00:00;730;1.8;31
16.11.2017;12:10:00;725;2.0;31
16.11.2017;12:20:00;695;2.1;31
16.11.2017;12:30:00;689;2.2;31
16.11.2017;12:40:00;800;2.3;31
16.11.2017;12:50:00;1012;2.5;31
16.11.2017;13:00:00;765;2.6;31
16.11.2017;13:10:00;680;2.7;31
16.11.2017;13:20:00;674;2.8;31
16.11.2017;13:30:00;711;3.0;31
16.11.2017;13:40:00;771;3.1;31
16.11.2017;13:50:00;790;3.2;31
16.11.2017;14:00:00;787;3.3;31
16.11.2017;14:10:00;694;3.5;31
16.11.2017;14:20:00;648;3.6;31
16.11.2017;14:30:00;613;3.7;31
16.11.2017;14:40:00;555;3.8;31
16.11.2017;14:50:00;507;3.9;31
16.11.2017;15:00:00;489;3.9;31
16.11.2017;15:10:00;366;4.0;31
16.11.2017;15:20:00;308;4.0;31
16.11.2017;15:30:00;299;4.1;31
16.11.2017;15:40:00;308;4.1;31
16.11.2017;15:50:00;258;4.2;31
16.11.2017;16:00:00;199;4.2;31
16.11.2017;16:10:00;175;4.3;31
16.11.2017;16:20:00;162;4.3;31
16.11.2017;16:30:00;130;4.3;31
16.11.2017;16:40:00;50;4.3;25
16.11.2017;16:50:00;0;4.3;0
16.11.2017;17:00:00;0;4.3;0
17.11.2017;07:50:00;0;0;10
17.11.2017;08:05:00;64;0;26
17.11.2017;08:15:00;178;0;26
17.11.2017;08:25:00;216;0;27
17.11.2017;08:35:00;379;0.1;27
17.11.2017;08:45:00;521;0.2;28
17.11.2017;08:55:00;714;0.3;28
17.11.2017;09:05:00;641;0.4;28
17.11.2017;09:15:00;685;0.5;28
17.11.2017;09:25:00;843;0.6;29
17.11.2017;09:35:00;983;0.8;29
17.11.2017;09:45:00;980;0.9;29
17.11.2017;09:55:00;1340;1.2;29
17.11.2017;10:05:00;1088;1.3;30
17.11.2017;10:15:00;1019;1.5;30
17.11.2017;10:25:00;1032;1.7;30
17.11.2017;10:35:00;1234;1.9;30
17.11.2017;10:45:00;1125;2.1;30
17.11.2017;10:55:00;1083;2.2;30
17.11.2017;11:05:00;1066;2.4;31
17.11.2017;11:15:00;1108;2.6;31
17.11.2017;11:25:00;1124;2.8;31
17.11.2017;11:35:00;1146;3.0;31
17.11.2017;11:45:00;1281;3.2;31
17.11.2017;11:55:00;1295;3.4;31
17.11.2017;12:05:00;1404;3.6;31
17.11.2017;12:15:00;1326;3.8;31
17.11.2017;12:25:00;1376;4.1;31
17.11.2017;12:35:00;1339;4.3;31
17.11.2017;12:45:00;1483;4.5;32
17.11.2017;12:55:00;1490;4.8;32
17.11.2017;13:05:00;1443;5.0;32
17.11.2017;13:15:00;1443;5.3;32
17.11.2017;13:25:00;1520;5.5;32
17.11.2017;13:35:00;1538;5.8;32
17.11.2017;13:45:00;1421;6.0;32
17.11.2017;13:55:00;1310;6.2;32
17.11.2017;14:05:00;1031;6.4;32
17.11.2017;14:15:00;924;6.6;32
17.11.2017;14:25:00;881;6.7;32
17.11.2017;14:35:00;955;6.9;32
17.11.2017;14:45:00;833;7.0;32
17.11.2017;14:55:00;729;7.1;32
17.11.2017;15:05:00;673;7.3;32
17.11.2017;15:15:00;779;7.4;32
17.11.2017;15:25:00;772;7.5;32
17.11.2017;15:35:00;475;7.6;32
17.11.2017;15:45:00;400;7.7;32
17.11.2017;15:55:00;260;7.7;32
17.11.2017;16:05:00;273;7.8;32
17.11.2017;16:15:00;245;7.8;32
17.11.2017;16:25:00;158;7.8;32
17.11.2017;16:35:00;124;7.9;32
17.11.2017;16:45:00;33;7.9;26
17.11.2017;16:55:00;0;7.9;0
17.11.2017;17:05:00;0;7.9;0
18.11.2017;07:55:00;0;0;9
18.11.2017;08:10:00;202;0;26
18.11.2017;08:20:00;233;0;27
18.11.2017;08:30:00;336;0.1;27
18.11.2017;08:40:00;380;0.1;28
18.11.2017;08:50:00;391;0.2;28
18.11.2017;09:00:00;424;0.3;28
18.11.2017;09:10:00;504;0.3;29
18.11.2017;09:20:00;559;0.4;29
18.11.2017;09:30:00;582;0.5;29
18.11.2017;09:40:00;767;0.6;29
18.11.2017;09:50:00;787;0.8;29
18.11.2017;10:00:00;687;0.9;30
18.11.2017;10:10:00;713;1.0;30
18.11.2017;10:20:00;845;1.1;30
18.11.2017;10:30:00;858;1.3;30
18.11.2017;10:40:00;716;1.4;30
18.11.2017;10:50:00;703;1.5;30
18.11.2017;11:00:00;658;1.6;31
18.11.2017;11:10:00;672;1.7;31
18.11.2017;11:20:00;538;1.8;31
18.11.2017;11:30:00;530;1.9;31
18.11.2017;11:40:00;468;2.0;31
18.11.2017;11:50:00;533;2.1;31
18.11.2017;12:00:00;474;2.2;31
18.11.2017;12:10:00;457;2.3;31
18.11.2017;12:20:00;476;2.3;31
18.11.2017;12:30:00;527;2.4;31
18.11.2017;12:40:00;570;2.5;31
18.11.2017;12:50:00;556;2.6;31
18.11.2017;13:00:00;547;2.7;31
18.11.2017;13:10:00;646;2.8;31
18.11.2017;13:20:00;529;2.9;31
18.11.2017;13:30:00;413;3.0;31
18.11.2017;13:40:00;446;3.0;31
18.11.2017;13:50:00;434;3.1;31
18.11.2017;14:00:00;525;3.2;31
18.11.2017;14:10:00;400;3.3;31
18.11.2017;14:20:00;320;3.3;31
18.11.2017;14:30:00;356;3.4;31
18.11.2017;14:40:00;368;3.4;31
18.11.2017;14:50:00;399;3.5;31
18.11.2017;15:00:00;299;3.5;31
18.11.2017;15:10:00;221;3.6;31
18.11.2017;15:20:00;246;3.6;31
18.11.2017;15:30:00;301;3.7;31
18.11.2017;15:40:00;379;3.7;31
18.11.2017;15:50:00;327;3.8;31
18.11.2017;16:00:00;301;3.8;31
18.11.2017;16:10:00;157;3.9;31
18.11.2017;16:20:00;139;3.9;31
18.11.2017;16:30:00;113;3.9;31
18.11.2017;17:00:00;0;3.9;0
19.11.2017;08:00:00;0;0;2
19.11.2017;08:15:00;154;0;27
19.11.2017;08:25:00;111;0;27
19.11.2017;08:35:00;156;0;28
19.11.2017;08:45:00;325;0.1;28
19.11.2017;08:55:00;335;0.1;28
19.11.2017;09:05:00;568;0.2;29
19.11.2017;09:15:00;623;0.3;29
19.11.2017;09:25:00;748;0.4;29
19.11.2017;09:35:00;1031;0.6;29
19.11.2017;09:45:00;836;0.8;30
19.11.2017;09:55:00;588;0.9;30
19.11.2017;10:05:00;456;1.0;30
19.11.2017;10:15:00;426;1.0;30
19.11.2017;10:25:00;343;1.1;30
19.11.2017;10:35:00;389;1.2;30
19.11.2017;10:45:00;441;1.2;30
19.11.2017;10:55:00;1092;1.4;31
19.11.2017;11:05:00;1349;1.6;31
19.11.2017;11:15:00;1083;1.8;31
19.11.2017;11:25:00;1235;2.0;31
19.11.2017;11:35:00;1155;2.2;31
19.11.2017;11:45:00;456;2.3;31
19.11.2017;11:55:00;561;2.4;31
19.11.2017;12:05:00;900;2.5;31
19.11.2017;12:15:00;1577;2.7;31
19.11.2017;12:25:00;566;2.8;31
19.11.2017;12:35:00;696;2.9;32
19.11.2017;12:45:00;1233;3.1;32
19.11.2017;12:55:00;1660;3.4;32
19.11.2017;13:05:00;1166;3.6;32
19.11.2017;13:15:00;1412;3.8;32
19.11.2017;13:25:00;1506;4.0;32
19.11.2017;13:35:00;1363;4.2;32
19.11.2017;13:45:00;1428;4.5;32
19.11.2017;13:55:00;2680;5.0;34
19.11.2017;14:05:00;1686;5.3;33
19.11.2017;14:15:00;1046;5.5;33
19.11.2017;14:25:00;1158;5.7;33
19.11.2017;14:35:00;3662;6.1;33
19.11.2017;14:45:00;3025;6.6;35
19.11.2017;14:55:00;1942;7.0;35
19.11.2017;15:05:00;1720;7.2;34
19.11.2017;15:15:00;990;7.4;34
19.11.2017;15:25:00;794;7.6;33
19.11.2017;15:35:00;1057;7.7;33
19.11.2017;15:45:00;760;7.9;33
19.11.2017;15:55:00;491;7.9;33
19.11.2017;16:05:00;250;8.0;33
19.11.2017;16:15:00;223;8.0;33
19.11.2017;16:25:00;171;8.1;33
19.11.2017;16:35:00;143;8.1;33
19.11.2017;16:45:00;107;8.1;32
19.11.2017;16:55:00;0;8.1;0
19.11.2017;17:05:00;0;8.1;0
20.11.2017;07:55:00;0;0;2
20.11.2017;08:10:00;150;0;27
20.11.2017;08:20:00;187;0;27
20.11.2017;08:30:00;263;0;28
20.11.2017;08:40:00;331;0.1;28
20.11.2017;08:50:00;431;0.2;28
20.11.2017;09:00:00;417;0.2;28
20.11.2017;09:10:00;462;0.3;29
20.11.2017;09:20:00;385;0.4;29
20.11.2017;09:30:00;443;0.4;29
20.11.2017;09:40:00;479;0.5;29
20.11.2017;09:50:00;523;0.6;29
20.11.2017;10:00:00;603;0.7;30
20.11.2017;10:10:00;590;0.8;30
20.11.2017;10:20:00;558;0.9;30
20.11.2017;10:30:00;494;1.0;30
20.11.2017;10:40:00;593;1.1;30
20.11.2017;10:50:00;584;1.2;30
20.11.2017;11:00:00;979;1.3;30
20.11.2017;11:10:00;1184;1.5;30
20.11.2017;11:20:00;1019;1.7;31
20.11.2017;11:30:00;1110;1.9;31
20.11.2017;11:40:00;1306;2.1;31
20.11.2017;11:50:00;1945;2.4;31
20.11.2017;12:00:00;2249;2.7;32
20.11.2017;12:10:00;1098;2.9;31
20.11.2017;12:20:00;1118;3.1;32
20.11.2017;12:30:00;1266;3.3;32
20.11.2017;12:40:00;1362;3.6;32
20.11.2017;12:50:00;961;3.7;32
20.11.2017;13:00:00;1235;3.9;32
20.11.2017;13:10:00;1044;4.1;32
20.11.2017;13:20:00;1267;4.3;32
20.11.2017;13:30:00;893;4.5;32
20.11.2017;13:40:00;1200;4.6;32
20.11.2017;13:50:00;1242;4.8;32
20.11.2017;14:00:00;894;5.0;32
20.11.2017;14:10:00;963;5.2;32
20.11.2017;14:20:00;767;5.3;32
20.11.2017;14:30:00;646;5.4;32
20.11.2017;14:40:00;500;5.5;32
20.11.2017;14:50:00;382;5.6;32
20.11.2017;15:00:00;319;5.6;32
20.11.2017;15:10:00;389;5.7;32
20.11.2017;15:20:00;293;5.7;32
20.11.2017;15:30:00;262;5.8;32
20.11.2017;15:40:00;195;5.8;32
20.11.2017;15:50:00;174;5.8;32
20.11.2017;16:00:00;134;5.9;32
20.11.2017;16:10:00;114;5.9;32
20.11.2017;16:20:00;54;5.9;32
20.11.2017;16:30:00;0;5.9;0
20.11.2017;16:40:00;0;5.9;0
20.11.2017;16:50:00;0;5.9;0
20.11.2017;17:00:00;0;5.9;0
21.11.2017;07:55:00;48;0;19
21.11.2017;08:10:00;221;0;27
21.11.2017;08:20:00;306;0;27
21.11.2017;08:30:00;352;0.1;28
21.11.2017;08:40:00;408;0.2;28
21.11.2017;08:50:00;496;0.2;28
21.11.2017;09:00:00;891;0.4;29
21.11.2017;09:10:00;1107;0.5;29
21.11.2017;09:20:00;1397;0.8;29
21.11.2017;09:30:00;2410;1.1;30
21.11.2017;09:40:00;1080;1.3;30
21.11.2017;09:50:00;1472;1.6;30
21.11.2017;10:00:00;1529;1.8;31
21.11.2017;10:10:00;2861;2.2;31
21.11.2017;10:20:00;3817;2.8;33
21.11.2017;10:30:00;909;3.0;32
21.11.2017;10:40:00;481;3.0;32
21.11.2017;10:50:00;811;3.2;32
21.11.2017;11:00:00;910;3.3;32
21.11.2017;11:10:00;1069;3.5;32
21.11.2017;11:20:00;1867;3.7;32
21.11.2017;11:30:00;870;3.9;32
21.11.2017;11:40:00;1052;4.1;32
21.11.2017;11:50:00;984;4.2;32
21.11.2017;12:00:00;1296;4.4;32
21.11.2017;12:10:00;1700;4.7;32
21.11.2017;12:20:00;1867;5.0;32
21.11.2017;12:30:00;1900;5.3;33
21.11.2017;12:40:00;1914;5.6;33
21.11.2017;12:50:00;1922;5.9;34
21.11.2017;13:00:00;3054;6.4;34
21.11.2017;13:10:00;1974;6.7;34
21.11.2017;13:20:00;2287;7.0;34
21.11.2017;13:30:00;2199;7.4;35
21.11.2017;13:40:00;1818;7.7;35
21.11.2017;13:50:00;2081;8.0;35
21.11.2017;14:00:00;2910;8.5;35
21.11.2017;14:10:00;3364;9.0;37
21.11.2017;14:20:00;2747;9.5;38
21.11.2017;14:30:00;2353;9.9;37
21.11.2017;14:40:00;1912;10.3;37
21.11.2017;14:50:00;1410;10.5;36
21.11.2017;15:00:00;1103;10.7;35
21.11.2017;15:10:00;887;10.9;34
21.11.2017;15:20:00;828;11.0;34
21.11.2017;15:30:00;729;11.1;34
21.11.2017;15:40:00;651;11.3;34
21.11.2017;15:50:00;521;11.3;34
21.11.2017;16:00:00;406;11.4;34
21.11.2017;16:10:00;304;11.5;33
21.11.2017;16:20:00;214;11.5;33
21.11.2017;16:30:00;154;11.5;33
21.11.2017;16:40:00;115;11.6;33
21.11.2017;16:50:00;0;11.6;0
21.11.2017;17:00:00;0;11.6;0
22.11.2017;07:50:00;14;0;16
22.11.2017;08:05:00;211;0;27
22.11.2017;08:15:00;342;0;28
22.11.2017;08:25:00;458;0.1;28
22.11.2017;08:35:00;569;0.2;28
22.11.2017;08:45:00;571;0.3;29
22.11.2017;08:55:00;684;0.4;29
22.11.2017;09:05:00;1165;0.6;29
22.11.2017;09:15:00;1059;0.7;30
22.11.2017;09:25:00;1313;1.0;30
22.11.2017;09:35:00;1556;1.2;30
22.11.2017;09:45:00;2266;1.5;31
22.11.2017;09:55:00;2729;2.0;31
22.11.2017;10:05:00;2741;2.4;33
22.11.2017;10:15:00;3308;2.9;34
22.11.2017;10:25:00;3676;3.5;35
22.11.2017;10:35:00;3932;4.2;37
22.11.2017;10:45:00;4159;4.9;38
22.11.2017;10:55:00;3156;5.5;39
22.11.2017;11:05:00;3400;6.0;38
22.11.2017;11:15:00;4159;6.7;39
22.11.2017;11:25:00;4820;7.4;41
22.11.2017;11:35:00;4746;8.2;42
22.11.2017;11:45:00;4437;9.0;43
22.11.2017;11:55:00;4478;9.7;43
22.11.2017;12:05:00;4062;10.4;44
22.11.2017;12:15:00;3532;11.0;43
22.11.2017;12:25:00;4321;11.7;44
22.11.2017;12:35:00;4452;12.5;44
22.11.2017;12:45:00;3940;13.2;44
22.11.2017;12:55:00;3568;13.8;44
22.11.2017;13:05:00;4228;14.4;44
22.11.2017;13:15:00;5038;15.2;44
22.11.2017;13:25:00;4887;16.0;46
22.11.2017;13:35:00;4909;16.8;46
22.11.2017;13:45:00;4604;17.6;47
22.11.2017;13:55:00;4249;18.3;47
22.11.2017;14:05:00;3719;18.9;46
22.11.2017;14:15:00;3080;19.5;45
22.11.2017;14:25:00;2558;19.9;43
22.11.2017;14:35:00;1889;20.2;42
22.11.2017;14:45:00;1501;20.5;40
22.11.2017;14:55:00;1054;20.7;39
22.11.2017;15:05:00;1560;21.0;39
22.11.2017;15:15:00;1803;21.3;39
22.11.2017;15:25:00;1145;21.5;38
22.11.2017;15:35:00;285;21.6;37
22.11.2017;15:45:00;284;21.6;36
22.11.2017;15:55:00;252;21.7;36
22.11.2017;16:05:00;224;21.7;36
22.11.2017;16:15:00;206;21.7;35
22.11.2017;16:25:00;180;21.8;35
22.11.2017;16:35:00;139;21.8;35
22.11.2017;16:45:00;79;21.8;35
22.11.2017;16:55:00;0;21.8;4
22.11.2017;17:05:00;0;21.8;0
23.11.2017;07:45:00;0;0;24
23.11.2017;08:00:00;189;0;27
23.11.2017;08:10:00;226;0;27
23.11.2017;08:20:00;255;0.1;28
23.11.2017;08:30:00;311;0.1;28
23.11.2017;08:40:00;413;0.2;29
23.11.2017;08:50:00;572;0.3;29
23.11.2017;09:00:00;957;0.4;29
23.11.2017;09:10:00;1156;0.6;30
23.11.2017;09:20:00;1179;0.8;30
23.11.2017;09:30:00;1252;1.0;30
23.11.2017;09:40:00;1693;1.3;30
23.11.2017;09:50:00;1468;1.5;31
23.11.2017;10:00:00;1767;1.8;31
23.11.2017;10:10:00;1901;2.1;31
23.11.2017;10:20:00;1549;2.4;32
23.11.2017;10:30:00;3184;2.8;33
23.11.2017;10:40:00;3852;3.4;35
23.11.2017;10:50:00;4083;4.1;37
23.11.2017;11:00:00;4404;4.9;38
23.11.2017;11:10:00;4171;5.5;39
23.11.2017;11:20:00;4353;6.3;40
23.11.2017;11:30:00;3767;6.9;41
23.11.2017;11:40:00;3044;7.4;40
23.11.2017;11:50:00;1590;7.7;38
23.11.2017;12:00:00;1448;8.0;37
23.11.2017;12:10:00;2085;8.3;37
23.11.2017;12:20:00;2284;8.7;37
23.11.2017;12:30:00;1743;9.0;37
23.11.2017;12:40:00;1825;9.3;36
23.11.2017;12:50:00;3594;9.7;36
23.11.2017;13:00:00;1948;10.1;37
23.11.2017;13:10:00;1850;10.4;37
23.11.2017;13:20:00;3009;10.9;37
23.11.2017;13:30:00;2216;11.4;38
23.11.2017;13:40:00;3165;11.8;38
23.11.2017;13:50:00;3562;12.4;39
23.11.2017;14:00:00;2658;12.8;39
23.11.2017;14:10:00;2971;13.2;39
23.11.2017;14:20:00;1928;13.6;38
23.11.2017;14:30:00;1446;13.9;37
23.11.2017;14:40:00;1347;14.1;37
23.11.2017;14:50:00;1159;14.3;36
23.11.2017;15:00:00;1239;14.5;36
23.11.2017;15:10:00;1031;14.7;35
23.11.2017;15:20:00;726;14.8;35
23.11.2017;15:30:00;696;14.9;35
23.11.2017;15:40:00;645;15.1;34
23.11.2017;15:50:00;505;15.1;34
23.11.2017;16:00:00;339;15.2;34
23.11.2017;16:10:00;216;15.2;34
23.11.2017;16:20:00;190;15.3;34
23.11.2017;16:30:00;143;15.3;34
23.11.2017;16:40:00;105;15.3;34
