Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.11.2017;17:00:00;0;15.3;0
24.11.2017;07:45:00;0;0;7
24.11.2017;08:00:00;214;0;27
24.11.2017;08:10:00;297;0;28
24.11.2017;08:20:00;361;0.1;28
24.11.2017;08:30:00;395;0.2;29
24.11.2017;08:40:00;501;0.2;29
24.11.2017;08:50:00;711;0.3;29
24.11.2017;09:00:00;961;0.5;30
24.11.2017;09:10:00;1197;0.7;30
24.11.2017;09:20:00;1032;0.9;30
24.11.2017;09:30:00;995;1.0;30
24.11.2017;09:40:00;1426;1.2;31
24.11.2017;09:50:00;1702;1.5;31
24.11.2017;10:00:00;2689;1.9;31
24.11.2017;10:10:00;2745;2.3;32
24.11.2017;10:20:00;1608;2.6;33
24.11.2017;10:30:00;2325;3.0;33
24.11.2017;10:40:00;2305;3.4;34
24.11.2017;10:50:00;3599;3.9;35
24.11.2017;11:00:00;3377;4.5;37
24.11.2017;11:10:00;3056;5.0;37
24.11.2017;11:20:00;2557;5.4;37
24.11.2017;11:30:00;2546;5.9;37
24.11.2017;11:40:00;2465;6.3;37
24.11.2017;11:50:00;2167;6.7;37
24.11.2017;12:00:00;4969;7.5;39
24.11.2017;12:10:00;4215;8.2;40
24.11.2017;12:20:00;3910;8.9;41
24.11.2017;12:30:00;4237;9.4;40
24.11.2017;12:40:00;4567;10.2;43
24.11.2017;12:50:00;3912;10.9;43
24.11.2017;13:00:00;1797;11.2;40
24.11.2017;13:10:00;6444;11.9;42
24.11.2017;13:20:00;4578;12.8;44
24.11.2017;13:30:00;4653;13.6;45
24.11.2017;13:40:00;5261;14.3;45
24.11.2017;13:50:00;5041;15.2;46
24.11.2017;14:00:00;4339;15.9;46
24.11.2017;14:10:00;2248;16.3;44
24.11.2017;14:20:00;1192;16.6;42
24.11.2017;14:30:00;1006;16.8;40
24.11.2017;14:40:00;1159;16.9;39
24.11.2017;14:50:00;1265;17.1;38
24.11.2017;15:00:00;1197;17.3;37
24.11.2017;15:10:00;869;17.5;36
24.11.2017;15:20:00;745;17.6;36
24.11.2017;15:30:00;513;17.7;36
24.11.2017;15:40:00;322;17.8;36
24.11.2017;15:50:00;256;17.8;35
24.11.2017;16:00:00;272;17.9;35
24.11.2017;16:10:00;232;17.9;35
24.11.2017;16:20:00;173;17.9;35
24.11.2017;16:30:00;107;18.0;34
24.11.2017;16:40:00;0;18.0;0
24.11.2017;16:50:00;0;18.0;0
24.11.2017;17:00:00;0;18.0;0
25.11.2017;08:25:00;47;0;20
25.11.2017;08:40:00;292;0;27
25.11.2017;08:50:00;233;0.1;28
25.11.2017;09:00:00;316;0.1;28
25.11.2017;09:10:00;317;0.2;29
25.11.2017;09:20:00;304;0.2;29
25.11.2017;09:30:00;197;0.2;29
25.11.2017;09:40:00;265;0.3;30
25.11.2017;09:50:00;298;0.3;30
25.11.2017;10:00:00;386;0.4;30
25.11.2017;10:10:00;340;0.4;30
25.11.2017;10:20:00;325;0.5;30
25.11.2017;10:30:00;393;0.6;31
25.11.2017;10:40:00;408;0.6;31
25.11.2017;10:50:00;344;0.7;31
25.11.2017;11:00:00;314;0.7;31
25.11.2017;11:10:00;360;0.8;31
25.11.2017;11:20:00;292;0.9;31
25.11.2017;11:30:00;349;0.9;31
25.11.2017;11:40:00;323;1.0;31
25.11.2017;11:50:00;350;1.0;31
25.11.2017;12:00:00;401;1.1;31
25.11.2017;12:10:00;421;1.2;31
25.11.2017;12:20:00;440;1.2;32
25.11.2017;12:30:00;418;1.3;32
25.11.2017;12:40:00;404;1.4;32
25.11.2017;12:50:00;441;1.4;32
25.11.2017;13:00:00;554;1.5;32
25.11.2017;13:10:00;520;1.6;32
25.11.2017;13:20:00;661;1.7;32
25.11.2017;13:30:00;913;1.9;32
25.11.2017;13:40:00;887;2.0;32
25.11.2017;13:50:00;949;2.2;32
25.11.2017;14:00:00;894;2.3;32
25.11.2017;14:10:00;974;2.5;32
25.11.2017;14:20:00;1214;2.7;32
25.11.2017;14:30:00;1004;2.9;32
25.11.2017;14:40:00;1111;3.1;32
25.11.2017;14:50:00;913;3.2;32
25.11.2017;15:00:00;720;3.3;32
25.11.2017;15:10:00;470;3.4;32
25.11.2017;15:20:00;307;3.5;32
25.11.2017;15:30:00;294;3.5;32
25.11.2017;15:40:00;264;3.6;32
25.11.2017;15:50:00;146;3.6;32
25.11.2017;16:00:00;117;3.6;32
25.11.2017;16:10:00;107;3.6;32
25.11.2017;16:20:00;89;3.7;32
25.11.2017;16:30:00;0;3.7;32
25.11.2017;16:40:00;0;3.7;0
25.11.2017;16:50:00;0;3.7;0
25.11.2017;17:00:00;0;3.7;0
26.11.2017;08:10:00;0;0;7
26.11.2017;08:25:00;167;0;27
26.11.2017;08:35:00;199;0;27
26.11.2017;08:45:00;213;0;28
26.11.2017;08:55:00;194;0.1;28
26.11.2017;09:05:00;285;0.1;29
26.11.2017;09:15:00;288;0.2;29
26.11.2017;09:25:00;315;0.2;29
26.11.2017;09:35:00;680;0.3;29
26.11.2017;09:45:00;1331;0.5;30
26.11.2017;09:55:00;943;0.7;30
26.11.2017;10:05:00;1743;1.0;30
26.11.2017;10:15:00;1539;1.2;30
26.11.2017;10:25:00;809;1.4;31
26.11.2017;10:35:00;1191;1.6;31
26.11.2017;10:45:00;1492;1.8;31
26.11.2017;10:55:00;1259;2.0;31
26.11.2017;11:05:00;1262;2.3;31
26.11.2017;11:15:00;1244;2.5;31
26.11.2017;11:25:00;1329;2.7;32
26.11.2017;11:35:00;943;2.9;32
26.11.2017;11:45:00;1586;3.2;32
26.11.2017;11:55:00;1754;3.5;32
26.11.2017;12:05:00;1440;3.7;32
26.11.2017;12:15:00;1574;4.0;32
26.11.2017;12:25:00;1578;4.3;33
26.11.2017;12:35:00;1788;4.5;33
26.11.2017;12:45:00;1142;4.8;33
26.11.2017;12:55:00;957;4.9;33
26.11.2017;13:05:00;443;5.0;33
26.11.2017;13:15:00;320;5.1;33
26.11.2017;13:25:00;500;5.1;33
26.11.2017;13:35:00;1257;5.3;33
26.11.2017;13:45:00;1700;5.6;33
26.11.2017;13:55:00;1341;5.8;33
26.11.2017;14:05:00;1347;6.0;33
26.11.2017;14:15:00;609;6.1;33
26.11.2017;14:25:00;787;6.3;33
26.11.2017;14:35:00;385;6.4;33
26.11.2017;14:45:00;734;6.5;33
26.11.2017;14:55:00;480;6.6;32
26.11.2017;15:05:00;537;6.7;32
26.11.2017;15:15:00;441;6.7;32
26.11.2017;15:25:00;349;6.8;32
26.11.2017;15:35:00;301;6.8;32
26.11.2017;15:45:00;348;6.9;32
26.11.2017;15:55:00;314;7.0;32
26.11.2017;16:05:00;201;7.0;32
26.11.2017;16:15:00;175;7.0;32
26.11.2017;16:25:00;132;7.0;32
26.11.2017;16:35:00;86;7.1;32
26.11.2017;16:45:00;0;7.1;2
26.11.2017;17:00:00;0;7.1;0
27.11.2017;08:00:00;0;0;2
27.11.2017;08:15:00;142;0;26
27.11.2017;08:25:00;197;0;27
27.11.2017;08:35:00;256;0;28
27.11.2017;08:45:00;264;0.1;28
27.11.2017;08:55:00;241;0.1;28
27.11.2017;09:05:00;372;0.2;29
27.11.2017;09:15:00;521;0.3;29
27.11.2017;09:25:00;691;0.4;29
27.11.2017;09:35:00;1049;0.5;29
27.11.2017;09:45:00;1395;0.7;30
27.11.2017;09:55:00;2026;1.0;30
27.11.2017;10:05:00;1755;1.3;30
27.11.2017;10:15:00;1466;1.6;31
27.11.2017;10:25:00;1424;1.8;31
27.11.2017;10:35:00;3446;2.2;31
27.11.2017;10:45:00;4882;3.0;35
27.11.2017;10:55:00;4769;3.8;37
27.11.2017;11:05:00;4666;4.6;39
27.11.2017;11:15:00;4776;5.4;40
27.11.2017;11:25:00;4962;6.2;41
27.11.2017;11:35:00;5151;7.0;43
27.11.2017;11:45:00;5505;7.9;44
27.11.2017;11:55:00;5182;8.6;43
27.11.2017;12:05:00;4855;9.5;45
27.11.2017;12:15:00;4873;10.2;44
27.11.2017;12:25:00;5188;11.0;45
27.11.2017;12:40:00;4449;12.0;45
27.11.2017;12:55:00;5648;13.4;47
27.11.2017;13:05:00;5072;14.2;47
27.11.2017;13:15:00;4646;15.0;47
27.11.2017;13:25:00;4824;15.8;47
27.11.2017;13:35:00;3475;16.3;45
27.11.2017;13:45:00;2893;16.9;45
27.11.2017;13:55:00;2088;17.3;43
27.11.2017;14:05:00;2171;17.7;41
27.11.2017;14:15:00;1403;18.0;40
27.11.2017;14:25:00;1591;18.2;39
27.11.2017;14:35:00;1285;18.4;38
27.11.2017;14:45:00;1122;18.6;37
27.11.2017;14:55:00;919;18.8;36
27.11.2017;15:05:00;969;18.9;36
27.11.2017;15:15:00;967;19.1;35
27.11.2017;15:25:00;691;19.2;35
27.11.2017;15:35:00;538;19.3;35
27.11.2017;15:45:00;501;19.4;35
27.11.2017;15:55:00;411;19.5;35
27.11.2017;16:05:00;335;19.5;34
27.11.2017;16:15:00;195;19.6;34
27.11.2017;16:25:00;122;19.6;34
27.11.2017;16:35:00;0;19.6;13
27.11.2017;17:00:00;0;19.6;0
28.11.2017;08:00:00;32;0;15
28.11.2017;08:25:00;337;0;27
28.11.2017;08:35:00;430;0.1;28
28.11.2017;08:45:00;504;0.2;28
28.11.2017;08:55:00;591;0.3;29
28.11.2017;09:05:00;757;0.4;29
28.11.2017;09:15:00;1275;0.6;29
28.11.2017;09:25:00;1813;0.9;29
28.11.2017;09:35:00;2040;1.2;30
28.11.2017;09:45:00;1812;1.5;30
28.11.2017;09:55:00;2131;1.8;31
28.11.2017;10:05:00;2326;2.2;32
28.11.2017;10:15:00;2779;2.7;33
28.11.2017;10:25:00;3868;3.3;34
28.11.2017;10:35:00;2345;3.7;35
28.11.2017;10:45:00;2151;4.1;35
28.11.2017;10:55:00;2256;4.5;35
28.11.2017;11:05:00;2013;4.8;35
28.11.2017;11:15:00;1295;5.1;34
28.11.2017;11:25:00;865;5.2;33
28.11.2017;11:35:00;955;5.4;33
28.11.2017;11:45:00;1749;5.7;33
28.11.2017;11:55:00;1944;6.0;34
28.11.2017;12:05:00;1825;6.3;34
28.11.2017;12:15:00;1940;6.6;34
28.11.2017;12:25:00;1565;6.9;34
28.11.2017;12:35:00;1312;7.1;34
28.11.2017;12:45:00;1616;7.4;34
28.11.2017;12:55:00;1211;7.6;33
28.11.2017;13:05:00;899;7.7;33
28.11.2017;13:15:00;887;7.9;33
28.11.2017;13:25:00;839;8.0;33
28.11.2017;13:35:00;929;8.2;33
28.11.2017;13:45:00;1000;8.3;33
28.11.2017;13:55:00;1304;8.5;33
28.11.2017;14:05:00;975;8.7;33
28.11.2017;14:15:00;840;8.9;33
28.11.2017;14:25:00;1033;9.0;33
28.11.2017;14:35:00;1045;9.2;33
28.11.2017;14:45:00;980;9.4;33
28.11.2017;14:55:00;929;9.5;33
28.11.2017;15:05:00;745;9.6;33
28.11.2017;15:15:00;589;9.8;33
28.11.2017;15:25:00;435;9.8;33
28.11.2017;15:35:00;434;9.9;33
28.11.2017;15:45:00;328;10.0;33
28.11.2017;15:55:00;263;10.0;33
28.11.2017;16:05:00;218;10.0;33
28.11.2017;16:15:00;165;10.1;33
28.11.2017;16:25:00;124;10.1;32
28.11.2017;16:35:00;0;10.1;29
28.11.2017;17:00:00;0;10.1;0
29.11.2017;08:10:00;59;0;21
29.11.2017;08:25:00;194;0;27
29.11.2017;08:35:00;144;0;27
29.11.2017;08:45:00;249;0.1;28
29.11.2017;08:55:00;277;0.1;28
29.11.2017;09:05:00;256;0.1;29
29.11.2017;09:15:00;304;0.2;29
29.11.2017;09:25:00;466;0.3;29
29.11.2017;09:35:00;575;0.3;29
29.11.2017;09:45:00;486;0.4;30
29.11.2017;09:55:00;505;0.5;30
29.11.2017;10:05:00;601;0.6;30
29.11.2017;10:15:00;843;0.7;30
29.11.2017;10:25:00;912;0.9;30
29.11.2017;10:35:00;1035;1.0;30
29.11.2017;10:45:00;1037;1.2;31
29.11.2017;10:55:00;1128;1.4;31
29.11.2017;11:05:00;1107;1.6;31
29.11.2017;11:15:00;1098;1.8;31
29.11.2017;11:25:00;940;1.9;31
29.11.2017;11:35:00;1254;2.1;31
29.11.2017;11:45:00;1419;2.3;31
29.11.2017;11:55:00;1662;2.6;32
29.11.2017;12:05:00;1589;2.9;32
29.11.2017;12:15:00;1282;3.1;32
29.11.2017;12:25:00;956;3.3;32
29.11.2017;12:35:00;917;3.4;32
29.11.2017;12:45:00;1280;3.6;32
29.11.2017;12:55:00;1196;3.8;32
29.11.2017;13:05:00;1395;4.1;32
29.11.2017;13:15:00;1140;4.2;32
29.11.2017;13:25:00;1282;4.5;32
29.11.2017;13:35:00;1348;4.7;32
29.11.2017;13:45:00;1600;4.9;33
29.11.2017;13:55:00;958;5.1;33
29.11.2017;14:05:00;1003;5.3;33
29.11.2017;14:15:00;872;5.4;33
29.11.2017;14:25:00;709;5.6;33
29.11.2017;14:35:00;577;5.7;33
29.11.2017;14:45:00;659;5.8;33
29.11.2017;14:55:00;418;5.9;33
29.11.2017;15:05:00;336;5.9;32
29.11.2017;15:15:00;392;6.0;32
29.11.2017;15:25:00;368;6.0;32
29.11.2017;15:35:00;356;6.1;32
29.11.2017;15:45:00;302;6.2;32
29.11.2017;15:55:00;238;6.2;32
29.11.2017;16:05:00;187;6.2;32
29.11.2017;16:15:00;139;6.3;32
29.11.2017;16:25:00;115;6.3;32
29.11.2017;17:00:00;0;6.3;0
30.11.2017;08:45:00;0;0;7
30.11.2017;09:00:00;169;0;27
30.11.2017;09:10:00;198;0;27
30.11.2017;09:20:00;232;0;28
30.11.2017;09:30:00;203;0.1;28
30.11.2017;09:40:00;242;0.1;28
30.11.2017;09:50:00;252;0.2;29
30.11.2017;10:00:00;232;0.2;29
30.11.2017;10:10:00;219;0.2;29
30.11.2017;10:20:00;198;0.3;29
30.11.2017;10:30:00;156;0.3;30
30.11.2017;10:40:00;362;0.4;30
30.11.2017;10:50:00;394;0.4;30
30.11.2017;11:00:00;627;0.5;30
30.11.2017;11:10:00;909;0.6;30
30.11.2017;11:20:00;1683;0.9;30
30.11.2017;11:30:00;1768;1.2;31
30.11.2017;11:40:00;1486;1.4;31
30.11.2017;11:50:00;2693;1.8;31
30.11.2017;12:00:00;1422;2.1;32
30.11.2017;12:10:00;1837;2.4;32
30.11.2017;12:20:00;1673;2.7;32
30.11.2017;12:30:00;1283;2.9;32
30.11.2017;12:40:00;912;3.1;32
30.11.2017;12:50:00;859;3.2;32
30.11.2017;13:00:00;795;3.4;32
30.11.2017;13:10:00;974;3.5;32
30.11.2017;13:20:00;1171;3.7;32
30.11.2017;13:30:00;971;3.9;32
30.11.2017;13:40:00;1204;4.0;32
30.11.2017;13:50:00;1586;4.3;32
30.11.2017;14:00:00;1169;4.5;32
30.11.2017;14:10:00;935;4.7;32
30.11.2017;14:20:00;646;4.8;32
30.11.2017;14:30:00;512;4.9;32
30.11.2017;14:40:00;420;5.0;32
30.11.2017;14:50:00;572;5.1;32
30.11.2017;15:00:00;1035;5.2;32
30.11.2017;15:10:00;455;5.3;32
30.11.2017;15:20:00;504;5.4;32
30.11.2017;15:30:00;469;5.4;32
30.11.2017;15:40:00;443;5.5;32
30.11.2017;15:50:00;355;5.6;32
30.11.2017;16:00:00;264;5.6;32
30.11.2017;16:10:00;191;5.7;32
30.11.2017;16:20:00;142;5.7;32
30.11.2017;16:30:00;113;5.7;32
30.11.2017;16:40:00;0;5.7;0
30.11.2017;16:50:00;0;5.7;0
30.11.2017;17:00:00;0;5.7;0
01.12.2017;09:40:00;0;0;11
01.12.2017;09:55:00;107;0;27
01.12.2017;10:05:00;129;0;27
01.12.2017;10:15:00;131;0;28
01.12.2017;10:25:00;138;0;28
01.12.2017;10:35:00;145;0;28
01.12.2017;10:45:00;161;0.1;29
01.12.2017;10:55:00;192;0.1;29
01.12.2017;11:05:00;230;0.1;29
01.12.2017;11:15:00;289;0.2;29
01.12.2017;11:25:00;365;0.2;29
01.12.2017;11:35:00;460;0.3;30
01.12.2017;11:45:00;496;0.4;30
01.12.2017;11:55:00;542;0.5;30
01.12.2017;12:05:00;565;0.6;30
01.12.2017;12:15:00;544;0.7;30
01.12.2017;12:25:00;599;0.8;30
01.12.2017;12:35:00;664;0.9;30
01.12.2017;12:45:00;673;1.0;30
01.12.2017;12:55:00;691;1.1;31
01.12.2017;13:05:00;766;1.2;31
01.12.2017;13:15:00;892;1.4;31
01.12.2017;13:25:00;825;1.5;31
01.12.2017;13:35:00;411;1.6;31
01.12.2017;13:45:00;241;1.6;31
01.12.2017;13:55:00;273;1.6;31
01.12.2017;14:05:00;326;1.7;31
01.12.2017;14:15:00;269;1.7;31
01.12.2017;14:25:00;298;1.8;31
01.12.2017;14:35:00;249;1.8;31
01.12.2017;14:45:00;205;1.9;31
01.12.2017;14:55:00;208;1.9;31
01.12.2017;15:05:00;238;1.9;31
01.12.2017;15:15:00;254;2.0;31
01.12.2017;15:25:00;289;2.0;31
01.12.2017;15:35:00;204;2.1;31
01.12.2017;15:45:00;142;2.1;31
01.12.2017;15:55:00;125;2.1;31
01.12.2017;16:05:00;108;2.1;31
01.12.2017;16:15:00;0;2.1;31
01.12.2017;16:25:00;0;2.1;31
01.12.2017;16:35:00;0;2.1;14
01.12.2017;17:00:00;0;2.1;0
02.12.2017;08:35:00;39;0;20
02.12.2017;08:50:00;114;0;26
02.12.2017;09:00:00;98;0;27
02.12.2017;09:10:00;118;0;27
02.12.2017;09:20:00;119;0;28
02.12.2017;09:30:00;112;0.1;28
02.12.2017;09:40:00;118;0.1;28
02.12.2017;09:50:00;139;0.1;28
02.12.2017;10:00:00;129;0.1;29
02.12.2017;10:10:00;122;0.1;29
02.12.2017;10:20:00;138;0.2;29
02.12.2017;10:30:00;240;0.2;29
02.12.2017;10:40:00;237;0.2;29
02.12.2017;10:50:00;239;0.3;30
02.12.2017;11:00:00;203;0.3;30
02.12.2017;11:10:00;214;0.3;30
02.12.2017;11:20:00;253;0.4;30
02.12.2017;11:30:00;275;0.4;30
02.12.2017;11:40:00;272;0.5;30
02.12.2017;11:50:00;274;0.5;30
02.12.2017;12:00:00;258;0.6;30
02.12.2017;12:10:00;297;0.6;30
02.12.2017;12:20:00;299;0.7;30
02.12.2017;12:30:00;295;0.7;31
02.12.2017;12:40:00;245;0.7;31
02.12.2017;12:50:00;213;0.8;31
02.12.2017;13:00:00;224;0.8;31
02.12.2017;13:10:00;212;0.9;31
02.12.2017;13:20:00;211;0.9;31
02.12.2017;13:30:00;212;0.9;31
02.12.2017;13:40:00;218;1.0;31
02.12.2017;13:50:00;229;1.0;31
02.12.2017;14:00:00;217;1.0;31
02.12.2017;14:10:00;210;1.1;31
02.12.2017;14:20:00;192;1.1;31
02.12.2017;14:30:00;187;1.1;31
02.12.2017;14:40:00;158;1.2;31
02.12.2017;14:50:00;148;1.2;31
02.12.2017;15:00:00;150;1.2;31
02.12.2017;15:10:00;132;1.2;31
02.12.2017;15:20:00;123;1.3;31
02.12.2017;15:30:00;117;1.3;31
02.12.2017;15:40:00;104;1.3;31
02.12.2017;15:50:00;99;1.3;31
02.12.2017;16:00:00;93;1.3;31
02.12.2017;16:10:00;72;1.3;25
02.12.2017;17:00:00;0;1.3;0
03.12.2017;08:40:00;0;0;19
03.12.2017;08:55:00;140;0;26
03.12.2017;09:05:00;162;0;27
03.12.2017;09:15:00;204;0;27
03.12.2017;09:25:00;249;0.1;28
03.12.2017;09:35:00;289;0.1;28
03.12.2017;09:45:00;336;0.2;28
03.12.2017;09:55:00;398;0.2;28
03.12.2017;10:05:00;368;0.3;29
03.12.2017;10:15:00;365;0.4;29
03.12.2017;10:25:00;376;0.4;29
03.12.2017;10:35:00;352;0.5;29
03.12.2017;10:45:00;369;0.5;29
03.12.2017;10:55:00;417;0.6;30
03.12.2017;11:05:00;449;0.7;30
03.12.2017;11:15:00;404;0.7;30
03.12.2017;11:25:00;375;0.8;30
03.12.2017;11:35:00;369;0.9;30
03.12.2017;11:45:00;346;0.9;30
03.12.2017;11:55:00;476;1.0;30
03.12.2017;12:05:00;615;1.1;30
03.12.2017;12:15:00;805;1.2;30
03.12.2017;12:25:00;877;1.4;30
03.12.2017;12:35:00;861;1.5;31
03.12.2017;12:45:00;688;1.6;31
03.12.2017;12:55:00;617;1.7;31
03.12.2017;13:05:00;747;1.8;31
03.12.2017;13:15:00;947;2.0;31
03.12.2017;13:25:00;2582;2.3;31
03.12.2017;13:35:00;2173;2.6;31
03.12.2017;13:45:00;1617;2.9;32
03.12.2017;13:55:00;1571;3.2;32
03.12.2017;14:05:00;1206;3.4;32
03.12.2017;14:15:00;1081;3.6;32
03.12.2017;14:25:00;852;3.8;32
03.12.2017;14:35:00;804;3.9;32
03.12.2017;14:45:00;708;4.0;32
03.12.2017;14:55:00;698;4.2;32
03.12.2017;15:05:00;595;4.3;32
03.12.2017;15:15:00;528;4.3;32
03.12.2017;15:25:00;420;4.4;32
03.12.2017;15:35:00;343;4.5;32
03.12.2017;15:45:00;307;4.5;32
03.12.2017;15:55:00;267;4.6;32
03.12.2017;16:05:00;207;4.6;31
03.12.2017;16:15:00;171;4.6;31
03.12.2017;16:25:00;124;4.7;31
03.12.2017;16:35:00;0;4.7;19
03.12.2017;16:45:00;0;4.7;0
03.12.2017;17:00:00;0;4.7;0
04.12.2017;09:10:00;0;0;8
04.12.2017;09:25:00;0;0;26
04.12.2017;09:35:00;140;0;27
04.12.2017;09:45:00;137;0;27
04.12.2017;09:55:00;180;0;27
04.12.2017;10:05:00;121;0;28
04.12.2017;10:15:00;117;0.1;28
04.12.2017;10:25:00;162;0.1;28
04.12.2017;10:35:00;196;0.1;28
04.12.2017;10:45:00;202;0.2;29
04.12.2017;10:55:00;222;0.2;29
04.12.2017;11:05:00;216;0.2;29
04.12.2017;11:15:00;193;0.3;29
04.12.2017;11:25:00;211;0.3;29
04.12.2017;11:35:00;187;0.3;30
04.12.2017;11:45:00;222;0.4;30
04.12.2017;11:55:00;292;0.4;30
04.12.2017;12:05:00;289;0.5;30
04.12.2017;12:15:00;308;0.5;30
04.12.2017;12:25:00;283;0.5;30
04.12.2017;12:35:00;279;0.6;30
04.12.2017;12:45:00;351;0.7;30
04.12.2017;12:55:00;357;0.7;30
04.12.2017;13:05:00;347;0.8;30
04.12.2017;13:15:00;389;0.8;30
04.12.2017;13:25:00;443;0.9;30
04.12.2017;13:35:00;489;1.0;31
04.12.2017;13:45:00;382;1.0;31
04.12.2017;13:55:00;396;1.1;31
04.12.2017;14:05:00;583;1.2;31
04.12.2017;14:15:00;674;1.3;31
04.12.2017;14:25:00;499;1.4;31
04.12.2017;14:35:00;465;1.5;31
04.12.2017;14:45:00;461;1.6;31
04.12.2017;14:55:00;465;1.6;31
04.12.2017;15:05:00;451;1.7;31
04.12.2017;15:15:00;443;1.8;31
04.12.2017;15:25:00;388;1.8;31
04.12.2017;15:35:00;388;1.9;31
04.12.2017;15:45:00;309;2.0;31
04.12.2017;15:55:00;166;2.0;31
04.12.2017;16:05:00;152;2.0;31
04.12.2017;17:00:00;0;2.0;0
05.12.2017;08:00:00;0;0;7
05.12.2017;08:15:00;199;0;26
05.12.2017;08:25:00;283;0;27
05.12.2017;08:35:00;280;0.1;27
05.12.2017;08:45:00;364;0.1;28
05.12.2017;08:55:00;478;0.2;28
05.12.2017;09:05:00;572;0.3;28
05.12.2017;09:15:00;586;0.4;28
05.12.2017;09:25:00;691;0.5;29
05.12.2017;09:35:00;976;0.6;29
05.12.2017;09:45:00;1236;0.8;29
05.12.2017;09:55:00;1246;1.0;29
05.12.2017;10:05:00;1348;1.2;30
05.12.2017;10:15:00;1420;1.5;30
05.12.2017;10:25:00;2159;1.8;30
05.12.2017;10:35:00;3443;2.4;32
05.12.2017;10:45:00;3764;3.0;34
05.12.2017;10:55:00;4188;3.7;35
05.12.2017;11:05:00;4186;4.4;37
05.12.2017;11:15:00;4130;5.0;38
05.12.2017;11:25:00;4303;5.7;39
05.12.2017;11:35:00;4522;6.5;40
05.12.2017;11:45:00;4709;7.3;41
05.12.2017;11:55:00;5103;8.1;42
05.12.2017;12:05:00;5547;9.0;43
05.12.2017;12:15:00;5334;9.9;45
05.12.2017;12:25:00;4258;10.6;44
05.12.2017;12:35:00;3263;11.4;45
05.12.2017;12:45:00;2512;11.8;42
05.12.2017;12:55:00;2269;12.2;41
05.12.2017;13:05:00;2375;12.6;40
05.12.2017;13:15:00;2102;13.0;39
05.12.2017;13:25:00;1676;13.3;38
05.12.2017;13:35:00;1400;13.5;37
05.12.2017;13:45:00;1426;13.8;36
05.12.2017;13:55:00;1363;14.0;36
05.12.2017;14:05:00;1507;14.3;35
05.12.2017;14:15:00;2239;14.6;36
05.12.2017;14:25:00;938;14.9;35
05.12.2017;14:35:00;1066;15.1;35
05.12.2017;14:45:00;651;15.2;34
05.12.2017;14:55:00;1211;15.4;34
05.12.2017;15:05:00;723;15.5;34
05.12.2017;15:15:00;646;15.6;34
05.12.2017;15:25:00;621;15.7;34
05.12.2017;15:35:00;452;15.8;33
05.12.2017;15:45:00;379;15.9;33
05.12.2017;15:55:00;247;15.9;33
05.12.2017;16:05:00;232;16.0;33
05.12.2017;16:15:00;198;16.0;33
05.12.2017;16:25:00;160;16.0;33
05.12.2017;16:35:00;124;16.0;33
05.12.2017;16:45:00;92;16.1;32
05.12.2017;17:00:00;0;16.1;0
06.12.2017;08:15:00;0;0;1
06.12.2017;08:30:00;136;0;26
06.12.2017;08:40:00;153;0;26
06.12.2017;08:50:00;188;0;27
06.12.2017;09:00:00;200;0.1;27
06.12.2017;09:10:00;243;0.1;28
06.12.2017;09:20:00;277;0.1;28
06.12.2017;09:30:00;301;0.2;28
06.12.2017;09:40:00;338;0.2;29
06.12.2017;09:50:00;363;0.3;29
06.12.2017;10:00:00;375;0.4;29
06.12.2017;10:10:00;425;0.4;29
06.12.2017;10:20:00;440;0.5;29
06.12.2017;10:30:00;453;0.6;29
06.12.2017;10:40:00;474;0.7;30
06.12.2017;10:50:00;496;0.7;30
06.12.2017;11:00:00;530;0.8;30
06.12.2017;11:10:00;521;0.9;30
06.12.2017;11:20:00;582;1.0;30
06.12.2017;11:30:00;623;1.1;30
06.12.2017;11:40:00;731;1.2;30
06.12.2017;11:50:00;666;1.3;30
06.12.2017;12:00:00;593;1.4;30
06.12.2017;12:10:00;651;1.5;30
06.12.2017;12:20:00;654;1.6;31
06.12.2017;12:30:00;694;1.8;31
06.12.2017;12:40:00;695;1.9;31
06.12.2017;15:30:00;209;3.1;31
06.12.2017;15:40:00;186;3.1;31
06.12.2017;15:50:00;155;3.2;31
06.12.2017;16:00:00;129;3.2;31
06.12.2017;16:10:00;110;3.2;31
06.12.2017;16:20:00;0;3.2;19
06.12.2017;17:00:00;0;3.2;0
07.12.2017;08:15:00;8;0;15
07.12.2017;08:30:00;232;0;26
07.12.2017;08:40:00;275;0;27
07.12.2017;08:50:00;408;0.1;27
07.12.2017;09:00:00;395;0.2;27
07.12.2017;09:10:00;498;0.2;28
07.12.2017;09:20:00;672;0.3;28
07.12.2017;09:30:00;759;0.5;28
07.12.2017;09:40:00;1043;0.6;29
07.12.2017;09:50:00;935;0.8;29
07.12.2017;10:00:00;1167;1.0;29
07.12.2017;10:10:00;1148;1.1;29
07.12.2017;10:20:00;1132;1.3;30
07.12.2017;10:30:00;1487;1.6;30
07.12.2017;10:40:00;1808;1.9;30
07.12.2017;10:50:00;2137;2.2;30
07.12.2017;11:00:00;3916;2.8;32
07.12.2017;11:10:00;4051;3.4;34
07.12.2017;11:20:00;4356;4.1;36
07.12.2017;11:30:00;4538;4.9;38
07.12.2017;11:40:00;4629;5.6;39
07.12.2017;11:50:00;4673;6.4;40
07.12.2017;12:00:00;4751;7.2;41
07.12.2017;12:10:00;4828;8.0;42
07.12.2017;12:20:00;4840;8.8;43
07.12.2017;12:30:00;4861;9.6;43
07.12.2017;12:40:00;4815;10.4;44
07.12.2017;12:50:00;4746;11.2;44
07.12.2017;13:00:00;4645;11.9;45
07.12.2017;13:10:00;4521;12.7;45
07.12.2017;13:20:00;4249;13.4;45
07.12.2017;13:30:00;3879;14.1;44
07.12.2017;13:40:00;3442;14.6;43
07.12.2017;13:50:00;2950;15.2;42
07.12.2017;14:00:00;2446;15.6;41
07.12.2017;14:10:00;1912;15.9;40
07.12.2017;14:20:00;1677;16.2;39
07.12.2017;14:30:00;1154;16.4;37
07.12.2017;14:40:00;791;16.6;36
07.12.2017;14:50:00;1348;16.8;36
07.12.2017;15:00:00;760;17.0;35
07.12.2017;15:10:00;442;17.1;35
07.12.2017;15:20:00;334;17.1;35
07.12.2017;15:30:00;295;17.2;34
07.12.2017;15:40:00;275;17.2;34
07.12.2017;15:50:00;253;17.2;34
07.12.2017;16:00:00;226;17.3;34
07.12.2017;16:10:00;195;17.3;33
07.12.2017;16:20:00;161;17.3;33
07.12.2017;16:30:00;128;17.4;33
07.12.2017;16:40:00;0;17.4;33
07.12.2017;16:50:00;0;17.4;0
07.12.2017;17:00:00;0;17.4;0
08.12.2017;08:30:00;6;0;4
08.12.2017;08:45:00;115;0;26
08.12.2017;08:55:00;136;0;27
08.12.2017;09:05:00;132;0;27
08.12.2017;09:15:00;0;0;28
08.12.2017;09:25:00;125;0.1;28
08.12.2017;09:35:00;219;0.1;28
08.12.2017;09:45:00;241;0.1;28
08.12.2017;09:55:00;323;0.2;29
08.12.2017;10:05:00;294;0.2;29
08.12.2017;10:15:00;488;0.3;29
08.12.2017;10:25:00;291;0.3;29
08.12.2017;10:35:00;437;0.4;30
08.12.2017;10:45:00;412;0.5;30
08.12.2017;10:55:00;428;0.5;30
08.12.2017;11:05:00;345;0.6;30
08.12.2017;11:15:00;423;0.7;30
08.12.2017;11:25:00;399;0.7;30
08.12.2017;11:35:00;394;0.8;30
08.12.2017;11:45:00;548;0.9;30
08.12.2017;11:55:00;614;1.0;30
08.12.2017;12:05:00;824;1.1;30
08.12.2017;12:15:00;700;1.2;31
08.12.2017;12:25:00;798;1.4;31
08.12.2017;12:35:00;780;1.5;31
08.12.2017;12:45:00;1060;1.7;31
08.12.2017;12:55:00;1072;1.8;31
08.12.2017;13:05:00;1217;2.0;31
08.12.2017;13:15:00;868;2.1;31
08.12.2017;13:25:00;858;2.3;31
08.12.2017;13:35:00;787;2.4;31
08.12.2017;13:45:00;585;2.5;31
08.12.2017;13:55:00;889;2.7;31
08.12.2017;14:05:00;484;2.8;31
08.12.2017;14:15:00;304;2.8;31
08.12.2017;14:25:00;551;2.9;31
08.12.2017;14:35:00;445;3.0;31
08.12.2017;14:45:00;213;3.0;31
08.12.2017;14:55:00;91;3.0;31
08.12.2017;15:05:00;99;3.1;31
08.12.2017;15:15:00;100;3.1;31
08.12.2017;15:25:00;119;3.1;31
08.12.2017;15:35:00;132;3.1;31
08.12.2017;15:45:00;114;3.1;31
08.12.2017;15:55:00;99;3.2;31
08.12.2017;16:05:00;92;3.2;31
08.12.2017;17:00:00;0;3.2;0
09.12.2017;09:05:00;0;0;1
09.12.2017;09:20:00;105;0;26
09.12.2017;09:30:00;121;0;26
09.12.2017;09:40:00;167;0;27
09.12.2017;09:50:00;190;0;27
09.12.2017;10:00:00;141;0.1;28
09.12.2017;10:10:00;204;0.1;28
09.12.2017;10:20:00;150;0.1;28
09.12.2017;10:30:00;146;0.1;28
09.12.2017;10:40:00;142;0.2;29
09.12.2017;10:50:00;212;0.2;29
09.12.2017;11:00:00;279;0.2;29
09.12.2017;11:10:00;365;0.3;29
09.12.2017;11:20:00;380;0.4;29
09.12.2017;11:30:00;389;0.4;29
09.12.2017;11:40:00;362;0.5;29
09.12.2017;11:50:00;268;0.5;30
09.12.2017;12:00:00;397;0.6;30
09.12.2017;12:10:00;436;0.7;30
09.12.2017;12:20:00;358;0.7;30
09.12.2017;12:30:00;475;0.8;30
09.12.2017;12:40:00;470;0.9;30
09.12.2017;12:50:00;246;0.9;30
09.12.2017;13:00:00;162;1.0;30
09.12.2017;13:10:00;144;1.0;30
09.12.2017;13:20:00;120;1.0;30
09.12.2017;13:30:00;137;1.0;30
09.12.2017;13:40:00;160;1.0;30
09.12.2017;13:50:00;123;1.1;30
09.12.2017;14:00:00;124;1.1;30
09.12.2017;14:10:00;0;1.1;30
09.12.2017;14:20:00;105;1.1;30
09.12.2017;14:30:00;156;1.1;30
09.12.2017;14:40:00;195;1.2;30
09.12.2017;14:50:00;192;1.2;30
09.12.2017;15:00:00;163;1.2;31
09.12.2017;15:10:00;123;1.2;31
09.12.2017;15:20:00;120;1.3;31
09.12.2017;15:30:00;95;1.3;31
09.12.2017;15:40:00;89;1.3;31
09.12.2017;17:00:00;0;1.3;0
10.12.2017;10:00:00;0;0;0
10.12.2017;17:00:00;0;0;0
11.12.2017;09:30:00;0;0;7
11.12.2017;09:45:00;122;0;27
11.12.2017;09:55:00;124;0;27
11.12.2017;10:05:00;111;0;28
11.12.2017;10:15:00;112;0;28
11.12.2017;10:25:00;0;0;28
11.12.2017;10:35:00;0;0;28
11.12.2017;10:45:00;0;0;28
11.12.2017;10:55:00;0;0;28
11.12.2017;11:05:00;121;0;28
11.12.2017;11:15:00;127;0.1;28
11.12.2017;11:25:00;138;0.1;29
11.12.2017;11:35:00;129;0.1;29
11.12.2017;11:45:00;121;0.1;29
11.12.2017;11:55:00;137;0.2;29
11.12.2017;12:05:00;135;0.2;29
11.12.2017;12:15:00;147;0.2;30
11.12.2017;12:25:00;162;0.2;30
11.12.2017;12:35:00;138;0.3;30
11.12.2017;12:45:00;136;0.3;30
11.12.2017;12:55:00;123;0.3;30
11.12.2017;13:05:00;127;0.3;30
11.12.2017;13:15:00;140;0.3;30
11.12.2017;13:25:00;173;0.4;30
11.12.2017;13:35:00;174;0.4;30
11.12.2017;13:45:00;162;0.4;30
11.12.2017;13:55:00;163;0.4;31
11.12.2017;14:05:00;168;0.5;31
11.12.2017;14:15:00;176;0.5;31
11.12.2017;14:25:00;180;0.5;31
11.12.2017;14:35:00;164;0.6;31
11.12.2017;14:45:00;157;0.6;31
11.12.2017;14:55:00;161;0.6;31
11.12.2017;15:05:00;152;0.6;31
11.12.2017;15:15:00;158;0.7;31
11.12.2017;15:25:00;169;0.7;31
11.12.2017;15:35:00;151;0.7;31
11.12.2017;15:45:00;124;0.7;31
11.12.2017;15:55:00;112;0.8;31
11.12.2017;16:05:00;94;0.8;31
11.12.2017;17:00:00;0;0.8;0
12.12.2017;08:15:00;13;0;4
12.12.2017;08:30:00;269;0;25
12.12.2017;08:40:00;266;0;26
12.12.2017;08:50:00;184;0.1;27
12.12.2017;09:00:00;281;0.1;27
12.12.2017;09:10:00;211;0.2;28
12.12.2017;09:20:00;186;0.2;28
12.12.2017;09:30:00;831;0.3;28
12.12.2017;09:40:00;456;0.4;29
12.12.2017;09:50:00;487;0.5;29
12.12.2017;10:00:00;605;0.6;29
12.12.2017;10:10:00;607;0.7;29
12.12.2017;10:20:00;469;0.7;30
12.12.2017;10:30:00;429;0.8;30
12.12.2017;10:40:00;483;0.9;30
12.12.2017;10:50:00;543;1.0;30
12.12.2017;11:00:00;636;1.1;30
12.12.2017;11:10:00;1238;1.2;30
12.12.2017;11:20:00;1207;1.4;30
12.12.2017;11:30:00;1599;1.7;30
12.12.2017;11:40:00;992;1.9;31
12.12.2017;11:50:00;905;2.0;31
12.12.2017;12:00:00;708;2.1;31
12.12.2017;12:10:00;519;2.2;31
12.12.2017;12:20:00;425;2.3;31
12.12.2017;12:30:00;456;2.4;31
12.12.2017;12:40:00;748;2.5;31
12.12.2017;12:50:00;1145;2.7;31
12.12.2017;13:00:00;882;2.8;31
12.12.2017;13:10:00;801;3.0;31
12.12.2017;13:20:00;861;3.1;31
12.12.2017;13:30:00;868;3.2;31
12.12.2017;13:40:00;916;3.4;31
12.12.2017;13:50:00;1112;3.6;31
12.12.2017;14:00:00;1217;3.8;31
12.12.2017;14:10:00;1258;4.0;32
12.12.2017;14:20:00;1091;4.2;32
12.12.2017;14:30:00;953;4.3;32
12.12.2017;14:40:00;812;4.5;32
12.12.2017;14:50:00;795;4.6;32
12.12.2017;15:00:00;761;4.7;32
12.12.2017;15:10:00;518;4.8;32
12.12.2017;15:20:00;548;4.9;32
12.12.2017;15:30:00;459;5.0;32
12.12.2017;15:40:00;521;5.1;32
12.12.2017;15:50:00;348;5.1;32
12.12.2017;16:00:00;265;5.2;32
12.12.2017;16:10:00;204;5.2;32
12.12.2017;16:20:00;87;5.2;31
12.12.2017;17:00:00;0;5.2;0
13.12.2017;08:15:00;27;0;25
13.12.2017;08:30:00;174;0;26
13.12.2017;08:40:00;201;0;27
13.12.2017;08:50:00;229;0.1;27
13.12.2017;09:00:00;257;0.1;28
13.12.2017;09:10:00;289;0.1;28
13.12.2017;09:20:00;770;0.2;28
13.12.2017;09:30:00;970;0.4;28
13.12.2017;09:40:00;1148;0.6;29
13.12.2017;09:50:00;1403;0.8;29
13.12.2017;10:00:00;1566;1.0;29
13.12.2017;10:10:00;1703;1.3;30
13.12.2017;10:20:00;2903;1.7;30
13.12.2017;10:30:00;3233;2.2;32
13.12.2017;10:40:00;3563;2.8;33
13.12.2017;10:50:00;3875;3.4;35
13.12.2017;11:00:00;4086;4.1;36
13.12.2017;11:10:00;4258;4.8;38
13.12.2017;11:20:00;4426;5.5;39
13.12.2017;11:30:00;4576;6.3;40
13.12.2017;11:40:00;4686;7.0;41
13.12.2017;11:50:00;4783;7.8;42
13.12.2017;12:00:00;4845;8.6;43
13.12.2017;12:10:00;4805;9.4;43
13.12.2017;12:20:00;4678;10.2;44
13.12.2017;12:30:00;4547;10.9;44
13.12.2017;12:40:00;3320;11.5;43
13.12.2017;12:50:00;3797;12.1;43
13.12.2017;13:00:00;2377;12.6;41
13.12.2017;13:10:00;2068;12.9;40
13.12.2017;13:20:00;1957;13.3;39
13.12.2017;13:30:00;1630;13.5;38
13.12.2017;13:40:00;1356;13.8;37
13.12.2017;13:50:00;1146;14.0;36
13.12.2017;14:00:00;977;14.1;35
13.12.2017;14:10:00;924;14.3;35
13.12.2017;14:20:00;919;14.4;34
13.12.2017;14:30:00;1044;14.6;34
13.12.2017;14:40:00;1059;14.8;34
13.12.2017;14:50:00;1053;15.0;34
13.12.2017;15:00:00;802;15.1;34
13.12.2017;15:10:00;653;15.2;34
13.12.2017;15:20:00;619;15.3;33
13.12.2017;15:30:00;633;15.4;33
13.12.2017;15:40:00;493;15.5;33
13.12.2017;15:50:00;359;15.6;33
13.12.2017;16:05:00;161;15.6;33
13.12.2017;16:25:00;141;15.7;32
13.12.2017;17:00:00;0;15.7;0
14.12.2017;09:15:00;268;0.1;28
14.12.2017;09:25:00;234;0.1;28
14.12.2017;09:35:00;264;0.2;28
14.12.2017;09:45:00;407;0.2;29
14.12.2017;09:55:00;411;0.3;29
14.12.2017;10:05:00;628;0.4;29
14.12.2017;10:15:00;950;0.6;29
14.12.2017;10:25:00;1009;0.7;29
14.12.2017;10:35:00;1177;0.9;30
14.12.2017;10:45:00;779;1.1;30
14.12.2017;10:55:00;381;1.1;30
14.12.2017;11:05:00;504;1.2;30
14.12.2017;11:15:00;354;1.3;30
14.12.2017;11:25:00;943;1.4;30
14.12.2017;11:35:00;1274;1.6;31
14.12.2017;11:45:00;879;1.8;31
14.12.2017;11:55:00;1071;1.9;31
14.12.2017;12:05:00;1417;2.2;31
14.12.2017;12:15:00;1793;2.5;31
14.12.2017;12:25:00;1312;2.7;31
14.12.2017;12:35:00;1376;2.9;31
14.12.2017;12:45:00;1411;3.1;31
14.12.2017;12:55:00;1355;3.4;32
14.12.2017;13:05:00;1075;3.6;32
14.12.2017;13:15:00;685;3.7;32
14.12.2017;13:25:00;582;3.8;32
14.12.2017;13:35:00;898;3.9;32
14.12.2017;13:45:00;786;4.0;32
14.12.2017;13:55:00;606;4.1;32
14.12.2017;14:05:00;654;4.2;32
14.12.2017;14:15:00;723;4.4;32
14.12.2017;14:25:00;778;4.5;32
14.12.2017;14:35:00;753;4.6;32
14.12.2017;14:45:00;499;4.7;32
14.12.2017;14:55:00;495;4.8;32
14.12.2017;15:05:00;397;4.9;32
14.12.2017;15:15:00;379;4.9;32
14.12.2017;15:25:00;369;5.0;32
14.12.2017;15:35:00;246;5.0;32
14.12.2017;15:45:00;236;5.1;32
14.12.2017;15:55:00;193;5.1;32
14.12.2017;16:05:00;164;5.1;32
14.12.2017;16:15:00;116;5.2;32
14.12.2017;16:25:00;0;5.2;4
14.12.2017;17:00:00;0;5.2;0
15.12.2017;08:35:00;0;0;17
15.12.2017;08:50:00;133;0;27
15.12.2017;09:00:00;148;0;27
15.12.2017;09:10:00;166;0;27
15.12.2017;09:20:00;351;0.1;28
15.12.2017;09:30:00;433;0.1;28
15.12.2017;09:40:00;519;0.2;28
15.12.2017;09:50:00;607;0.3;29
15.12.2017;10:00:00;1026;0.5;29
15.12.2017;10:10:00;1115;0.6;29
15.12.2017;10:20:00;1604;0.9;29
15.12.2017;10:30:00;2021;1.2;30
15.12.2017;10:40:00;2505;1.6;30
15.12.2017;10:50:00;1977;1.9;31
15.12.2017;11:00:00;2830;2.4;32
15.12.2017;11:10:00;3129;2.8;33
15.12.2017;11:20:00;2162;3.2;34
15.12.2017;11:30:00;1308;3.4;33
15.12.2017;11:40:00;1434;3.7;33
15.12.2017;11:50:00;1309;3.9;32
15.12.2017;12:00:00;1248;4.1;32
15.12.2017;12:10:00;1962;4.3;32
15.12.2017;12:20:00;1331;4.6;32
15.12.2017;12:30:00;1641;4.8;32
15.12.2017;12:40:00;1777;5.1;33
15.12.2017;12:50:00;2119;5.5;34
15.12.2017;13:00:00;4625;6.2;36
15.12.2017;13:10:00;4575;6.9;38
15.12.2017;13:20:00;2826;7.4;37
15.12.2017;13:30:00;2278;7.9;37
15.12.2017;13:40:00;1773;8.3;37
15.12.2017;13:50:00;1749;8.6;36
15.12.2017;14:00:00;2621;9.0;36
15.12.2017;14:10:00;1376;9.2;35
15.12.2017;14:20:00;1957;9.5;35
15.12.2017;14:30:00;777;9.7;34
15.12.2017;14:40:00;441;9.7;34
15.12.2017;14:50:00;340;9.8;33
15.12.2017;15:00:00;410;9.9;33
15.12.2017;15:10:00;397;9.9;33
15.12.2017;15:20:00;421;10.0;33
15.12.2017;15:30:00;335;10.1;33
15.12.2017;15:40:00;336;10.1;33
15.12.2017;15:50:00;326;10.2;33
15.12.2017;16:00:00;237;10.2;32
15.12.2017;16:10:00;193;10.3;32
15.12.2017;16:20:00;122;10.3;32
15.12.2017;16:30:00;0;10.3;6
15.12.2017;16:40:00;0;10.3;0
15.12.2017;17:00:00;0;10.3;0
16.12.2017;08:30:00;36;0;20
16.12.2017;08:45:00;189;0;26
16.12.2017;08:55:00;162;0;27
16.12.2017;09:05:00;189;0.1;27
16.12.2017;09:15:00;178;0.1;27
16.12.2017;09:25:00;181;0.1;28
16.12.2017;09:35:00;195;0.1;28
16.12.2017;09:45:00;245;0.2;28
16.12.2017;09:55:00;239;0.2;28
16.12.2017;10:05:00;221;0.3;29
16.12.2017;10:45:00;547;0.5;29
16.12.2017;10:55:00;504;0.6;29
16.12.2017;11:05:00;895;0.7;30
16.12.2017;11:15:00;869;0.9;30
16.12.2017;11:25:00;847;1.0;30
16.12.2017;11:35:00;767;1.2;30
16.12.2017;11:45:00;562;1.3;30
16.12.2017;11:55:00;660;1.4;30
16.12.2017;12:05:00;843;1.5;30
16.12.2017;12:15:00;644;1.6;30
16.12.2017;12:25:00;684;1.7;30
16.12.2017;12:35:00;685;1.8;31
16.12.2017;12:45:00;541;1.9;31
16.12.2017;12:55:00;362;2.0;31
16.12.2017;13:05:00;837;2.1;31
16.12.2017;13:15:00;967;2.3;31
16.12.2017;13:25:00;873;2.4;31
16.12.2017;13:35:00;382;2.5;31
16.12.2017;13:45:00;457;2.6;31
16.12.2017;13:55:00;614;2.7;31
16.12.2017;14:05:00;753;2.8;31
16.12.2017;14:15:00;483;2.9;31
16.12.2017;14:25:00;490;3.0;31
16.12.2017;14:35:00;566;3.0;31
16.12.2017;14:45:00;414;3.1;31
16.12.2017;14:55:00;297;3.2;31
16.12.2017;15:05:00;239;3.2;31
16.12.2017;15:15:00;271;3.3;31
16.12.2017;15:25:00;238;3.3;31
16.12.2017;15:35:00;330;3.3;31
16.12.2017;15:45:00;322;3.4;31
16.12.2017;15:55:00;183;3.4;31
16.12.2017;16:05:00;129;3.5;31
16.12.2017;16:15:00;106;3.5;31
16.12.2017;16:25:00;0;3.5;8
16.12.2017;17:00:00;0;3.5;0
17.12.2017;08:55:00;0;0;1
17.12.2017;09:10:00;134;0;26
17.12.2017;09:20:00;155;0;26
17.12.2017;09:30:00;188;0;27
17.12.2017;09:40:00;224;0.1;27
17.12.2017;09:50:00;271;0.1;27
17.12.2017;10:00:00;289;0.1;28
17.12.2017;10:10:00;344;0.2;28
17.12.2017;10:20:00;443;0.3;28
17.12.2017;10:30:00;521;0.4;28
17.12.2017;10:40:00;471;0.4;29
17.12.2017;10:50:00;814;0.5;29
17.12.2017;11:00:00;1229;0.7;29
17.12.2017;11:10:00;830;0.9;29
17.12.2017;11:20:00;896;1.0;29
17.12.2017;11:30:00;1187;1.2;29
17.12.2017;11:40:00;1097;1.4;30
17.12.2017;11:50:00;1572;1.6;30
17.12.2017;12:00:00;1515;1.9;30
17.12.2017;12:10:00;1999;2.2;30
17.12.2017;12:20:00;2326;2.6;31
17.12.2017;12:30:00;3597;3.1;32
17.12.2017;12:40:00;4796;3.7;34
17.12.2017;12:50:00;4377;4.5;37
17.12.2017;13:00:00;1795;4.7;35
17.12.2017;13:10:00;709;4.9;33
17.12.2017;13:20:00;747;5.0;32
17.12.2017;13:30:00;1057;5.1;32
17.12.2017;13:40:00;2175;5.4;32
17.12.2017;13:50:00;2000;5.7;32
17.12.2017;14:00:00;1808;6.0;33
17.12.2017;14:10:00;1860;6.3;33
17.12.2017;14:20:00;1560;6.6;33
17.12.2017;14:30:00;1386;6.8;33
17.12.2017;14:40:00;1335;7.1;32
17.12.2017;14:50:00;1207;7.3;32
17.12.2017;15:00:00;985;7.4;32
17.12.2017;15:10:00;761;7.6;32
17.12.2017;15:20:00;908;7.7;32
17.12.2017;15:30:00;643;7.8;32
17.12.2017;15:40:00;489;7.9;32
17.12.2017;15:50:00;376;8.0;32
17.12.2017;16:00:00;235;8.0;32
17.12.2017;16:10:00;135;8.1;32
17.12.2017;16:20:00;116;8.1;31
17.12.2017;16:30:00;100;8.1;31
17.12.2017;17:00:00;0;8.1;0
18.12.2017;10:00:00;0;0;0
18.12.2017;10:45:00;0;0;8
18.12.2017;10:55:00;128;0;26
18.12.2017;11:05:00;112;0;26
18.12.2017;11:15:00;113;0;27
18.12.2017;11:25:00;0;0;27
18.12.2017;11:35:00;0;0;27
18.12.2017;11:45:00;0;0;27
18.12.2017;11:55:00;0;0;27
18.12.2017;12:05:00;51;0;27
18.12.2017;12:15:00;124;0;27
18.12.2017;12:25:00;127;0.1;28
18.12.2017;12:35:00;126;0.1;28
18.12.2017;12:45:00;120;0.1;28
18.12.2017;12:55:00;149;0.1;28
18.12.2017;13:05:00;137;0.1;29
18.12.2017;13:15:00;137;0.2;29
18.12.2017;13:25:00;137;0.2;29
18.12.2017;13:35:00;155;0.2;29
18.12.2017;13:45:00;173;0.2;29
18.12.2017;13:55:00;193;0.3;29
18.12.2017;14:05:00;138;0.3;29
18.12.2017;14:15:00;109;0.3;29
18.12.2017;14:25:00;101;0.3;30
18.12.2017;14:35:00;101;0.3;30
18.12.2017;14:45:00;96;0.4;30
18.12.2017;14:55:00;107;0.4;30
18.12.2017;15:05:00;124;0.4;30
18.12.2017;15:15:00;103;0.4;30
18.12.2017;15:25:00;91;0.4;30
18.12.2017;15:35:00;95;0.5;30
18.12.2017;15:45:00;90;0.5;30
18.12.2017;17:00:00;0;0.5;0
19.12.2017;10:00:00;0;0;0
19.12.2017;10:25:00;0;0;0
19.12.2017;10:35:00;0;0;26
19.12.2017;10:45:00;92;0;26
19.12.2017;10:55:00;132;0;26
19.12.2017;11:05:00;144;0;27
19.12.2017;11:15:00;163;0;27
19.12.2017;11:25:00;146;0.1;28
19.12.2017;11:35:00;140;0.1;28
19.12.2017;11:45:00;133;0.1;28
19.12.2017;11:55:00;158;0.1;28
19.12.2017;12:05:00;147;0.1;28
19.12.2017;12:15:00;155;0.2;29
19.12.2017;12:25:00;140;0.2;29
19.12.2017;12:35:00;136;0.2;29
19.12.2017;12:45:00;137;0.2;29
19.12.2017;12:55:00;161;0.3;29
19.12.2017;13:05:00;179;0.3;29
19.12.2017;13:15:00;187;0.3;29
19.12.2017;13:25:00;162;0.4;30
19.12.2017;13:35:00;137;0.4;30
19.12.2017;13:45:00;137;0.4;30
19.12.2017;13:55:00;153;0.4;30
19.12.2017;14:05:00;155;0.5;30
19.12.2017;14:15:00;153;0.5;30
19.12.2017;14:25:00;147;0.5;30
19.12.2017;14:35:00;138;0.5;30
19.12.2017;14:45:00;132;0.5;30
19.12.2017;14:55:00;130;0.6;30
19.12.2017;15:05:00;122;0.6;30
19.12.2017;15:15:00;118;0.6;30
19.12.2017;15:25:00;115;0.6;30
19.12.2017;15:35:00;98;0.6;30
19.12.2017;15:45:00;0;0.6;30
19.12.2017;15:55:00;0;0.6;30
19.12.2017;16:05:00;0;0.6;29
19.12.2017;16:15:00;0;0.6;29
19.12.2017;16:25:00;0;0.6;29
19.12.2017;17:00:00;0;0.6;0
20.12.2017;08:35:00;0;0;0
20.12.2017;08:50:00;0;0;0
20.12.2017;09:00:00;8;0;26
20.12.2017;09:10:00;128;0;26
20.12.2017;09:20:00;129;0;27
20.12.2017;09:30:00;143;0;27
20.12.2017;09:40:00;152;0;27
20.12.2017;09:50:00;150;0.1;28
20.12.2017;10:00:00;176;0.1;28
20.12.2017;10:10:00;163;0.1;28
20.12.2017;10:20:00;177;0.1;28
20.12.2017;10:30:00;225;0.2;29
20.12.2017;10:40:00;178;0.2;29
20.12.2017;10:50:00;167;0.2;29
20.12.2017;11:00:00;170;0.3;29
20.12.2017;11:10:00;144;0.3;29
20.12.2017;11:20:00;169;0.3;29
20.12.2017;11:30:00;192;0.4;29
20.12.2017;11:40:00;193;0.4;30
20.12.2017;11:50:00;196;0.4;30
20.12.2017;12:00:00;244;0.5;30
20.12.2017;12:10:00;225;0.5;30
20.12.2017;12:20:00;246;0.5;30
20.12.2017;12:30:00;325;0.6;30
20.12.2017;12:40:00;266;0.6;30
20.12.2017;12:50:00;282;0.7;30
20.12.2017;13:00:00;261;0.7;30
20.12.2017;13:10:00;265;0.8;30
20.12.2017;13:20:00;255;0.8;31
20.12.2017;13:30:00;257;0.9;31
20.12.2017;13:40:00;228;0.9;31
20.12.2017;13:50:00;198;0.9;31
20.12.2017;14:00:00;194;1.0;31
20.12.2017;14:10:00;173;1.0;31
20.12.2017;14:20:00;167;1.0;31
20.12.2017;14:30:00;165;1.0;31
20.12.2017;14:40:00;139;1.1;31
20.12.2017;14:50:00;136;1.1;31
20.12.2017;15:00:00;127;1.1;31
20.12.2017;15:10:00;126;1.1;31
20.12.2017;15:20:00;118;1.2;31
20.12.2017;15:30:00;106;1.2;31
20.12.2017;15:40:00;90;1.2;31
20.12.2017;15:50:00;0;1.2;31
20.12.2017;16:00:00;0;1.2;31
20.12.2017;16:10:00;0;1.2;30
20.12.2017;17:00:00;0;1.2;0
21.12.2017;08:30:00;0;0;0
21.12.2017;08:45:00;0;0;0
21.12.2017;08:55:00;123;0;26
21.12.2017;09:10:00;134;0;27
21.12.2017;09:20:00;176;0;27
21.12.2017;09:30:00;206;0.1;27
21.12.2017;09:40:00;215;0.1;28
21.12.2017;09:50:00;277;0.1;28
21.12.2017;10:00:00;221;0.2;28
21.12.2017;10:10:00;353;0.2;28
21.12.2017;10:20:00;460;0.3;29
21.12.2017;10:30:00;563;0.4;29
21.12.2017;10:40:00;585;0.5;29
21.12.2017;10:50:00;751;0.6;29
21.12.2017;11:00:00;898;0.7;29
21.12.2017;11:10:00;965;0.9;30
21.12.2017;11:20:00;1034;1.1;30
21.12.2017;11:30:00;1142;1.2;30
21.12.2017;11:40:00;1255;1.4;30
21.12.2017;11:50:00;1451;1.7;30
21.12.2017;12:00:00;1714;1.9;30
21.12.2017;12:10:00;2020;2.3;31
21.12.2017;12:20:00;2264;2.6;31
21.12.2017;12:30:00;2615;3.1;32
21.12.2017;12:40:00;3422;3.6;33
21.12.2017;12:50:00;3798;4.2;35
21.12.2017;13:00:00;2527;4.7;35
21.12.2017;13:10:00;2378;5.1;35
21.12.2017;13:20:00;2184;5.4;35
21.12.2017;13:30:00;1752;5.7;34
21.12.2017;13:40:00;1698;6.0;34
21.12.2017;13:50:00;1245;6.2;33
21.12.2017;14:00:00;1617;6.5;33
21.12.2017;14:10:00;1521;6.8;33
21.12.2017;14:20:00;1162;7.0;33
21.12.2017;14:30:00;965;7.1;33
21.12.2017;14:40:00;669;7.3;33
21.12.2017;14:50:00;668;7.4;33
21.12.2017;15:00:00;546;7.5;32
21.12.2017;15:10:00;393;7.5;32
21.12.2017;15:20:00;423;7.6;32
21.12.2017;15:30:00;271;7.7;32
21.12.2017;15:40:00;256;7.7;32
21.12.2017;15:50:00;176;7.7;32
21.12.2017;16:00:00;171;7.8;32
21.12.2017;16:10:00;136;7.8;32
21.12.2017;16:20:00;123;7.8;32
21.12.2017;17:00:00;0;7.8;0
22.12.2017;08:25:00;91;0;24
22.12.2017;08:40:00;272;0;26
22.12.2017;08:50:00;317;0.1;27
22.12.2017;09:00:00;295;0.1;27
22.12.2017;09:10:00;237;0.2;28
22.12.2017;09:20:00;269;0.2;28
22.12.2017;09:30:00;327;0.2;28
22.12.2017;09:40:00;383;0.3;28
22.12.2017;09:50:00;451;0.4;29
22.12.2017;10:00:00;651;0.5;29
22.12.2017;10:10:00;629;0.6;29
22.12.2017;10:20:00;869;0.7;29
22.12.2017;10:30:00;763;0.8;29
22.12.2017;10:40:00;835;1.0;30
22.12.2017;10:50:00;1152;1.2;30
22.12.2017;11:00:00;633;1.3;30
22.12.2017;11:10:00;808;1.4;30
22.12.2017;11:20:00;903;1.6;30
22.12.2017;11:30:00;707;1.7;30
22.12.2017;11:40:00;535;1.8;30
22.12.2017;11:50:00;578;1.9;31
22.12.2017;12:00:00;433;1.9;31
22.12.2017;12:10:00;861;2.1;31
22.12.2017;12:20:00;1002;2.2;31
22.12.2017;12:30:00;824;2.4;31
22.12.2017;12:40:00;616;2.5;31
22.12.2017;12:50:00;626;2.6;31
22.12.2017;13:00:00;762;2.7;31
22.12.2017;13:10:00;781;2.8;31
22.12.2017;13:20:00;768;3.0;31
22.12.2017;13:30:00;802;3.1;31
22.12.2017;13:40:00;949;3.2;31
22.12.2017;13:50:00;1020;3.4;31
22.12.2017;14:00:00;798;3.6;31
22.12.2017;14:10:00;697;3.7;31
22.12.2017;14:20:00;442;3.8;31
22.12.2017;14:30:00;336;3.8;31
22.12.2017;14:40:00;367;3.9;31
22.12.2017;14:50:00;314;3.9;31
22.12.2017;15:00:00;398;4.0;31
22.12.2017;15:10:00;359;4.1;31
22.12.2017;15:20:00;283;4.1;31
22.12.2017;15:30:00;313;4.2;31
22.12.2017;15:40:00;246;4.2;31
22.12.2017;15:50:00;207;4.2;31
22.12.2017;16:00:00;167;4.3;31
22.12.2017;16:10:00;118;4.3;31
22.12.2017;16:20:00;0;4.3;6
22.12.2017;16:30:00;0;4.3;0
22.12.2017;17:00:00;0;4.3;0
23.12.2017;08:35:00;48;0;16
23.12.2017;08:50:00;152;0;26
23.12.2017;09:00:00;210;0;27
23.12.2017;09:10:00;255;0.1;27
23.12.2017;09:20:00;305;0.1;28
23.12.2017;09:30:00;376;0.2;28
23.12.2017;09:40:00;481;0.2;28
23.12.2017;09:50:00;575;0.3;28
23.12.2017;10:00:00;857;0.5;29
23.12.2017;10:10:00;1141;0.6;29
23.12.2017;10:20:00;767;0.8;29
23.12.2017;10:30:00;664;0.9;29
23.12.2017;10:40:00;781;1.0;30
23.12.2017;10:50:00;992;1.2;30
23.12.2017;11:00:00;871;1.3;30
23.12.2017;11:10:00;708;1.4;30
23.12.2017;11:20:00;750;1.6;30
23.12.2017;11:30:00;771;1.7;30
23.12.2017;11:40:00;824;1.8;30
23.12.2017;11:50:00;933;2.0;31
23.12.2017;12:00:00;843;2.1;31
23.12.2017;12:10:00;833;2.3;31
23.12.2017;12:20:00;710;2.4;31
23.12.2017;12:30:00;806;2.5;31
23.12.2017;12:40:00;893;2.6;31
23.12.2017;12:50:00;930;2.8;31
23.12.2017;13:00:00;812;2.9;31
23.12.2017;13:10:00;792;3.1;31
23.12.2017;13:20:00;979;3.2;31
23.12.2017;13:30:00;886;3.4;31
23.12.2017;13:40:00;1035;3.5;31
23.12.2017;13:50:00;889;3.7;31
23.12.2017;14:00:00;1164;3.9;31
23.12.2017;14:10:00;718;4.0;31
23.12.2017;14:20:00;698;4.1;31
23.12.2017;14:30:00;695;4.2;31
23.12.2017;14:40:00;584;4.3;31
23.12.2017;14:50:00;567;4.4;31
23.12.2017;15:00:00;594;4.5;31
23.12.2017;15:10:00;501;4.6;31
23.12.2017;15:20:00;372;4.7;31
23.12.2017;15:30:00;262;4.7;31
23.12.2017;15:40:00;242;4.8;31
23.12.2017;15:50:00;234;4.8;31
23.12.2017;16:00:00;169;4.8;31
23.12.2017;16:10:00;123;4.9;31
23.12.2017;16:20:00;105;4.9;31
23.12.2017;16:30:00;0;4.9;23
23.12.2017;17:00:00;0;4.9;0
24.12.2017;08:30:00;0;0;4
24.12.2017;08:45:00;154;0;26
24.12.2017;08:55:00;178;0;26
24.12.2017;09:05:00;211;0;27
24.12.2017;09:15:00;309;0.1;27
24.12.2017;09:25:00;291;0.1;28
24.12.2017;09:35:00;367;0.2;28
24.12.2017;09:45:00;515;0.3;28
24.12.2017;09:55:00;821;0.4;28
24.12.2017;10:05:00;759;0.5;29
24.12.2017;10:15:00;729;0.7;29
24.12.2017;10:25:00;901;0.8;29
24.12.2017;10:35:00;876;0.9;29
24.12.2017;10:45:00;1301;1.1;29
24.12.2017;10:55:00;985;1.3;30
24.12.2017;11:05:00;926;1.5;30
24.12.2017;11:15:00;1347;1.7;30
24.12.2017;11:25:00;1248;1.9;30
24.12.2017;11:35:00;1830;2.1;30
24.12.2017;11:45:00;1919;2.5;31
24.12.2017;11:55:00;1528;2.8;31
24.12.2017;12:05:00;1782;3.1;31
24.12.2017;12:15:00;1795;3.3;31
24.12.2017;12:25:00;4146;3.9;33
24.12.2017;12:35:00;5831;4.8;37
24.12.2017;12:45:00;5214;5.7;39
24.12.2017;12:55:00;4892;6.5;40
24.12.2017;13:05:00;2174;7.0;39
24.12.2017;13:15:00;1785;7.3;37
24.12.2017;13:25:00;2021;7.6;36
24.12.2017;13:35:00;4969;8.3;38
24.12.2017;13:45:00;1549;8.7;37
24.12.2017;13:55:00;2963;9.2;38
24.12.2017;14:05:00;1737;9.5;37
24.12.2017;14:15:00;1300;9.7;35
24.12.2017;14:25:00;1060;9.9;35
24.12.2017;14:35:00;1382;10.1;34
24.12.2017;14:45:00;1325;10.3;34
24.12.2017;14:55:00;1131;10.5;33
24.12.2017;15:05:00;926;10.7;33
24.12.2017;15:15:00;748;10.8;33
24.12.2017;15:25:00;633;11.0;33
24.12.2017;15:35:00;476;11.0;33
24.12.2017;15:45:00;448;11.1;33
24.12.2017;15:55:00;362;11.2;32
24.12.2017;16:05:00;258;11.2;32
24.12.2017;16:15:00;202;11.3;32
24.12.2017;16:25:00;134;11.3;32
24.12.2017;16:35:00;104;11.3;32
24.12.2017;16:45:00;0;11.3;0
24.12.2017;17:00:00;0;11.3;0
25.12.2017;08:25:00;0;0;10
25.12.2017;08:40:00;159;0;26
25.12.2017;08:50:00;251;0;26
25.12.2017;09:00:00;342;0.1;27
25.12.2017;09:10:00;414;0.1;27
25.12.2017;09:20:00;541;0.2;27
25.12.2017;09:30:00;493;0.3;28
25.12.2017;09:40:00;511;0.4;28
25.12.2017;09:50:00;639;0.5;28
25.12.2017;10:00:00;611;0.6;28
25.12.2017;10:10:00;802;0.7;29
25.12.2017;10:20:00;745;0.8;29
25.12.2017;10:30:00;762;1.0;29
25.12.2017;10:40:00;745;1.1;29
25.12.2017;10:50:00;886;1.2;29
25.12.2017;11:00:00;1018;1.4;29
25.12.2017;11:10:00;1255;1.6;30
25.12.2017;11:20:00;1237;1.8;30
25.12.2017;11:30:00;1226;2.0;30
25.12.2017;11:40:00;1255;2.2;30
25.12.2017;11:50:00;1508;2.4;30
25.12.2017;12:00:00;1388;2.7;30
25.12.2017;12:10:00;1352;2.9;31
25.12.2017;12:20:00;1472;3.1;31
25.12.2017;12:30:00;1640;3.4;31
25.12.2017;12:40:00;1542;3.7;31
25.12.2017;12:50:00;1609;3.9;31
25.12.2017;13:00:00;1783;4.2;31
25.12.2017;13:10:00;1822;4.5;32
25.12.2017;13:20:00;1712;4.8;32
25.12.2017;13:30:00;1542;5.1;32
25.12.2017;13:40:00;1411;5.3;32
25.12.2017;13:50:00;1342;5.5;32
25.12.2017;14:00:00;1322;5.8;32
25.12.2017;14:10:00;1652;6.0;32
25.12.2017;14:20:00;1342;6.2;32
25.12.2017;14:30:00;988;6.4;32
25.12.2017;14:40:00;1100;6.6;32
25.12.2017;14:50:00;1161;6.7;32
25.12.2017;15:00:00;1134;7.0;32
25.12.2017;15:10:00;362;7.0;32
25.12.2017;15:20:00;301;7.1;32
25.12.2017;15:30:00;265;7.1;31
25.12.2017;15:40:00;266;7.2;31
25.12.2017;15:50:00;275;7.2;31
25.12.2017;16:00:00;250;7.3;31
25.12.2017;16:10:00;247;7.3;31
25.12.2017;16:20:00;177;7.3;31
25.12.2017;16:30:00;123;7.4;31
25.12.2017;16:40:00;0;7.4;4
25.12.2017;16:50:00;0;7.4;0
25.12.2017;17:00:00;0;7.4;0
26.12.2017;08:20:00;0;0;8
26.12.2017;08:35:00;187;0;25
26.12.2017;08:45:00;234;0;26
26.12.2017;08:55:00;328;0.1;26
26.12.2017;09:05:00;396;0.1;27
26.12.2017;09:15:00;349;0.2;27
26.12.2017;09:25:00;445;0.3;27
26.12.2017;09:35:00;1048;0.4;28
26.12.2017;09:45:00;1306;0.6;28
26.12.2017;09:55:00;1750;0.9;28
26.12.2017;10:05:00;2407;1.3;29
26.12.2017;10:15:00;2515;1.7;30
26.12.2017;10:25:00;1074;2.0;30
26.12.2017;10:35:00;1125;2.1;30
26.12.2017;10:45:00;966;2.3;30
26.12.2017;10:55:00;1245;2.5;30
26.12.2017;11:05:00;1931;2.8;30
26.12.2017;11:15:00;1650;3.1;31
26.12.2017;11:25:00;3986;3.6;32
26.12.2017;11:35:00;1117;3.8;32
26.12.2017;11:45:00;3554;4.2;32
26.12.2017;11:55:00;780;4.3;32
26.12.2017;12:05:00;789;4.5;31
26.12.2017;12:15:00;791;4.6;31
26.12.2017;12:25:00;635;4.7;31
26.12.2017;12:35:00;814;4.8;31
26.12.2017;12:45:00;1084;5.0;31
26.12.2017;12:55:00;496;5.1;31
26.12.2017;13:05:00;574;5.2;31
26.12.2017;13:15:00;713;5.3;31
26.12.2017;13:25:00;626;5.4;31
26.12.2017;13:35:00;494;5.5;31
26.12.2017;13:45:00;392;5.6;31
26.12.2017;13:55:00;340;5.6;31
26.12.2017;14:05:00;292;5.7;31
26.12.2017;14:15:00;392;5.8;31
26.12.2017;14:25:00;369;5.8;31
26.12.2017;14:35:00;382;5.9;31
26.12.2017;14:45:00;394;5.9;31
26.12.2017;14:55:00;384;6.0;31
26.12.2017;15:05:00;393;6.1;31
26.12.2017;15:15:00;412;6.1;31
26.12.2017;15:25:00;318;6.2;31
26.12.2017;15:35:00;295;6.2;31
26.12.2017;15:45:00;293;6.3;31
26.12.2017;15:55:00;247;6.3;31
26.12.2017;16:05:00;173;6.4;31
26.12.2017;16:15:00;132;6.4;31
26.12.2017;16:25:00;0;6.4;31
26.12.2017;16:35:00;0;6.4;0
26.12.2017;16:45:00;0;6.4;0
26.12.2017;17:00:00;0;6.4;0
27.12.2017;08:30:00;0;0;6
27.12.2017;08:45:00;196;0;25
27.12.2017;08:55:00;254;0;26
27.12.2017;09:05:00;235;0.1;26
27.12.2017;09:15:00;300;0.1;27
27.12.2017;09:25:00;351;0.2;27
27.12.2017;09:35:00;328;0.2;27
27.12.2017;09:45:00;352;0.3;28
27.12.2017;09:55:00;352;0.3;28
27.12.2017;10:05:00;535;0.4;28
27.12.2017;10:15:00;722;0.5;28
27.12.2017;10:25:00;810;0.7;29
27.12.2017;10:35:00;775;0.8;29
27.12.2017;10:45:00;548;0.9;29
27.12.2017;10:55:00;351;1.0;29
27.12.2017;11:05:00;374;1.0;29
27.12.2017;11:15:00;477;1.1;29
27.12.2017;11:25:00;426;1.2;29
27.12.2017;11:35:00;492;1.2;30
27.12.2017;11:45:00;487;1.3;30
27.12.2017;11:55:00;615;1.4;30
27.12.2017;12:05:00;770;1.5;30
27.12.2017;12:15:00;781;1.7;30
27.12.2017;12:25:00;839;1.8;30
27.12.2017;12:35:00;932;1.9;30
27.12.2017;12:45:00;806;2.1;30
27.12.2017;12:55:00;1112;2.2;30
27.12.2017;13:05:00;1229;2.5;30
27.12.2017;13:15:00;878;2.6;30
27.12.2017;13:25:00;944;2.8;30
27.12.2017;13:35:00;785;2.9;31
27.12.2017;13:45:00;682;3.0;31
27.12.2017;13:55:00;493;3.1;31
27.12.2017;14:05:00;432;3.2;31
27.12.2017;14:15:00;390;3.2;31
27.12.2017;14:25:00;360;3.3;31
27.12.2017;14:35:00;316;3.4;31
27.12.2017;14:45:00;382;3.4;31
27.12.2017;14:55:00;338;3.5;31
27.12.2017;15:05:00;318;3.5;31
27.12.2017;15:15:00;312;3.6;31
27.12.2017;15:25:00;282;3.6;31
27.12.2017;15:35:00;289;3.7;31
27.12.2017;15:45:00;234;3.7;31
27.12.2017;15:55:00;169;3.7;31
27.12.2017;16:05:00;122;3.8;31
27.12.2017;16:15:00;25;3.8;30
27.12.2017;16:25:00;0;3.8;0
27.12.2017;17:00:00;0;3.8;0
28.12.2017;10:00:00;0;0;0
28.12.2017;10:15:00;0;0;0
28.12.2017;10:25:00;0;0;0
28.12.2017;10:35:00;0;0;0
28.12.2017;10:45:00;0;0;26
28.12.2017;10:55:00;128;0;26
28.12.2017;11:05:00;160;0;26
28.12.2017;11:15:00;160;0;27
28.12.2017;11:25:00;149;0;27
28.12.2017;11:35:00;159;0.1;27
28.12.2017;11:45:00;152;0.1;28
28.12.2017;11:55:00;148;0.1;28
28.12.2017;12:05:00;162;0.1;28
28.12.2017;12:15:00;153;0.2;28
28.12.2017;12:25:00;161;0.2;28
28.12.2017;12:35:00;166;0.2;28
28.12.2017;12:45:00;188;0.3;29
28.12.2017;12:55:00;209;0.3;29
28.12.2017;13:05:00;203;0.3;29
28.12.2017;13:15:00;220;0.4;29
28.12.2017;13:25:00;209;0.4;29
28.12.2017;13:35:00;213;0.4;29
28.12.2017;13:45:00;222;0.5;29
28.12.2017;13:55:00;195;0.5;29
28.12.2017;14:05:00;144;0.5;29
28.12.2017;14:15:00;146;0.5;29
28.12.2017;14:25:00;142;0.6;29
28.12.2017;14:35:00;119;0.6;30
28.12.2017;14:45:00;115;0.6;30
28.12.2017;14:55:00;113;0.6;30
28.12.2017;15:05:00;112;0.6;30
28.12.2017;15:15:00;112;0.7;30
28.12.2017;15:25:00;119;0.7;30
28.12.2017;15:35:00;111;0.7;30
28.12.2017;15:45:00;106;0.7;30
28.12.2017;15:55:00;102;0.7;30
28.12.2017;16:05:00;0;0.7;30
28.12.2017;17:00:00;0;0.7;0
29.12.2017;09:25:00;55;0;14
29.12.2017;09:40:00;171;0;25
29.12.2017;09:50:00;155;0;26
29.12.2017;10:00:00;132;0;26
29.12.2017;10:10:00;128;0.1;27
29.12.2017;10:20:00;255;0.1;27
29.12.2017;10:30:00;305;0.2;27
29.12.2017;10:40:00;328;0.2;28
29.12.2017;10:50:00;352;0.3;28
29.12.2017;11:00:00;370;0.3;28
29.12.2017;11:10:00;387;0.4;28
29.12.2017;11:20:00;403;0.4;28
29.12.2017;11:30:00;417;0.5;28
29.12.2017;11:40:00;429;0.6;29
29.12.2017;11:50:00;438;0.7;29
29.12.2017;12:00:00;455;0.7;29
29.12.2017;12:10:00;466;0.8;29
29.12.2017;12:20:00;475;0.9;29
29.12.2017;12:30:00;480;1.0;29
29.12.2017;12:40:00;466;1.0;29
29.12.2017;12:50:00;457;1.1;29
29.12.2017;13:00:00;417;1.2;29
29.12.2017;13:10:00;400;1.3;29
29.12.2017;13:20:00;361;1.3;30
29.12.2017;13:30:00;340;1.4;30
29.12.2017;13:40:00;277;1.4;30
29.12.2017;13:50:00;245;1.5;30
29.12.2017;14:00:00;214;1.5;30
29.12.2017;14:10:00;189;1.5;30
29.12.2017;14:20:00;173;1.6;30
29.12.2017;14:30:00;162;1.6;30
29.12.2017;14:40:00;154;1.6;30
29.12.2017;14:50:00;121;1.6;30
29.12.2017;15:00:00;125;1.7;30
29.12.2017;15:10:00;124;1.7;30
29.12.2017;15:20:00;117;1.7;30
29.12.2017;15:30:00;108;1.7;30
29.12.2017;15:40:00;60;1.7;30
29.12.2017;15:50:00;0;1.7;30
29.12.2017;16:00:00;0;1.7;29
29.12.2017;16:10:00;0;1.7;29
29.12.2017;16:20:00;0;1.7;29
29.12.2017;16:30:00;0;1.7;28
29.12.2017;17:00:00;0;1.7;0
30.12.2017;09:45:00;0;0;0
30.12.2017;10:00:00;130;0;26
30.12.2017;10:10:00;131;0;26
30.12.2017;10:20:00;135;0;27
30.12.2017;10:30:00;155;0;27
30.12.2017;10:40:00;147;0.1;27
30.12.2017;10:50:00;150;0.1;28
30.12.2017;11:00:00;169;0.1;28
30.12.2017;11:10:00;184;0.1;28
30.12.2017;11:20:00;180;0.2;28
30.12.2017;11:30:00;215;0.2;28
30.12.2017;11:40:00;247;0.2;29
30.12.2017;11:50:00;302;0.3;29
30.12.2017;12:00:00;340;0.3;29
30.12.2017;12:10:00;432;0.4;29
30.12.2017;12:20:00;377;0.5;29
30.12.2017;12:30:00;425;0.5;29
30.12.2017;12:40:00;724;0.6;29
30.12.2017;12:50:00;872;0.8;29
30.12.2017;13:00:00;855;0.9;29
30.12.2017;13:10:00;969;1.1;30
30.12.2017;13:20:00;1057;1.2;30
30.12.2017;13:30:00;1303;1.4;30
30.12.2017;13:40:00;1175;1.6;30
30.12.2017;13:50:00;1060;1.8;30
30.12.2017;14:00:00;859;2.0;30
30.12.2017;14:10:00;803;2.1;30
30.12.2017;14:20:00;662;2.2;30
30.12.2017;14:30:00;582;2.3;31
30.12.2017;14:40:00;487;2.4;31
30.12.2017;14:50:00;513;2.5;31
30.12.2017;15:00:00;657;2.6;31
30.12.2017;15:10:00;409;2.7;31
30.12.2017;15:20:00;437;2.8;31
30.12.2017;15:30:00;406;2.8;31
30.12.2017;15:40:00;392;2.9;31
30.12.2017;15:50:00;281;2.9;31
30.12.2017;16:00:00;212;3.0;31
30.12.2017;16:10:00;187;3.0;31
30.12.2017;16:20:00;121;3.0;31
30.12.2017;16:30:00;42;3.1;30
30.12.2017;17:00:00;0;3.1;0
31.12.2017;08:15:00;0;0;2
31.12.2017;08:30:00;151;0;25
31.12.2017;08:40:00;180;0;26
31.12.2017;08:50:00;223;0;26
31.12.2017;09:00:00;276;0.1;27
31.12.2017;09:10:00;300;0.1;27
31.12.2017;09:20:00;337;0.2;28
31.12.2017;09:30:00;752;0.3;28
31.12.2017;09:40:00;1008;0.4;28
31.12.2017;09:50:00;1324;0.6;28
31.12.2017;10:00:00;1818;0.9;29
31.12.2017;10:10:00;1967;1.2;29
31.12.2017;10:20:00;1875;1.6;29
31.12.2017;10:30:00;2969;2.0;30
31.12.2017;10:40:00;3556;2.5;32
31.12.2017;10:50:00;3812;3.2;34
31.12.2017;11:00:00;3996;3.8;35
31.12.2017;11:10:00;4087;4.5;37
31.12.2017;11:20:00;4189;5.2;38
31.12.2017;11:30:00;4302;5.9;39
31.12.2017;11:40:00;4392;6.6;40
31.12.2017;11:50:00;4505;7.3;40
31.12.2017;12:00:00;4549;8.1;41
31.12.2017;12:10:00;4619;8.8;42
31.12.2017;12:20:00;4718;9.6;42
31.12.2017;12:30:00;4120;10.3;43
31.12.2017;12:40:00;4780;11.1;43
31.12.2017;12:50:00;3660;11.8;43
31.12.2017;13:00:00;2930;12.3;42
31.12.2017;13:10:00;3064;12.9;42
31.12.2017;13:20:00;2953;13.3;41
31.12.2017;13:30:00;3378;13.9;41
31.12.2017;13:40:00;2807;14.4;40
31.12.2017;13:50:00;3305;14.9;40
31.12.2017;14:00:00;2374;15.3;39
31.12.2017;14:10:00;1981;15.7;39
31.12.2017;14:20:00;1828;15.9;38
31.12.2017;14:30:00;1519;16.2;37
31.12.2017;14:40:00;959;16.4;36
31.12.2017;14:50:00;1940;16.6;35
31.12.2017;15:00:00;1195;16.9;35
31.12.2017;15:15:00;899;17.2;35
31.12.2017;15:25:00;361;17.2;34
31.12.2017;15:35:00;306;17.3;34
31.12.2017;15:45:00;346;17.4;34
31.12.2017;15:55:00;267;17.4;34
31.12.2017;16:05:00;238;17.4;33
31.12.2017;16:15:00;208;17.5;33
31.12.2017;16:25:00;177;17.5;33
31.12.2017;16:35:00;144;17.5;33
31.12.2017;16:45:00;111;17.6;33
31.12.2017;16:55:00;0;17.6;0
31.12.2017;17:05:00;0;17.6;0
